Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,7,45,169.5,14.5,2.6,4.5,28.5,11.5,0.0
2016,1,1,8,0,339.0,29.0,2.7,5.0,57.0,23.64,12.93
2016,1,1,8,15,439.0,37.5,2.7,5.0,96.0,29.56,20.65
2016,1,1,8,30,539.0,46.0,2.7,5.0,135.0,35.35,26.51
2016,1,1,8,45,597.0,52.0,2.75,5.5,175.5,38.72,29.88
2016,1,1,9,0,655.0,58.0,2.8,6.0,216.0,42.08,33.1
2016,1,1,9,15,694.5,62.0,2.8,6.0,254.0,43.73,34.72
2016,1,1,9,30,734.0,66.0,2.8,6.0,292.0,69.66,42.02
2016,1,1,9,45,765.0,68.0,2.85,6.5,326.5,110.17,61.32
2016,1,1,10,0,796.0,70.0,2.9,7.0,361.0,152.71,91.05
2016,1,1,10,15,813.5,72.0,2.85,7.0,389.5,194.74,126.15
2016,1,1,10,30,831.0,74.0,2.8,7.0,418.0,237.02,164.12
2016,1,1,10,45,842.0,76.0,2.8,7.5,439.5,277.67,201.76
2016,1,1,11,0,853.0,78.0,2.8,8.0,461.0,317.58,238.85
2016,1,1,11,15,860.5,79.0,2.75,8.0,476.0,354.44,273.56
2016,1,1,11,30,868.0,80.0,2.7,8.0,491.0,389.87,306.55
2016,1,1,11,45,870.0,80.5,2.65,8.5,498.0,421.04,334.94
2016,1,1,12,0,872.0,81.0,2.6,9.0,505.0,450.08,360.87
2016,1,1,12,15,872.0,81.0,2.55,9.0,505.0,475.47,383.91
2016,1,1,12,30,872.0,81.0,2.5,9.0,505.0,498.37,404.45
2016,1,1,12,45,871.5,79.5,2.45,9.0,498.0,516.89,421.12
2016,1,1,13,0,871.0,78.0,2.4,9.0,491.0,532.68,435.29
2016,1,1,13,15,863.5,77.0,2.35,9.0,475.5,542.55,444.52
2016,1,1,13,30,856.0,76.0,2.3,9.0,460.0,549.44,451.15
2016,1,1,13,45,844.0,74.5,2.25,9.5,438.0,550.37,452.09
2016,1,1,14,0,832.0,73.0,2.2,10.0,416.0,548.32,450.49
2016,1,1,14,15,813.5,71.0,2.15,9.5,387.5,539.24,444.79
2016,1,1,14,30,795.0,69.0,2.1,9.0,359.0,527.38,436.6
2016,1,1,14,45,768.5,66.0,2.05,9.0,324.5,507.43,420.84
2016,1,1,15,0,742.0,63.0,2.0,9.0,290.0,485.16,402.73
2016,1,1,15,15,702.5,59.0,1.9,8.5,252.0,452.87,376.45
2016,1,1,15,30,663.0,55.0,1.8,8.0,214.0,419.12,348.0
2016,1,1,15,45,602.5,49.5,1.75,8.0,173.0,376.34,310.53
2016,1,1,16,0,542.0,44.0,1.7,8.0,132.0,330.54,269.29
2016,1,1,16,15,441.5,35.5,1.8,7.5,93.5,264.3,210.0
2016,1,1,16,30,341.0,27.0,1.9,7.0,55.0,200.79,136.02
2016,1,1,16,45,170.5,13.5,2.0,7.0,27.5,80.68,0.0
2016,1,1,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,7,45,68.5,15.5,3.0,5.5,21.0,13.06,0.0
2016,1,2,8,0,137.0,31.0,3.1,6.0,42.0,24.3,13.33
2016,1,2,8,15,191.5,45.5,3.1,6.0,71.5,35.18,25.51
2016,1,2,8,30,246.0,60.0,3.1,6.0,101.0,45.7,35.73
2016,1,2,8,45,280.5,74.0,3.1,6.5,132.5,55.48,44.98
2016,1,2,9,0,315.0,88.0,3.1,7.0,164.0,64.98,53.81
2016,1,2,9,15,337.0,100.0,3.05,7.0,193.5,72.66,60.94
2016,1,2,9,30,359.0,112.0,3.0,7.0,223.0,91.34,67.76
2016,1,2,9,45,389.0,118.0,3.0,7.5,250.0,118.67,82.82
2016,1,2,10,0,419.0,124.0,3.0,8.0,277.0,148.32,103.86
2016,1,2,10,15,286.0,151.5,2.95,8.0,259.5,173.29,130.91
2016,1,2,10,30,153.0,179.0,2.9,8.0,242.0,185.41,147.4
2016,1,2,10,45,170.0,188.0,2.85,8.5,261.5,206.42,164.81
2016,1,2,11,0,187.0,197.0,2.8,9.0,281.0,228.53,183.24
2016,1,2,11,15,248.5,196.5,2.7,9.0,312.0,257.88,207.05
2016,1,2,11,30,310.0,196.0,2.6,9.0,343.0,291.57,234.82
2016,1,2,11,45,213.0,207.0,2.55,9.0,309.0,275.55,224.1
2016,1,2,12,0,116.0,218.0,2.5,9.0,275.0,253.84,207.79
2016,1,2,12,15,125.0,218.5,2.4,9.0,279.5,264.35,216.86
2016,1,2,12,30,134.0,219.0,2.3,9.0,284.0,274.97,225.91
2016,1,2,12,45,178.0,213.5,2.2,9.5,298.5,297.01,243.99
2016,1,2,13,0,222.0,208.0,2.1,10.0,313.0,320.07,262.84
2016,1,2,13,15,156.5,202.0,2.0,10.0,275.0,285.69,234.93
2016,1,2,13,30,91.0,196.0,1.9,10.0,237.0,243.22,200.14
2016,1,2,13,45,45.5,152.0,1.85,10.5,172.5,174.99,143.48
2016,1,2,14,0,0.0,108.0,1.8,11.0,108.0,101.99,81.74
2016,1,2,14,15,0.0,117.0,1.7,11.0,117.0,111.64,90.13
2016,1,2,14,30,0.0,126.0,1.6,11.0,126.0,122.06,99.02
2016,1,2,14,45,0.0,114.0,1.5,11.0,114.0,110.8,89.56
2016,1,2,15,0,0.0,102.0,1.4,11.0,102.0,99.5,80.02
2016,1,2,15,15,0.0,88.5,1.4,10.5,88.5,86.51,69.06
2016,1,2,15,30,0.0,75.0,1.4,10.0,75.0,73.42,57.84
2016,1,2,15,45,0.0,60.5,1.45,10.0,60.5,59.06,45.24
2016,1,2,16,0,0.0,46.0,1.5,10.0,46.0,44.46,32.33
2016,1,2,16,15,0.0,32.5,1.65,9.5,32.5,30.73,20.09
2016,1,2,16,30,0.0,19.0,1.8,9.0,19.0,17.63,7.37
2016,1,2,16,45,0.0,9.5,1.95,9.0,9.5,8.8,0.0
2016,1,2,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,8.5,2.4,8.0,8.5,7.87,0.0
2016,1,3,8,0,0.0,17.0,2.4,8.0,17.0,15.77,6.57
2016,1,3,8,15,0.0,29.5,2.3,8.0,29.5,27.4,18.48
2016,1,3,8,30,0.0,42.0,2.2,8.0,42.0,38.68,29.17
2016,1,3,8,45,0.0,55.0,2.1,8.5,55.0,50.15,39.84
2016,1,3,9,0,0.0,68.0,2.0,9.0,68.0,61.49,50.26
2016,1,3,9,15,0.0,80.0,2.0,9.0,80.0,71.92,59.81
2016,1,3,9,30,0.0,92.0,2.0,9.0,92.0,82.5,66.13
2016,1,3,9,45,0.0,103.0,2.0,9.0,103.0,92.6,74.76
2016,1,3,10,0,0.0,114.0,2.0,9.0,114.0,102.73,83.35
2016,1,3,10,15,4.0,131.5,2.05,9.0,133.0,118.99,96.92
2016,1,3,10,30,8.0,149.0,2.1,9.0,152.0,135.79,110.86
2016,1,3,10,45,10.0,156.5,2.2,9.5,161.0,144.13,117.5
2016,1,3,11,0,12.0,164.0,2.3,10.0,170.0,152.61,124.27
2016,1,3,11,15,6.0,138.0,2.45,10.0,141.0,128.94,104.49
2016,1,3,11,30,0.0,112.0,2.6,10.0,112.0,103.85,83.4
2016,1,3,11,45,31.0,160.5,2.8,10.0,176.0,161.05,131.26
2016,1,3,12,0,62.0,209.0,3.0,10.0,240.0,220.92,180.85
2016,1,3,12,15,31.0,165.0,3.1,10.0,180.5,169.3,138.21
2016,1,3,12,30,0.0,121.0,3.2,10.0,121.0,112.9,90.97
2016,1,3,12,45,18.0,157.0,3.3,10.5,165.5,156.2,127.43
2016,1,3,13,0,36.0,193.0,3.4,11.0,210.0,205.33,168.25
2016,1,3,13,15,18.0,161.5,3.25,11.0,170.0,162.45,132.5
2016,1,3,13,30,0.0,130.0,3.1,11.0,130.0,122.73,99.16
2016,1,3,13,45,22.5,149.5,3.0,11.0,159.0,155.06,126.83
2016,1,3,14,0,45.0,169.0,2.9,11.0,188.0,195.04,160.64
2016,1,3,14,15,22.5,131.0,2.7,11.0,140.5,138.41,113.03
2016,1,3,14,30,0.0,93.0,2.5,11.0,93.0,87.93,70.09
2016,1,3,14,45,0.0,83.5,2.4,11.0,83.5,78.86,62.47
2016,1,3,15,0,0.0,74.0,2.3,11.0,74.0,69.76,54.7
2016,1,3,15,15,0.0,64.5,2.2,10.5,64.5,60.62,46.92
2016,1,3,15,30,0.0,55.0,2.1,10.0,55.0,51.45,38.99
2016,1,3,15,45,0.0,44.0,2.05,10.0,44.0,40.89,29.69
2016,1,3,16,0,0.0,33.0,2.0,10.0,33.0,30.64,20.59
2016,1,3,16,15,0.0,23.5,2.05,10.0,23.5,21.8,12.63
2016,1,3,16,30,0.0,14.0,2.1,10.0,14.0,12.97,4.08
2016,1,3,16,45,0.0,7.0,2.15,10.0,7.0,6.48,0.0
2016,1,3,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,24.0,14.5,2.6,11.0,16.5,12.88,0.0
2016,1,4,8,0,48.0,29.0,2.6,11.0,33.0,24.96,13.45
2016,1,4,8,15,76.0,45.5,2.6,11.0,56.0,38.23,27.61
2016,1,4,8,30,104.0,62.0,2.6,11.0,79.0,51.19,39.86
2016,1,4,8,45,118.0,79.0,2.6,11.5,103.5,64.15,51.81
2016,1,4,9,0,132.0,96.0,2.6,12.0,128.0,76.77,63.26
2016,1,4,9,15,141.0,111.5,2.65,12.0,151.0,88.07,73.5
2016,1,4,9,30,150.0,127.0,2.7,12.0,174.0,104.33,81.29
2016,1,4,9,45,152.0,141.0,2.8,12.5,193.0,125.4,95.81
2016,1,4,10,0,154.0,155.0,2.9,13.0,212.0,146.61,112.14
2016,1,4,10,15,210.0,163.0,2.95,13.0,246.5,172.28,130.95
2016,1,4,10,30,266.0,171.0,3.0,13.0,281.0,200.28,152.52
2016,1,4,10,45,146.5,174.0,3.1,13.0,235.5,189.16,148.7
2016,1,4,11,0,27.0,177.0,3.2,13.0,190.0,168.15,135.41
2016,1,4,11,15,15.0,169.0,3.3,13.0,176.5,159.36,128.49
2016,1,4,11,30,3.0,161.0,3.4,13.0,163.0,149.25,120.3
2016,1,4,11,45,7.5,169.0,3.5,13.5,173.0,159.03,128.1
2016,1,4,12,0,12.0,177.0,3.6,14.0,183.0,169.2,136.21
2016,1,4,12,15,6.0,133.5,3.6,14.0,136.5,127.04,101.37
2016,1,4,12,30,0.0,90.0,3.6,14.0,90.0,83.84,65.35
2016,1,4,12,45,49.0,151.0,3.65,14.0,174.5,168.38,136.14
2016,1,4,13,0,98.0,212.0,3.7,14.0,259.0,256.1,208.31
2016,1,4,13,15,54.0,187.5,3.6,13.5,213.5,211.66,172.12
2016,1,4,13,30,10.0,163.0,3.5,13.0,168.0,160.65,130.09
2016,1,4,13,45,5.0,127.5,3.4,13.0,130.0,123.49,99.26
2016,1,4,14,0,0.0,92.0,3.3,13.0,92.0,86.21,67.95
2016,1,4,14,15,0.0,69.5,3.15,13.0,69.5,64.66,49.78
2016,1,4,14,30,0.0,47.0,3.0,13.0,47.0,43.67,31.92
2016,1,4,14,45,0.0,42.5,2.9,13.0,42.5,39.47,28.37
2016,1,4,15,0,0.0,38.0,2.8,13.0,38.0,35.28,24.78
2016,1,4,15,15,0.0,33.0,2.65,13.0,33.0,30.62,20.77
2016,1,4,15,30,0.0,28.0,2.5,13.0,28.0,25.97,16.72
2016,1,4,15,45,0.0,22.5,2.45,13.0,22.5,20.86,12.23
2016,1,4,16,0,0.0,17.0,2.4,13.0,17.0,15.75,7.72
2016,1,4,16,15,0.0,12.0,2.4,13.0,12.0,11.11,3.59
2016,1,4,16,30,0.0,7.0,2.4,13.0,7.0,6.48,0.0
2016,1,4,16,45,0.0,3.5,2.45,13.0,3.5,3.24,0.0
2016,1,4,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.0,2.15,11.5,9.0,8.34,0.0
2016,1,5,8,0,0.0,18.0,2.3,12.0,18.0,16.7,7.1
2016,1,5,8,15,0.0,30.5,2.4,12.0,30.5,28.33,18.95
2016,1,5,8,30,0.0,43.0,2.5,12.0,43.0,39.51,29.41
2016,1,5,8,45,0.0,56.0,2.65,12.0,56.0,50.97,40.0
2016,1,5,9,0,0.0,69.0,2.8,12.0,69.0,62.31,50.39
2016,1,5,9,15,0.0,81.5,2.85,12.0,81.5,73.12,60.19
2016,1,5,9,30,0.0,94.0,2.9,12.0,94.0,84.1,66.74
2016,1,5,9,45,0.0,104.5,3.0,12.0,104.5,93.83,74.98
2016,1,5,10,0,0.0,115.0,3.1,12.0,115.0,103.57,83.17
2016,1,5,10,15,0.0,109.0,3.2,12.0,109.0,99.42,79.54
2016,1,5,10,30,0.0,103.0,3.3,12.0,103.0,94.74,75.48
2016,1,5,10,45,0.0,122.0,3.4,12.0,122.0,111.83,89.83
2016,1,5,11,0,0.0,141.0,3.5,12.0,141.0,129.08,104.2
2016,1,5,11,15,0.0,124.0,3.55,12.0,124.0,114.45,91.8
2016,1,5,11,30,0.0,107.0,3.6,12.0,107.0,99.29,78.98
2016,1,5,11,45,0.0,109.0,3.7,12.0,109.0,101.27,80.62
2016,1,5,12,0,0.0,111.0,3.8,12.0,111.0,103.25,82.26
2016,1,5,12,15,0.0,64.5,3.8,12.0,64.5,60.01,45.67
2016,1,5,12,30,0.0,18.0,3.8,12.0,18.0,16.71,8.7
2016,1,5,12,45,0.0,62.0,3.85,12.0,62.0,57.68,43.75
2016,1,5,13,0,0.0,106.0,3.9,12.0,106.0,99.05,78.83
2016,1,5,13,15,0.0,68.5,3.8,12.0,68.5,63.74,48.93
2016,1,5,13,30,0.0,31.0,3.7,12.0,31.0,28.79,19.12
2016,1,5,13,45,52.0,106.5,3.65,12.0,128.5,131.82,107.55
2016,1,5,14,0,104.0,182.0,3.6,12.0,226.0,241.86,199.78
2016,1,5,14,15,154.0,168.5,3.55,12.0,228.5,264.91,219.48
2016,1,5,14,30,204.0,155.0,3.5,12.0,231.0,280.62,233.28
2016,1,5,14,45,191.0,143.0,3.45,12.0,209.0,262.16,218.09
2016,1,5,15,0,178.0,131.0,3.4,12.0,187.0,243.2,202.32
2016,1,5,15,15,377.0,98.0,3.15,11.5,197.5,328.3,274.23
2016,1,5,15,30,576.0,65.0,2.9,11.0,208.0,393.83,327.4
2016,1,5,15,45,513.5,59.0,2.7,11.0,169.5,347.14,286.45
2016,1,5,16,0,451.0,53.0,2.5,11.0,131.0,300.84,245.22
2016,1,5,16,15,353.5,43.5,2.35,11.0,94.0,235.88,187.66
2016,1,5,16,30,256.0,34.0,2.2,11.0,57.0,176.16,127.25
2016,1,5,16,45,128.0,17.0,2.1,11.0,28.5,85.08,0.0
2016,1,5,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,10.5,3.65,12.0,10.5,9.73,0.0
2016,1,6,8,0,0.0,21.0,3.6,12.0,21.0,19.5,9.24
2016,1,6,8,15,0.0,38.5,3.55,12.0,38.5,34.9,24.61
2016,1,6,8,30,0.0,56.0,3.5,12.0,56.0,49.84,38.51
2016,1,6,8,45,0.0,71.0,3.45,12.0,71.0,62.68,50.41
2016,1,6,9,0,0.0,86.0,3.4,12.0,86.0,75.38,62.04
2016,1,6,9,15,5.0,102.0,3.35,12.0,103.5,88.67,74.05
2016,1,6,9,30,10.0,118.0,3.3,12.0,121.0,102.63,82.32
2016,1,6,9,45,20.5,131.0,3.25,12.0,138.5,116.1,93.09
2016,1,6,10,0,31.0,144.0,3.2,12.0,156.0,127.02,101.57
2016,1,6,10,15,37.0,156.5,3.2,12.0,172.0,141.6,113.43
2016,1,6,10,30,43.0,169.0,3.2,12.0,188.0,156.78,125.86
2016,1,6,10,45,247.5,164.0,3.25,12.0,276.5,204.29,158.49
2016,1,6,11,0,452.0,159.0,3.3,12.0,365.0,271.02,208.97
2016,1,6,11,15,248.0,178.5,3.35,12.0,292.5,242.06,192.11
2016,1,6,11,30,44.0,198.0,3.4,12.0,220.0,196.7,159.29
2016,1,6,11,45,353.0,159.0,3.45,12.0,333.5,289.84,232.85
2016,1,6,12,0,662.0,120.0,3.5,12.0,447.0,399.9,320.78
2016,1,6,12,15,562.0,148.0,3.4,12.0,425.5,400.39,323.32
2016,1,6,12,30,462.0,176.0,3.3,12.0,404.0,396.74,321.99
2016,1,6,12,45,301.5,196.0,3.25,12.0,344.5,345.59,281.94
2016,1,6,13,0,141.0,216.0,3.2,12.0,285.0,286.86,234.43
2016,1,6,13,15,112.0,207.5,3.1,12.0,261.0,267.98,219.42
2016,1,6,13,30,83.0,199.0,3.0,12.0,237.0,241.98,198.28
2016,1,6,13,45,112.5,191.5,2.95,12.0,240.5,259.81,213.63
2016,1,6,14,0,142.0,184.0,2.9,12.0,244.0,271.89,224.19
2016,1,6,14,15,194.0,168.5,2.85,11.5,244.5,287.39,238.31
2016,1,6,14,30,246.0,153.0,2.8,11.0,245.0,309.66,257.85
2016,1,6,14,45,221.5,143.5,2.8,11.0,220.5,287.68,239.73
2016,1,6,15,0,197.0,134.0,2.8,11.0,196.0,257.36,214.64
2016,1,6,15,15,182.0,118.5,2.75,11.0,170.5,232.51,193.75
2016,1,6,15,30,167.0,103.0,2.7,11.0,145.0,207.28,172.1
2016,1,6,15,45,134.5,86.5,2.65,11.0,116.5,171.66,141.16
2016,1,6,16,0,102.0,70.0,2.6,11.0,88.0,136.59,110.3
2016,1,6,16,15,69.5,52.5,2.55,10.5,63.0,100.72,78.57
2016,1,6,16,30,37.0,35.0,2.5,10.0,38.0,65.24,45.23
2016,1,6,16,45,18.5,17.5,2.5,10.0,19.0,26.03,0.0
2016,1,6,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,45,101.0,16.5,0.6,10.0,25.0,13.07,0.0
2016,1,7,8,0,202.0,33.0,0.6,10.0,50.0,26.0,14.46
2016,1,7,8,15,300.5,44.0,0.65,10.0,86.0,34.08,24.2
2016,1,7,8,30,399.0,55.0,0.7,10.0,122.0,43.55,33.32
2016,1,7,8,45,481.5,60.5,0.8,10.5,162.5,46.03,35.88
2016,1,7,9,0,564.0,66.0,0.9,11.0,203.0,48.66,38.39
2016,1,7,9,15,606.0,70.5,0.9,11.0,240.0,50.4,40.07
2016,1,7,9,30,648.0,75.0,0.9,11.0,277.0,68.78,42.78
2016,1,7,9,45,703.0,72.5,0.95,11.0,314.0,104.06,57.56
2016,1,7,10,0,758.0,70.0,1.0,11.0,351.0,147.01,86.28
2016,1,7,10,15,777.0,72.5,1.0,11.0,379.5,188.4,119.88
2016,1,7,10,30,796.0,75.0,1.0,11.0,408.0,230.28,156.36
2016,1,7,10,45,744.0,87.0,1.05,11.0,411.5,260.56,186.93
2016,1,7,11,0,692.0,99.0,1.1,11.0,415.0,288.38,215.11
2016,1,7,11,15,607.0,127.0,1.15,11.0,411.0,315.02,242.11
2016,1,7,11,30,522.0,155.0,1.2,11.0,407.0,332.56,260.5
2016,1,7,11,45,516.5,161.5,1.25,11.0,414.0,356.75,282.18
2016,1,7,12,0,511.0,168.0,1.3,11.0,421.0,379.41,302.19
2016,1,7,12,15,515.5,165.0,1.35,11.0,420.5,396.05,317.17
2016,1,7,12,30,520.0,162.0,1.4,11.0,420.0,411.32,330.89
2016,1,7,12,45,524.5,158.5,1.45,11.5,416.0,424.65,342.29
2016,1,7,13,0,529.0,155.0,1.5,12.0,412.0,436.43,352.29
2016,1,7,13,15,505.5,155.0,1.5,12.0,394.5,435.24,352.38
2016,1,7,13,30,482.0,155.0,1.5,12.0,377.0,431.76,350.57
2016,1,7,13,45,652.0,112.0,1.55,12.0,398.0,491.93,399.85
2016,1,7,14,0,822.0,69.0,1.6,12.0,419.0,545.15,442.96
2016,1,7,14,15,805.5,67.0,1.55,12.0,391.5,537.48,437.18
2016,1,7,14,30,789.0,65.0,1.5,12.0,364.0,527.06,429.5
2016,1,7,14,45,769.0,62.0,1.45,12.0,331.5,510.93,417.11
2016,1,7,15,0,749.0,59.0,1.4,12.0,299.0,492.42,402.44
2016,1,7,15,15,714.0,55.5,1.3,11.5,261.5,463.08,379.16
2016,1,7,15,30,679.0,52.0,1.2,11.0,224.0,432.17,353.79
2016,1,7,15,45,628.5,47.0,1.1,11.0,184.5,390.47,318.18
2016,1,7,16,0,578.0,42.0,1.0,11.0,145.0,348.48,281.09
2016,1,7,16,15,490.5,35.0,1.0,10.5,106.0,291.93,231.51
2016,1,7,16,30,403.0,28.0,1.0,10.0,67.0,234.85,174.04
2016,1,7,16,45,201.5,14.0,1.05,10.0,33.5,115.09,4.82
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,7,45,41.0,14.5,1.65,8.5,18.0,12.25,0.0
2016,1,8,8,0,82.0,29.0,1.7,9.0,36.0,23.91,12.92
2016,1,8,8,15,116.0,45.5,1.7,9.0,61.5,36.74,26.6
2016,1,8,8,30,150.0,62.0,1.7,9.0,87.0,49.2,38.45
2016,1,8,8,45,168.0,78.5,1.75,9.0,114.0,61.26,49.76
2016,1,8,9,0,186.0,95.0,1.8,9.0,141.0,72.97,60.6
2016,1,8,9,15,197.5,110.5,1.75,9.0,166.5,83.63,70.34
2016,1,8,9,30,209.0,126.0,1.7,9.0,192.0,100.91,78.27
2016,1,8,9,45,213.5,139.0,1.65,9.5,212.5,124.68,93.86
2016,1,8,10,0,218.0,152.0,1.6,10.0,233.0,148.76,112.13
2016,1,8,10,15,110.5,149.0,1.55,10.0,190.0,145.26,113.78
2016,1,8,10,30,3.0,146.0,1.5,10.0,147.0,132.29,107.48
2016,1,8,10,45,1.5,136.5,1.45,10.5,137.0,124.86,101.0
2016,1,8,11,0,0.0,127.0,1.4,11.0,127.0,116.75,93.94
2016,1,8,11,15,29.5,166.0,1.45,11.0,180.5,160.75,129.95
2016,1,8,11,30,59.0,205.0,1.5,11.0,234.0,208.28,168.58
2016,1,8,11,45,116.0,214.0,1.55,11.0,271.5,243.93,197.15
2016,1,8,12,0,173.0,223.0,1.6,11.0,309.0,282.73,228.54
2016,1,8,12,15,255.0,213.0,1.6,11.0,340.0,320.9,259.5
2016,1,8,12,30,337.0,203.0,1.6,11.0,371.0,360.17,291.5
2016,1,8,12,45,327.0,202.0,1.65,11.5,363.0,364.78,295.52
2016,1,8,13,0,317.0,201.0,1.7,12.0,355.0,367.98,298.46
2016,1,8,13,15,266.0,201.0,1.65,12.0,328.0,349.03,283.81
2016,1,8,13,30,215.0,201.0,1.6,12.0,301.0,321.87,262.46
2016,1,8,13,45,125.0,185.5,1.6,12.0,243.5,260.46,212.9
2016,1,8,14,0,35.0,170.0,1.6,12.0,186.0,190.19,154.96
2016,1,8,14,15,17.5,113.5,1.5,11.5,121.5,117.65,95.03
2016,1,8,14,30,0.0,57.0,1.4,11.0,57.0,52.99,40.17
2016,1,8,14,45,0.0,51.5,1.35,11.0,51.5,47.86,35.87
2016,1,8,15,0,0.0,46.0,1.3,11.0,46.0,42.73,31.47
2016,1,8,15,15,0.0,40.0,1.3,11.0,40.0,37.14,26.64
2016,1,8,15,30,0.0,34.0,1.3,11.0,34.0,31.55,21.76
2016,1,8,15,45,0.0,28.0,1.3,11.0,28.0,25.97,16.83
2016,1,8,16,0,0.0,22.0,1.3,11.0,22.0,20.39,11.86
2016,1,8,16,15,0.0,16.0,1.35,10.5,16.0,14.82,6.9
2016,1,8,16,30,0.0,10.0,1.4,10.0,10.0,9.26,1.77
2016,1,8,16,45,0.0,5.0,1.5,10.0,5.0,4.62,0.0
2016,1,8,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,7,45,51.5,15.0,3.05,10.5,19.5,12.66,0.0
2016,1,9,8,0,103.0,30.0,3.1,11.0,39.0,24.7,13.44
2016,1,9,8,15,148.5,46.0,3.1,11.0,67.0,37.16,26.72
2016,1,9,8,30,194.0,62.0,3.1,11.0,95.0,49.27,38.19
2016,1,9,8,45,221.0,77.5,3.1,11.0,124.0,60.66,48.82
2016,1,9,9,0,248.0,93.0,3.1,11.0,153.0,71.72,59.02
2016,1,9,9,15,265.0,107.0,3.05,11.0,181.0,81.41,67.85
2016,1,9,9,30,282.0,121.0,3.0,11.0,209.0,99.3,75.11
2016,1,9,9,45,279.0,134.0,2.95,11.0,229.5,125.86,92.0
2016,1,9,10,0,276.0,147.0,2.9,11.0,250.0,151.97,112.06
2016,1,9,10,15,169.5,161.5,2.75,11.0,226.5,164.61,127.21
2016,1,9,10,30,63.0,176.0,2.6,11.0,203.0,166.54,133.52
2016,1,9,10,45,85.5,189.0,2.5,11.5,227.5,187.82,150.34
2016,1,9,11,0,108.0,202.0,2.4,12.0,252.0,210.98,168.79
2016,1,9,11,15,79.0,202.5,2.25,12.0,240.0,208.41,167.68
2016,1,9,11,30,50.0,203.0,2.1,12.0,228.0,203.3,164.19
2016,1,9,11,45,25.0,182.0,2.0,12.0,194.5,177.74,143.6
2016,1,9,12,0,0.0,161.0,1.9,12.0,161.0,149.36,120.39
2016,1,9,12,15,0.0,154.5,1.8,12.0,154.5,143.85,115.85
2016,1,9,12,30,0.0,148.0,1.7,12.0,148.0,138.21,111.16
2016,1,9,12,45,0.0,119.5,1.6,12.0,119.5,111.64,89.06
2016,1,9,13,0,0.0,91.0,1.5,12.0,91.0,84.83,66.64
2016,1,9,13,15,0.0,106.5,1.35,12.0,106.5,99.63,79.18
2016,1,9,13,30,0.0,122.0,1.2,12.0,122.0,114.78,91.91
2016,1,9,13,45,30.0,151.0,1.1,12.0,164.0,165.23,134.34
2016,1,9,14,0,60.0,180.0,1.0,12.0,206.0,215.01,175.48
2016,1,9,14,15,71.0,170.5,0.95,12.0,199.5,213.65,174.54
2016,1,9,14,30,82.0,161.0,0.9,12.0,193.0,212.13,173.68
2016,1,9,14,45,77.5,148.0,0.85,12.0,176.0,197.61,161.9
2016,1,9,15,0,73.0,135.0,0.8,12.0,159.0,182.87,149.84
2016,1,9,15,15,66.5,119.0,0.8,12.0,139.0,163.17,133.49
2016,1,9,15,30,60.0,103.0,0.8,12.0,119.0,143.25,116.69
2016,1,9,15,45,50.0,86.0,0.85,12.0,97.5,120.04,96.79
2016,1,9,16,0,40.0,69.0,0.9,12.0,76.0,96.72,76.46
2016,1,9,16,15,23.5,52.0,0.9,11.5,55.5,70.16,53.24
2016,1,9,16,30,7.0,35.0,0.9,11.0,35.0,39.62,26.16
2016,1,9,16,45,3.5,17.5,0.95,11.0,17.5,17.71,0.31
2016,1,9,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,10,7,45,140.0,15.0,2.75,9.0,27.0,11.94,0.0
2016,1,10,8,0,280.0,30.0,2.9,9.0,54.0,24.51,13.52
2016,1,10,8,15,376.0,40.0,2.85,9.0,91.5,31.76,22.25
2016,1,10,8,30,472.0,50.0,2.8,9.0,129.0,38.77,29.15
2016,1,10,8,45,535.5,56.0,2.8,9.5,169.0,41.93,32.3
2016,1,10,9,0,599.0,62.0,2.8,10.0,209.0,45.12,35.32
2016,1,10,9,15,639.0,66.5,2.75,10.0,247.0,47.0,37.11
2016,1,10,9,30,679.0,71.0,2.7,10.0,285.0,66.38,40.19
2016,1,10,9,45,547.0,99.0,2.7,10.5,284.0,115.38,73.19
2016,1,10,10,0,415.0,127.0,2.7,11.0,283.0,149.84,104.08
2016,1,10,10,15,415.0,138.5,2.6,11.0,304.5,181.36,130.42
2016,1,10,10,30,415.0,150.0,2.5,11.0,326.0,212.47,157.7
2016,1,10,10,45,326.0,174.0,2.45,11.5,316.5,232.61,179.06
2016,1,10,11,0,237.0,198.0,2.4,12.0,307.0,243.3,191.62
2016,1,10,11,15,297.0,195.5,2.3,12.0,337.0,273.4,216.02
2016,1,10,11,30,357.0,193.0,2.2,12.0,367.0,306.93,243.49
2016,1,10,11,45,253.5,209.5,2.1,12.5,334.0,295.78,236.58
2016,1,10,12,0,150.0,226.0,2.0,13.0,301.0,275.92,221.75
2016,1,10,12,15,83.5,207.0,1.95,13.0,248.5,232.54,187.55
2016,1,10,12,30,17.0,188.0,1.9,13.0,196.0,183.99,148.26
2016,1,10,12,45,8.5,136.5,1.85,13.0,140.5,131.97,105.61
2016,1,10,13,0,0.0,85.0,1.8,13.0,85.0,79.17,61.6
2016,1,10,13,15,0.0,81.5,1.75,13.0,81.5,75.89,58.95
2016,1,10,13,30,0.0,78.0,1.7,13.0,78.0,72.61,56.25
2016,1,10,13,45,0.0,69.0,1.7,13.0,69.0,64.2,49.21
2016,1,10,14,0,0.0,60.0,1.7,13.0,60.0,55.8,42.14
2016,1,10,14,15,0.0,48.5,1.65,13.0,48.5,45.07,33.07
2016,1,10,14,30,0.0,37.0,1.6,13.0,37.0,34.36,23.95
2016,1,10,14,45,0.0,33.5,1.55,13.0,33.5,31.09,21.19
2016,1,10,15,0,0.0,30.0,1.5,13.0,30.0,27.84,18.41
2016,1,10,15,15,0.0,26.5,1.4,12.5,26.5,24.58,15.64
2016,1,10,15,30,0.0,23.0,1.3,12.0,23.0,21.32,12.84
2016,1,10,15,45,0.0,19.0,1.25,12.0,19.0,17.61,9.57
2016,1,10,16,0,0.0,15.0,1.2,12.0,15.0,13.89,6.27
2016,1,10,16,15,0.0,11.0,1.3,11.5,11.0,10.18,2.97
2016,1,10,16,30,0.0,7.0,1.4,11.0,7.0,6.48,0.0
2016,1,10,16,45,0.0,3.5,1.5,11.0,3.5,3.24,0.0
2016,1,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,14.5,2.15,10.5,14.5,13.45,0.0
2016,1,11,8,0,0.0,29.0,2.2,11.0,29.0,26.22,14.82
2016,1,11,8,15,19.5,45.5,2.2,11.0,49.0,39.6,28.9
2016,1,11,8,30,39.0,62.0,2.2,11.0,69.0,53.09,41.61
2016,1,11,8,45,48.5,79.0,2.25,11.0,90.0,66.65,54.19
2016,1,11,9,0,58.0,96.0,2.3,11.0,111.0,79.92,66.35
2016,1,11,9,15,64.5,112.0,2.25,11.0,131.0,92.23,77.49
2016,1,11,9,30,71.0,128.0,2.2,11.0,151.0,107.2,85.38
2016,1,11,9,45,75.5,142.0,2.2,11.0,169.0,124.36,98.25
2016,1,11,10,0,80.0,156.0,2.2,11.0,187.0,141.94,112.2
2016,1,11,10,15,40.0,146.0,2.2,11.0,161.5,134.16,107.27
2016,1,11,10,30,0.0,136.0,2.2,11.0,136.0,123.29,99.75
2016,1,11,10,45,0.0,140.0,2.25,11.5,140.0,127.56,103.04
2016,1,11,11,0,0.0,144.0,2.3,12.0,144.0,131.77,106.24
2016,1,11,11,15,16.0,169.5,2.25,12.0,177.5,160.23,129.45
2016,1,11,11,30,32.0,195.0,2.2,12.0,211.0,189.79,153.51
2016,1,11,11,45,22.0,188.5,2.15,12.5,200.0,182.47,147.3
2016,1,11,12,0,12.0,182.0,2.1,13.0,189.0,173.78,139.99
2016,1,11,12,15,11.0,181.5,2.05,13.0,187.5,173.96,140.17
2016,1,11,12,30,10.0,181.0,2.0,13.0,186.0,174.03,140.25
2016,1,11,12,45,7.0,174.0,2.0,13.0,177.5,166.83,134.39
2016,1,11,13,0,4.0,167.0,2.0,13.0,169.0,159.37,128.33
2016,1,11,13,15,2.0,152.0,1.95,13.0,153.0,144.47,116.11
2016,1,11,13,30,0.0,137.0,1.9,13.0,137.0,129.32,103.65
2016,1,11,13,45,1.0,143.0,1.9,13.5,143.5,136.38,109.48
2016,1,11,14,0,2.0,149.0,1.9,14.0,150.0,143.82,115.58
2016,1,11,14,15,103.5,156.0,1.8,14.0,196.5,223.18,182.54
2016,1,11,14,30,205.0,163.0,1.7,14.0,243.0,291.72,239.21
2016,1,11,14,45,197.0,150.0,1.6,14.0,221.0,274.95,225.49
2016,1,11,15,0,189.0,137.0,1.5,14.0,199.0,257.5,211.39
2016,1,11,15,15,179.5,121.5,1.4,13.5,175.0,235.59,193.75
