Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,170.0,106.0,1.3,13.0,151.0,213.14,175.24
2016,1,11,15,45,155.0,89.0,1.2,13.0,125.0,185.42,151.53
2016,1,11,16,0,140.0,72.0,1.1,13.0,99.0,165.45,133.67
2016,1,11,16,15,114.0,55.0,1.1,12.5,73.5,131.87,104.28
2016,1,11,16,30,88.0,38.0,1.1,12.0,48.0,98.5,73.59
2016,1,11,16,45,44.0,23.0,1.15,12.0,28.0,49.73,19.08
2016,1,11,17,0,0.0,8.0,1.2,12.0,8.0,7.63,0.0
2016,1,11,17,15,0.0,4.0,1.2,12.0,4.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,12,7,45,46.0,15.0,2.35,9.5,19.0,12.66,0.0
2016,1,12,8,0,92.0,30.0,2.4,10.0,38.0,24.7,13.82
2016,1,12,8,15,129.0,46.5,2.3,10.0,64.5,37.52,27.23
2016,1,12,8,30,166.0,63.0,2.2,10.0,91.0,49.97,39.02
2016,1,12,8,45,186.5,79.5,2.1,10.5,119.0,62.02,50.18
2016,1,12,9,0,207.0,96.0,2.0,11.0,147.0,73.71,60.82
2016,1,12,9,15,220.5,111.0,1.95,11.0,173.5,84.02,70.17
2016,1,12,9,30,234.0,126.0,1.9,11.0,200.0,101.84,77.9
2016,1,12,9,45,245.5,138.5,1.9,11.5,224.0,127.0,93.84
2016,1,12,10,0,257.0,151.0,1.9,12.0,248.0,153.08,113.18
2016,1,12,10,15,348.5,149.0,1.9,12.0,291.5,182.01,133.17
2016,1,12,10,30,440.0,147.0,1.9,12.0,335.0,215.72,158.58
2016,1,12,10,45,542.0,130.5,1.95,12.5,374.5,249.32,184.66
2016,1,12,11,0,644.0,114.0,2.0,13.0,414.0,290.22,217.8
2016,1,12,11,15,552.0,144.0,2.0,13.0,407.0,312.96,241.42
2016,1,12,11,30,460.0,174.0,2.0,13.0,400.0,329.13,258.44
2016,1,12,11,45,361.5,196.5,2.0,13.0,376.0,327.68,260.34
2016,1,12,12,0,263.0,219.0,2.0,13.0,352.0,320.35,256.51
2016,1,12,12,15,284.0,216.5,1.95,13.0,360.0,338.54,271.89
2016,1,12,12,30,305.0,214.0,1.9,13.0,368.0,356.92,287.25
2016,1,12,12,45,157.0,195.0,1.9,13.5,274.0,269.73,217.85
2016,1,12,13,0,9.0,176.0,1.9,14.0,180.0,170.64,136.8
2016,1,12,13,15,41.0,190.0,1.8,14.0,209.5,207.14,167.29
2016,1,12,13,30,73.0,204.0,1.7,14.0,239.0,241.78,195.74
2016,1,12,13,45,62.5,192.5,1.65,14.0,221.5,226.88,183.74
2016,1,12,14,0,52.0,181.0,1.6,14.0,204.0,211.44,171.39
2016,1,12,14,15,43.0,168.0,1.55,13.5,186.0,194.8,158.3
2016,1,12,14,30,34.0,155.0,1.5,13.0,168.0,177.84,144.78
2016,1,12,14,45,30.5,142.0,1.45,13.0,153.0,163.81,133.35
2016,1,12,15,0,27.0,129.0,1.4,13.0,138.0,149.63,121.66
2016,1,12,15,15,22.0,114.5,1.5,13.0,121.0,126.25,102.15
2016,1,12,15,30,17.0,100.0,1.6,13.0,104.0,109.57,88.02
2016,1,12,15,45,10.0,84.0,1.7,13.0,86.5,90.1,71.28
2016,1,12,16,0,3.0,68.0,1.8,13.0,69.0,70.69,54.39
2016,1,12,16,15,1.5,51.0,1.85,13.0,51.5,52.59,38.52
2016,1,12,16,30,0.0,34.0,1.9,13.0,34.0,33.88,21.88
2016,1,12,16,45,0.0,20.0,1.95,13.0,20.0,18.85,4.88
2016,1,12,17,0,0.0,6.0,2.0,13.0,6.0,5.72,0.0
2016,1,12,17,15,0.0,3.0,2.0,13.0,3.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,111.5,17.0,3.5,12.5,26.5,13.44,0.0
2016,1,13,8,0,223.0,34.0,3.6,13.0,53.0,26.76,15.32
2016,1,13,8,15,324.5,44.5,3.65,13.0,90.5,34.4,24.19
2016,1,13,8,30,426.0,55.0,3.7,13.0,128.0,43.23,32.61
2016,1,13,8,45,488.5,62.5,3.8,13.5,168.0,47.51,36.73
2016,1,13,9,0,551.0,70.0,3.9,14.0,208.0,51.77,40.65
2016,1,13,9,15,275.5,86.0,4.05,14.0,155.0,61.54,49.45
2016,1,13,9,30,0.0,102.0,4.2,14.0,102.0,90.61,71.75
2016,1,13,9,45,0.0,114.5,4.35,14.0,114.5,102.06,81.37
2016,1,13,10,0,0.0,127.0,4.5,14.0,127.0,113.58,90.96
2016,1,13,10,15,212.5,139.0,4.6,14.0,230.0,151.62,113.42
2016,1,13,10,30,425.0,151.0,4.7,14.0,333.0,216.23,159.41
2016,1,13,10,45,328.0,176.5,4.85,14.0,321.5,235.96,181.07
2016,1,13,11,0,231.0,202.0,5.0,14.0,310.0,246.47,194.14
2016,1,13,11,15,426.0,166.5,5.0,14.0,374.0,291.66,228.37
2016,1,13,11,30,621.0,131.0,5.0,14.0,438.0,351.58,276.28
2016,1,13,11,45,348.5,177.0,5.05,14.0,350.0,305.22,244.35
2016,1,13,12,0,76.0,223.0,5.1,14.0,262.0,240.01,194.01
2016,1,13,12,15,240.0,209.5,5.1,13.5,332.0,312.13,253.54
2016,1,13,12,30,404.0,196.0,5.1,13.0,402.0,391.68,319.28
2016,1,13,12,45,441.0,185.0,5.1,13.0,407.0,412.62,337.33
2016,1,13,13,0,478.0,174.0,5.1,13.0,412.0,433.33,355.35
2016,1,13,13,15,629.5,135.5,5.0,13.0,440.5,490.96,403.5
2016,1,13,13,30,781.0,97.0,4.9,13.0,469.0,545.28,448.74
2016,1,13,13,45,772.0,94.5,4.85,13.0,448.5,548.41,452.12
2016,1,13,14,0,763.0,92.0,4.8,13.0,428.0,547.87,452.63
2016,1,13,14,15,455.0,130.5,4.55,13.0,327.5,413.31,342.88
2016,1,13,14,30,147.0,169.0,4.3,13.0,227.0,265.87,219.68
2016,1,13,14,45,141.5,156.5,4.05,13.0,208.5,251.45,208.21
2016,1,13,15,0,136.0,144.0,3.8,13.0,190.0,236.54,195.94
2016,1,13,15,15,384.0,105.5,3.5,12.5,214.0,347.34,289.97
2016,1,13,15,30,632.0,67.0,3.2,12.0,238.0,437.53,363.71
2016,1,13,15,45,591.0,59.5,2.95,12.0,199.0,398.61,329.52
2016,1,13,16,0,550.0,52.0,2.7,12.0,160.0,359.21,294.37
2016,1,13,16,15,464.0,44.5,2.55,11.5,120.0,298.13,241.03
2016,1,13,16,30,378.0,37.0,2.4,11.0,80.0,239.67,186.92
2016,1,13,16,45,236.5,25.5,2.3,11.0,48.0,152.38,85.95
2016,1,13,17,0,95.0,14.0,2.2,11.0,16.0,51.2,0.0
2016,1,13,17,15,47.5,7.0,2.15,10.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,14.0,1.85,9.5,14.0,12.99,0.0
2016,1,14,8,0,0.0,28.0,1.9,10.0,28.0,25.5,14.7
2016,1,14,8,15,11.0,45.0,1.95,10.0,47.0,40.17,29.61
2016,1,14,8,30,22.0,62.0,2.0,10.0,66.0,53.21,41.94
2016,1,14,8,45,29.5,79.0,2.1,10.5,85.5,66.78,54.45
2016,1,14,9,0,37.0,96.0,2.2,11.0,105.0,80.06,66.5
2016,1,14,9,15,41.5,111.5,2.25,11.0,123.5,92.06,77.35
2016,1,14,9,30,46.0,127.0,2.3,11.0,142.0,106.25,84.97
2016,1,14,9,45,48.5,140.5,2.4,11.5,158.0,121.66,96.78
2016,1,14,10,0,51.0,154.0,2.5,12.0,174.0,137.31,109.19
2016,1,14,10,15,41.0,162.0,2.65,12.0,178.5,146.93,117.56
2016,1,14,10,30,31.0,170.0,2.8,12.0,183.0,155.45,125.08
2016,1,14,10,45,45.5,184.0,2.95,12.0,205.0,174.12,140.14
2016,1,14,11,0,60.0,198.0,3.1,12.0,227.0,194.14,156.44
2016,1,14,11,15,32.0,183.0,3.15,12.0,198.5,176.49,142.62
2016,1,14,11,30,4.0,168.0,3.2,12.0,170.0,155.94,126.08
2016,1,14,11,45,4.5,170.5,3.3,12.0,172.5,159.23,128.8
2016,1,14,12,0,5.0,173.0,3.4,12.0,175.0,162.53,131.51
2016,1,14,12,15,11.5,182.5,3.4,12.0,188.0,175.13,141.95
2016,1,14,12,30,18.0,192.0,3.4,12.0,201.0,188.26,152.85
2016,1,14,12,45,9.0,132.5,3.45,12.0,137.0,128.46,103.24
2016,1,14,13,0,0.0,73.0,3.5,12.0,73.0,67.95,52.35
2016,1,14,13,15,0.0,56.5,3.45,12.0,56.5,52.55,39.34
2016,1,14,13,30,0.0,40.0,3.4,12.0,40.0,37.17,26.26
2016,1,14,13,45,0.0,54.5,3.4,12.0,54.5,50.67,37.85
2016,1,14,14,0,0.0,69.0,3.4,12.0,69.0,64.2,49.45
2016,1,14,14,15,0.0,60.5,3.45,12.0,60.5,56.26,42.73
2016,1,14,14,30,0.0,52.0,3.5,12.0,52.0,48.33,36.01
2016,1,14,14,45,0.0,47.0,3.55,12.0,47.0,43.67,32.06
2016,1,14,15,0,0.0,42.0,3.6,12.0,42.0,39.0,28.08
2016,1,14,15,15,0.0,37.0,3.7,12.0,37.0,34.35,24.08
2016,1,14,15,30,0.0,32.0,3.8,12.0,32.0,29.69,20.04
2016,1,14,15,45,0.0,26.5,3.95,12.0,26.5,24.58,15.56
2016,1,14,16,0,0.0,21.0,4.1,12.0,21.0,19.46,11.05
2016,1,14,16,15,0.0,15.5,4.1,12.0,15.5,14.36,6.52
2016,1,14,16,30,0.0,10.0,4.1,12.0,10.0,9.26,1.97
2016,1,14,16,45,0.0,6.0,4.2,12.0,6.0,5.55,0.0
2016,1,14,17,0,0.0,2.0,4.3,12.0,2.0,1.91,0.0
2016,1,14,17,15,0.0,1.0,4.25,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,7,45,147.5,15.0,1.15,11.0,28.5,11.81,0.0
2016,1,15,8,0,295.0,30.0,1.2,11.0,57.0,24.26,13.79
2016,1,15,8,15,390.5,39.5,1.3,11.0,95.0,31.0,21.54
2016,1,15,8,30,486.0,49.0,1.4,11.0,133.0,37.54,27.9
2016,1,15,8,45,545.5,55.0,1.5,11.0,173.0,40.73,31.09
2016,1,15,9,0,605.0,61.0,1.6,11.0,213.0,43.93,34.15
2016,1,15,9,15,560.0,78.0,1.65,11.0,237.0,56.05,45.14
2016,1,15,9,30,515.0,95.0,1.7,11.0,261.0,83.66,56.84
2016,1,15,9,45,539.0,99.5,1.8,11.5,290.5,116.55,73.67
2016,1,15,10,0,563.0,104.0,1.9,12.0,320.0,151.3,98.11
2016,1,15,10,15,518.0,123.5,1.9,12.0,334.0,187.98,130.8
2016,1,15,10,30,473.0,143.0,1.9,12.0,348.0,220.62,161.4
2016,1,15,10,45,435.5,160.0,1.95,12.0,356.5,248.86,188.22
2016,1,15,11,0,398.0,177.0,2.0,12.0,365.0,273.58,211.73
2016,1,15,11,15,467.0,168.0,1.9,12.0,395.5,307.74,239.93
2016,1,15,11,30,536.0,159.0,1.8,12.0,426.0,345.59,271.32
2016,1,15,11,45,313.0,193.5,1.75,12.5,350.5,306.87,244.41
2016,1,15,12,0,90.0,228.0,1.7,13.0,275.0,250.86,201.48
2016,1,15,12,15,338.5,189.0,1.6,13.0,363.5,339.16,272.32
2016,1,15,12,30,587.0,150.0,1.5,13.0,452.0,440.99,352.56
2016,1,15,12,45,704.5,118.0,1.45,13.0,476.5,486.01,388.38
2016,1,15,13,0,822.0,86.0,1.4,13.0,501.0,531.89,425.07
2016,1,15,13,15,814.0,85.0,1.3,13.0,487.0,541.94,433.34
2016,1,15,13,30,806.0,84.0,1.2,13.0,473.0,549.1,439.44
2016,1,15,13,45,799.0,81.0,1.15,13.0,452.5,551.82,442.36
2016,1,15,14,0,792.0,78.0,1.1,13.0,432.0,551.68,442.98
2016,1,15,14,15,774.0,76.0,1.05,13.0,404.5,543.47,437.29
2016,1,15,14,30,756.0,74.0,1.0,13.0,377.0,532.54,429.38
2016,1,15,14,45,732.5,71.0,0.95,13.0,344.5,514.76,416.03
2016,1,15,15,0,709.0,68.0,0.9,13.0,312.0,494.66,400.58
2016,1,15,15,15,674.0,64.5,0.85,13.0,275.0,468.0,379.51
2016,1,15,15,30,639.0,61.0,0.8,13.0,238.0,437.82,355.1
2016,1,15,15,45,585.0,56.0,0.8,13.0,198.5,394.69,319.99
2016,1,15,16,0,531.0,51.0,0.8,13.0,159.0,351.61,283.69
2016,1,15,16,15,452.0,43.5,0.85,12.5,120.0,293.96,235.11
2016,1,15,16,30,373.0,36.0,0.9,12.0,81.0,238.8,185.88
2016,1,15,16,45,186.5,27.0,1.0,12.0,49.5,135.32,85.22
2016,1,15,17,0,0.0,18.0,1.1,12.0,18.0,17.16,0.0
2016,1,15,17,15,0.0,9.0,1.1,12.0,9.0,8.58,0.0
2016,1,15,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,7.0,2.4,13.0,7.0,6.48,0.0
2016,1,16,8,0,0.0,14.0,2.4,13.0,14.0,12.97,4.73
2016,1,16,8,15,0.0,23.5,2.4,13.0,23.5,21.8,13.35
2016,1,16,8,30,0.0,33.0,2.4,13.0,33.0,30.64,21.55
2016,1,16,8,45,0.0,43.5,2.4,13.5,43.5,40.42,30.47
2016,1,16,9,0,0.0,54.0,2.4,14.0,54.0,50.2,39.3
2016,1,16,9,15,0.0,64.0,2.35,14.0,64.0,59.16,47.35
2016,1,16,9,30,0.0,74.0,2.3,14.0,74.0,68.1,52.66
2016,1,16,9,45,0.0,81.5,2.3,14.0,81.5,75.0,58.46
2016,1,16,10,0,0.0,89.0,2.3,14.0,89.0,81.9,64.21
2016,1,16,10,15,0.0,109.5,2.3,14.0,109.5,100.05,79.36
2016,1,16,10,30,0.0,130.0,2.3,14.0,130.0,118.31,94.48
2016,1,16,10,45,20.0,161.5,2.35,14.5,171.0,151.3,120.8
2016,1,16,11,0,40.0,193.0,2.4,15.0,212.0,184.26,146.96
2016,1,16,11,15,43.5,201.0,2.4,15.0,222.0,195.93,156.42
2016,1,16,11,30,47.0,209.0,2.4,15.0,232.0,207.86,166.14
2016,1,16,11,45,24.0,187.5,2.4,15.0,199.5,182.55,145.91
2016,1,16,12,0,1.0,166.0,2.4,15.0,167.0,154.37,123.08
2016,1,16,12,15,1.0,166.5,2.35,15.0,167.0,155.41,123.96
2016,1,16,12,30,1.0,167.0,2.3,15.0,167.0,156.45,124.8
2016,1,16,12,45,0.5,87.5,2.25,15.0,87.5,81.77,63.17
2016,1,16,13,0,0.0,8.0,2.2,15.0,8.0,7.42,0.65
2016,1,16,13,15,0.0,8.0,2.1,15.0,8.0,7.42,0.66
2016,1,16,13,30,0.0,8.0,2.0,15.0,8.0,7.42,0.67
2016,1,16,13,45,37.5,100.5,1.9,15.0,117.5,118.35,94.74
2016,1,16,14,0,75.0,193.0,1.8,15.0,227.0,237.58,192.65
2016,1,16,14,15,71.0,182.0,1.7,15.0,212.5,226.26,183.27
2016,1,16,14,30,67.0,171.0,1.6,15.0,198.0,214.65,174.08
2016,1,16,14,45,64.0,157.0,1.55,15.0,181.0,199.94,162.35
2016,1,16,15,0,61.0,143.0,1.5,15.0,164.0,184.95,150.25
2016,1,16,15,15,55.5,127.0,1.45,14.5,144.5,165.9,134.87
2016,1,16,15,30,50.0,111.0,1.4,14.0,125.0,146.65,119.02
2016,1,16,15,45,41.5,94.0,1.35,14.0,104.5,124.33,100.05
2016,1,16,16,0,33.0,77.0,1.3,14.0,84.0,101.92,80.71
2016,1,16,16,15,19.5,59.5,1.3,14.0,63.5,76.19,58.35
2016,1,16,16,30,6.0,42.0,1.3,14.0,43.0,46.2,32.33
2016,1,16,16,45,3.0,26.0,1.35,14.0,26.5,27.5,13.8
2016,1,16,17,0,0.0,10.0,1.4,14.0,10.0,9.53,0.0
2016,1,16,17,15,0.0,5.0,1.45,14.0,5.0,4.77,0.0
2016,1,16,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,3.05,14.0,6.5,6.02,0.0
2016,1,17,8,0,0.0,13.0,3.1,14.0,13.0,12.04,4.01
2016,1,17,8,15,0.0,21.0,3.05,14.0,21.0,19.47,11.27
2016,1,17,8,30,0.0,29.0,3.0,14.0,29.0,26.91,18.17
2016,1,17,8,45,0.0,38.0,3.0,14.0,38.0,35.29,25.85
2016,1,17,9,0,0.0,47.0,3.0,14.0,47.0,43.67,33.48
2016,1,17,9,15,0.0,55.5,3.0,14.0,55.5,51.6,40.62
2016,1,17,9,30,0.0,64.0,3.0,14.0,64.0,59.53,45.37
2016,1,17,9,45,0.0,71.5,3.05,14.0,71.5,66.41,51.18
2016,1,17,10,0,0.0,79.0,3.1,14.0,79.0,73.23,56.89
2016,1,17,10,15,0.0,60.5,3.1,14.0,60.5,56.26,42.41
2016,1,17,10,30,0.0,42.0,3.1,14.0,42.0,39.02,27.7
2016,1,17,10,45,0.0,63.5,3.15,14.0,63.5,59.07,44.67
2016,1,17,11,0,0.0,85.0,3.2,14.0,85.0,79.12,61.5
2016,1,17,11,15,0.0,110.5,3.25,14.0,110.5,102.36,80.89
2016,1,17,11,30,0.0,136.0,3.3,14.0,136.0,125.7,100.22
2016,1,17,11,45,0.0,122.5,3.35,14.0,122.5,113.68,90.14
2016,1,17,12,0,0.0,109.0,3.4,14.0,109.0,101.41,79.9
2016,1,17,12,15,0.0,89.5,3.4,14.0,89.5,83.37,64.81
2016,1,17,12,30,0.0,70.0,3.4,14.0,70.0,65.16,49.54
2016,1,17,12,45,0.0,53.0,3.4,14.0,53.0,49.29,36.19
2016,1,17,13,0,0.0,36.0,3.4,14.0,36.0,33.45,22.81
2016,1,17,13,15,0.0,73.0,3.35,14.0,73.0,67.95,52.01
2016,1,17,13,30,0.0,110.0,3.3,14.0,110.0,103.05,81.5
2016,1,17,13,45,0.0,108.5,3.3,14.0,108.5,101.8,80.51
2016,1,17,14,0,0.0,107.0,3.3,14.0,107.0,100.59,79.61
2016,1,17,14,15,0.0,67.5,3.3,14.0,67.5,62.8,47.87
2016,1,17,14,30,0.0,28.0,3.3,14.0,28.0,25.99,16.62
2016,1,17,14,45,0.0,25.5,3.3,14.0,25.5,23.66,14.67
2016,1,17,15,0,0.0,23.0,3.3,14.0,23.0,21.33,12.7
2016,1,17,15,15,0.0,20.5,3.3,14.0,20.5,19.01,10.71
2016,1,17,15,30,0.0,18.0,3.3,14.0,18.0,16.68,8.71
2016,1,17,15,45,0.0,15.0,3.3,14.0,15.0,13.9,6.28
2016,1,17,16,0,0.0,12.0,3.3,14.0,12.0,11.11,3.84
2016,1,17,16,15,0.0,9.0,3.25,14.0,9.0,8.33,1.39
2016,1,17,16,30,0.0,6.0,3.2,14.0,6.0,5.55,0.0
2016,1,17,16,45,0.0,3.5,3.2,14.0,3.5,3.24,0.0
2016,1,17,17,0,0.0,1.0,3.2,14.0,1.0,0.95,0.0
2016,1,17,17,15,0.0,0.5,3.2,14.0,0.5,0.48,0.0
2016,1,17,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,202.0,13.5,1.45,11.5,32.5,10.37,0.0
2016,1,18,8,0,404.0,27.0,1.5,12.0,65.0,21.28,11.68
2016,1,18,8,15,493.5,34.5,1.5,12.0,105.5,28.76,19.56
2016,1,18,8,30,583.0,42.0,1.5,12.0,146.0,34.17,24.84
2016,1,18,8,45,638.0,46.5,1.5,12.5,187.5,36.62,27.25
2016,1,18,9,0,693.0,51.0,1.5,13.0,229.0,39.11,29.57
2016,1,18,9,15,479.5,89.0,1.55,13.0,222.0,63.99,51.88
2016,1,18,9,30,266.0,127.0,1.6,13.0,215.0,104.96,78.63
2016,1,18,9,45,269.0,141.0,1.65,13.5,238.0,132.21,96.18
2016,1,18,10,0,272.0,155.0,1.7,14.0,261.0,159.64,116.9
2016,1,18,10,15,311.5,162.0,1.75,14.0,292.5,188.09,138.7
2016,1,18,10,30,351.0,169.0,1.8,14.0,324.0,219.58,164.06
2016,1,18,10,45,345.5,180.5,1.9,14.0,339.5,245.93,187.43
2016,1,18,11,0,340.0,192.0,2.0,14.0,355.0,271.4,210.04
2016,1,18,11,15,336.0,201.0,2.05,14.0,366.5,294.34,230.3
2016,1,18,11,30,332.0,210.0,2.1,14.0,378.0,316.41,249.6
2016,1,18,11,45,166.0,178.5,2.15,14.5,262.5,233.97,186.39
2016,1,18,12,0,0.0,147.0,2.2,15.0,147.0,136.46,108.22
2016,1,18,12,15,0.0,147.5,2.15,14.5,147.5,137.29,109.26
2016,1,18,12,30,0.0,148.0,2.1,14.0,148.0,138.12,110.14
2016,1,18,12,45,20.5,180.0,2.1,14.0,191.0,179.43,144.25
2016,1,18,13,0,41.0,212.0,2.1,14.0,234.0,226.63,182.8
2016,1,18,13,15,20.5,179.5,2.1,14.0,190.5,181.21,145.75
2016,1,18,13,30,0.0,147.0,2.1,14.0,147.0,138.84,110.92
2016,1,18,13,45,0.0,143.5,2.1,14.0,143.5,135.97,108.76
2016,1,18,14,0,0.0,140.0,2.1,14.0,140.0,133.16,106.58
2016,1,18,14,15,0.0,122.5,2.0,14.0,122.5,116.31,92.73
2016,1,18,14,30,0.0,105.0,1.9,14.0,105.0,99.34,78.69
2016,1,18,14,45,0.0,103.5,1.8,14.0,103.5,98.44,78.08
2016,1,18,15,0,0.0,102.0,1.7,14.0,102.0,97.78,77.62
2016,1,18,15,15,0.0,90.5,1.65,14.0,90.5,86.79,68.42
2016,1,18,15,30,0.0,79.0,1.6,14.0,79.0,75.75,59.1
2016,1,18,15,45,0.0,66.0,1.55,14.0,66.0,63.04,48.22
2016,1,18,16,0,0.0,53.0,1.5,14.0,53.0,50.21,37.13
2016,1,18,16,15,0.0,40.5,1.5,13.5,40.5,37.79,26.34
2016,1,18,16,30,0.0,28.0,1.5,13.0,28.0,26.0,15.97
2016,1,18,16,45,0.0,17.5,1.5,13.0,17.5,16.23,6.54
2016,1,18,17,0,0.0,7.0,1.5,13.0,7.0,6.48,0.0
2016,1,18,17,15,0.0,3.5,1.5,13.0,3.5,3.34,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,9.5,5.4,14.0,9.5,8.8,0.0
2016,1,19,8,0,0.0,19.0,5.5,14.0,19.0,17.62,8.65
2016,1,19,8,15,0.0,31.5,5.55,14.0,31.5,29.26,19.78
2016,1,19,8,30,0.0,44.0,5.6,14.0,44.0,40.62,30.26
2016,1,19,8,45,0.0,57.0,5.65,14.0,57.0,52.13,40.8
2016,1,19,9,0,0.0,70.0,5.7,14.0,70.0,63.52,51.14
2016,1,19,9,15,0.0,83.0,5.6,14.0,83.0,74.79,61.25
2016,1,19,9,30,0.0,96.0,5.5,14.0,96.0,86.25,68.07
2016,1,19,9,45,0.0,107.0,5.4,14.5,107.0,96.36,76.41
2016,1,19,10,0,0.0,118.0,5.3,15.0,118.0,106.51,84.67
2016,1,19,10,15,22.0,149.0,5.25,15.0,159.0,137.13,109.18
2016,1,19,10,30,44.0,180.0,5.2,15.0,200.0,166.72,132.79
2016,1,19,10,45,293.0,165.0,5.2,15.0,305.5,219.92,168.81
2016,1,19,11,0,542.0,150.0,5.2,15.0,411.0,296.15,226.35
2016,1,19,11,15,615.5,143.0,5.1,15.0,449.0,340.79,263.95
2016,1,19,11,30,689.0,136.0,5.0,15.0,487.0,387.74,303.67
2016,1,19,11,45,629.5,147.5,4.9,15.0,472.5,400.61,317.47
2016,1,19,12,0,570.0,159.0,4.8,15.0,458.0,406.0,324.52
2016,1,19,12,15,519.5,174.0,4.7,15.0,447.5,416.01,334.37
2016,1,19,12,30,469.0,189.0,4.6,15.0,437.0,422.12,340.5
2016,1,19,12,45,543.0,165.0,4.5,15.0,448.5,451.7,365.55
2016,1,19,13,0,617.0,141.0,4.4,15.0,460.0,484.91,393.32
2016,1,19,13,15,534.0,159.5,4.45,15.0,430.5,467.51,380.28
2016,1,19,13,30,451.0,178.0,4.5,15.0,401.0,449.37,366.32
2016,1,19,13,45,521.5,153.0,4.55,15.0,400.5,472.41,386.53
2016,1,19,14,0,592.0,128.0,4.6,15.0,400.0,497.72,408.33
2016,1,19,14,15,402.0,152.0,4.4,14.5,332.0,412.23,339.42
2016,1,19,14,30,212.0,176.0,4.2,14.0,264.0,313.45,258.46
2016,1,19,14,45,266.5,155.0,4.05,14.0,256.5,332.52,275.28
2016,1,19,15,0,321.0,134.0,3.9,14.0,249.0,341.53,283.53
2016,1,19,15,15,293.0,125.0,3.7,14.0,221.0,315.25,261.7
2016,1,19,15,30,265.0,116.0,3.5,14.0,193.0,288.81,239.43
2016,1,19,15,45,246.5,100.0,3.3,14.0,163.0,258.75,213.88
2016,1,19,16,0,228.0,84.0,3.1,14.0,133.0,228.33,187.41
2016,1,19,16,15,193.5,67.5,2.85,13.5,102.5,189.08,153.17
2016,1,19,16,30,159.0,51.0,2.6,13.0,72.0,150.62,118.73
2016,1,19,16,45,79.5,35.5,2.35,13.0,46.0,94.9,66.4
2016,1,19,17,0,0.0,20.0,2.1,13.0,20.0,21.09,0.0
2016,1,19,17,15,0.0,10.0,2.0,12.5,10.0,9.53,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,7,45,39.5,17.0,0.95,11.5,21.0,14.3,0.0
2016,1,20,8,0,79.0,34.0,1.0,12.0,42.0,27.82,17.3
2016,1,20,8,15,103.5,51.5,1.05,12.0,67.0,43.0,32.07
2016,1,20,8,30,128.0,69.0,1.1,12.0,92.0,56.6,44.75
2016,1,20,8,45,144.0,86.5,1.15,12.0,118.5,69.84,56.95
2016,1,20,9,0,160.0,104.0,1.2,12.0,145.0,82.73,68.65
2016,1,20,9,15,170.5,119.5,1.2,12.0,170.0,93.98,78.71
2016,1,20,9,30,181.0,135.0,1.2,12.0,195.0,112.92,87.05
2016,1,20,9,45,125.5,149.5,1.3,12.5,193.0,131.42,101.27
2016,1,20,10,0,70.0,164.0,1.4,13.0,191.0,148.05,116.55
2016,1,20,10,15,255.5,159.5,1.4,13.0,271.0,177.28,132.62
2016,1,20,10,30,441.0,155.0,1.4,13.0,351.0,226.8,167.03
2016,1,20,10,45,487.0,154.0,1.45,13.5,381.0,260.49,194.81
2016,1,20,11,0,533.0,153.0,1.5,14.0,411.0,296.98,225.25
2016,1,20,11,15,490.0,169.5,1.45,14.0,413.0,320.79,247.65
2016,1,20,11,30,447.0,186.0,1.4,14.0,415.0,340.67,266.12
2016,1,20,11,45,514.0,171.0,1.35,14.0,439.0,373.78,293.32
2016,1,20,12,0,581.0,156.0,1.3,14.0,463.0,409.33,322.37
2016,1,20,12,15,718.0,118.5,1.25,14.0,499.0,460.55,363.27
2016,1,20,12,30,855.0,81.0,1.2,14.0,535.0,513.62,405.35
2016,1,20,12,45,639.0,139.0,1.15,14.0,476.0,480.58,380.8
2016,1,20,13,0,423.0,197.0,1.1,14.0,417.0,433.51,344.88
2016,1,20,13,15,478.5,178.0,1.05,14.0,421.0,456.47,364.1
2016,1,20,13,30,534.0,159.0,1.0,14.0,425.0,478.79,382.19
2016,1,20,13,45,524.5,153.5,1.0,14.5,406.5,476.14,380.26
2016,1,20,14,0,515.0,148.0,1.0,15.0,388.0,471.4,376.86
2016,1,20,14,15,479.0,145.5,1.0,14.5,358.0,452.16,363.44
2016,1,20,14,30,443.0,143.0,1.0,14.0,328.0,431.09,348.42
2016,1,20,14,45,345.0,144.0,1.0,14.0,281.0,366.96,298.39
2016,1,20,15,0,247.0,145.0,1.0,14.0,234.0,312.07,254.65
2016,1,20,15,15,237.0,130.0,0.95,14.0,208.0,289.87,237.23
2016,1,20,15,30,227.0,115.0,0.9,14.0,182.0,266.86,218.55
2016,1,20,15,45,211.0,99.0,0.9,14.0,154.0,238.63,195.2
2016,1,20,16,0,195.0,83.0,0.9,14.0,126.0,210.03,170.91
2016,1,20,16,15,172.0,66.0,0.85,13.5,98.0,176.3,141.9
2016,1,20,16,30,149.0,49.0,0.8,13.0,70.0,142.66,112.08
2016,1,20,16,45,74.5,34.5,0.8,13.0,45.0,82.13,57.73
2016,1,20,17,0,0.0,20.0,0.8,13.0,20.0,20.69,0.0
2016,1,20,17,15,0.0,10.0,0.7,13.0,10.0,9.53,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,7,45,144.0,16.0,2.9,11.0,30.5,12.45,0.0
2016,1,21,8,0,288.0,32.0,2.9,11.0,61.0,25.68,15.7
2016,1,21,8,15,369.5,42.0,2.85,11.0,98.5,32.77,23.22
2016,1,21,8,30,451.0,52.0,2.8,11.0,136.0,39.61,29.82
2016,1,21,8,45,505.0,59.5,2.75,11.5,175.0,43.97,33.97
2016,1,21,9,0,559.0,67.0,2.7,12.0,214.0,48.25,37.9
2016,1,21,9,15,602.0,70.0,2.55,12.5,251.0,48.72,38.3
2016,1,21,9,30,645.0,73.0,2.4,13.0,288.0,72.85,42.34
2016,1,21,9,45,602.5,91.5,2.3,13.5,309.5,118.56,71.41
2016,1,21,10,0,560.0,110.0,2.2,14.0,331.0,160.16,104.68
2016,1,21,10,15,593.5,111.5,2.1,14.0,362.0,195.99,133.45
2016,1,21,10,30,627.0,113.0,2.0,14.0,393.0,234.07,165.84
2016,1,21,10,45,552.5,140.0,1.95,14.5,396.5,266.86,197.74
2016,1,21,11,0,478.0,167.0,1.9,15.0,400.0,293.25,223.35
2016,1,21,11,15,386.5,193.0,1.9,15.0,385.5,306.78,238.31
2016,1,21,11,30,295.0,219.0,1.9,15.0,371.0,312.18,245.59
2016,1,21,11,45,291.0,224.5,1.95,15.0,376.5,329.19,260.4
2016,1,21,12,0,287.0,230.0,2.0,15.0,382.0,345.31,274.23
2016,1,21,12,15,203.0,236.5,2.0,15.0,344.5,320.77,255.89
2016,1,21,12,30,119.0,243.0,2.0,15.0,307.0,293.07,234.39
2016,1,21,12,45,138.5,241.0,2.0,15.0,314.5,307.29,246.32
2016,1,21,13,0,158.0,239.0,2.0,15.0,322.0,321.88,258.43
2016,1,21,13,15,202.0,229.0,1.95,15.0,332.5,342.39,275.47
2016,1,21,13,30,246.0,219.0,1.9,15.0,343.0,369.49,297.63
2016,1,21,13,45,299.5,201.5,1.85,15.0,346.0,388.67,313.78
2016,1,21,14,0,353.0,184.0,1.8,15.0,349.0,407.21,329.45
2016,1,21,14,15,345.0,173.5,1.8,15.0,327.5,395.56,320.93
2016,1,21,14,30,337.0,163.0,1.8,15.0,306.0,382.5,311.34
2016,1,21,14,45,248.0,158.0,1.8,15.0,258.5,326.35,266.39
2016,1,21,15,0,159.0,153.0,1.8,15.0,211.0,261.94,214.13
2016,1,21,15,15,150.5,137.5,1.8,14.5,188.0,240.97,197.82
2016,1,21,15,30,142.0,122.0,1.8,14.0,165.0,219.53,180.55
2016,1,21,15,45,130.0,105.0,1.8,14.0,139.5,193.86,158.99
2016,1,21,16,0,118.0,88.0,1.8,14.0,114.0,167.96,136.76
2016,1,21,16,15,99.5,70.0,1.8,14.0,88.5,137.18,109.94
2016,1,21,16,30,81.0,52.0,1.8,14.0,63.0,106.38,82.64
2016,1,21,16,45,40.5,35.5,1.85,14.0,41.0,67.91,47.45
2016,1,21,17,0,0.0,19.0,1.9,14.0,19.0,18.82,0.0
2016,1,21,17,15,0.0,9.5,1.95,14.0,9.5,9.05,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
