Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,15,867.5,72.5,4.1,11.0,468.5,235.9,158.7
2016,2,1,10,30,883.0,74.0,4.0,11.0,500.0,286.55,204.81
2016,2,1,10,45,888.0,77.5,3.95,11.5,524.5,331.46,246.43
2016,2,1,11,0,893.0,81.0,3.9,12.0,549.0,375.11,286.51
2016,2,1,11,15,899.5,82.0,3.85,12.0,567.0,415.62,323.81
2016,2,1,11,30,906.0,83.0,3.8,12.0,585.0,454.56,359.08
2016,2,1,11,45,907.5,84.0,3.75,12.0,594.5,489.52,390.45
2016,2,1,12,0,909.0,85.0,3.7,12.0,604.0,522.23,419.3
2016,2,1,12,15,909.5,85.0,3.6,12.0,606.5,551.08,444.4
2016,2,1,12,30,910.0,85.0,3.5,12.0,609.0,577.34,466.92
2016,2,1,12,45,910.5,84.0,3.45,12.0,603.5,599.91,486.28
2016,2,1,13,0,911.0,83.0,3.4,12.0,598.0,619.66,503.12
2016,2,1,13,15,905.5,82.0,3.35,12.0,584.5,632.92,514.72
2016,2,1,13,30,900.0,81.0,3.3,12.0,571.0,643.05,523.73
2016,2,1,13,45,894.0,79.0,3.3,12.0,550.5,648.65,529.35
2016,2,1,14,0,888.0,77.0,3.3,12.0,530.0,651.1,532.44
2016,2,1,14,15,874.5,75.5,3.25,12.0,502.0,649.68,532.15
2016,2,1,14,30,861.0,74.0,3.2,12.0,474.0,642.02,527.05
2016,2,1,14,45,843.0,71.5,3.15,12.0,440.0,627.38,516.43
2016,2,1,15,0,825.0,69.0,3.1,12.0,406.0,609.93,503.43
2016,2,1,15,15,798.5,66.0,2.9,11.5,366.5,584.04,483.85
2016,2,1,15,30,772.0,63.0,2.7,11.0,327.0,555.96,462.01
2016,2,1,15,45,736.5,59.0,2.55,11.0,284.0,519.5,432.13
2016,2,1,16,0,701.0,55.0,2.4,11.0,241.0,481.75,400.26
2016,2,1,16,15,643.0,49.5,2.4,10.5,196.0,429.02,356.11
2016,2,1,16,30,585.0,44.0,2.4,10.0,151.0,376.79,310.49
2016,2,1,16,45,490.5,36.0,2.4,10.0,108.0,310.3,250.48
2016,2,1,17,0,396.0,28.0,2.4,10.0,65.0,244.02,180.75
2016,2,1,17,15,198.0,14.0,2.45,9.5,32.5,117.52,0.0
2016,2,1,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,2.05,10.0,9.0,8.58,0.0
2016,2,2,7,30,0.0,18.0,2.0,10.0,18.0,17.16,0.0
2016,2,2,7,45,166.0,31.0,1.95,10.0,52.0,24.36,12.9
2016,2,2,8,0,332.0,44.0,1.9,10.0,86.0,35.58,25.52
2016,2,2,8,15,417.0,53.5,1.85,10.0,128.5,41.71,31.71
2016,2,2,8,30,502.0,63.0,1.8,10.0,171.0,47.68,37.47
2016,2,2,8,45,570.5,67.0,1.75,10.5,216.0,48.64,38.48
2016,2,2,9,0,639.0,71.0,1.7,11.0,261.0,49.8,39.52
2016,2,2,9,15,677.0,75.5,1.6,11.0,302.5,55.69,44.82
2016,2,2,9,30,715.0,80.0,1.5,11.0,344.0,98.48,55.28
2016,2,2,9,45,755.5,79.5,1.4,11.0,383.5,144.87,85.08
2016,2,2,10,0,796.0,79.0,1.3,11.0,423.0,189.63,119.64
2016,2,2,10,15,814.0,81.0,1.3,11.0,455.0,234.81,158.88
2016,2,2,10,30,832.0,83.0,1.3,11.0,487.0,280.43,199.85
2016,2,2,10,45,851.0,82.5,1.3,11.5,514.0,324.3,239.21
2016,2,2,11,0,870.0,82.0,1.3,12.0,541.0,368.13,278.06
2016,2,2,11,15,878.0,83.0,1.35,12.0,559.5,411.27,316.44
2016,2,2,11,30,886.0,84.0,1.4,12.0,578.0,450.13,350.73
2016,2,2,11,45,894.5,83.0,1.45,12.0,589.5,485.73,381.81
2016,2,2,12,0,903.0,82.0,1.5,12.0,601.0,519.53,410.86
2016,2,2,12,15,692.0,146.0,1.55,12.0,545.0,501.18,398.9
2016,2,2,12,30,481.0,210.0,1.6,12.0,489.0,468.15,374.39
2016,2,2,12,45,695.0,144.0,1.65,12.5,543.0,542.91,434.38
2016,2,2,13,0,909.0,78.0,1.7,13.0,597.0,616.63,492.36
2016,2,2,13,15,903.5,77.5,1.7,12.5,583.5,630.32,504.46
2016,2,2,13,30,898.0,77.0,1.7,12.0,570.0,640.9,514.61
2016,2,2,13,45,890.0,76.0,1.75,12.0,549.0,646.25,520.17
2016,2,2,14,0,882.0,75.0,1.8,12.0,528.0,648.46,523.29
2016,2,2,14,15,726.0,105.5,1.8,12.0,465.5,593.04,480.72
2016,2,2,14,30,570.0,136.0,1.8,12.0,403.0,528.96,431.1
2016,2,2,14,45,479.5,142.5,1.8,12.0,356.0,475.77,390.12
2016,2,2,15,0,389.0,149.0,1.8,12.0,309.0,425.79,350.61
2016,2,2,15,15,375.0,137.0,1.75,11.5,279.0,402.92,333.66
2016,2,2,15,30,361.0,125.0,1.7,11.0,249.0,378.82,315.09
2016,2,2,15,45,522.5,90.0,1.7,11.0,244.5,434.14,361.13
2016,2,2,16,0,684.0,55.0,1.7,11.0,240.0,474.81,393.33
2016,2,2,16,15,626.5,50.0,1.7,10.5,195.5,423.09,349.93
2016,2,2,16,30,569.0,45.0,1.7,10.0,151.0,376.41,309.22
2016,2,2,16,45,470.5,37.5,1.75,10.0,108.0,304.05,245.4
2016,2,2,17,0,372.0,30.0,1.8,10.0,65.0,236.49,177.67
2016,2,2,17,15,186.0,15.0,1.85,9.5,32.5,115.32,0.0
2016,2,2,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,6.5,1.85,7.0,6.5,6.2,0.0
2016,2,3,7,30,0.0,13.0,1.9,7.0,13.0,12.39,0.0
2016,2,3,7,45,30.0,30.0,1.95,7.5,34.0,26.61,15.33
2016,2,3,8,0,60.0,47.0,2.0,8.0,55.0,39.46,29.24
2016,2,3,8,15,77.0,66.5,2.0,8.0,81.0,54.59,43.56
2016,2,3,8,30,94.0,86.0,2.0,8.0,107.0,69.29,57.31
2016,2,3,8,45,104.0,105.0,2.05,8.5,132.5,83.23,70.06
2016,2,3,9,0,114.0,124.0,2.1,9.0,158.0,96.77,82.19
2016,2,3,9,15,124.5,140.5,2.1,9.0,182.5,110.08,94.05
2016,2,3,9,30,135.0,157.0,2.1,9.0,207.0,132.88,104.32
2016,2,3,9,45,299.5,151.5,2.1,9.5,278.0,153.7,112.9
2016,2,3,10,0,464.0,146.0,2.1,10.0,349.0,189.92,135.28
2016,2,3,10,15,303.5,182.0,2.05,10.0,319.0,214.16,163.32
2016,2,3,10,30,143.0,218.0,2.0,10.0,289.0,222.34,176.89
2016,2,3,10,45,161.5,229.5,2.0,10.5,313.0,247.12,197.01
2016,2,3,11,0,180.0,241.0,2.0,11.0,337.0,273.33,218.23
2016,2,3,11,15,130.0,245.5,2.0,11.0,316.5,268.92,216.11
2016,2,3,11,30,80.0,250.0,2.0,11.0,296.0,260.29,210.04
2016,2,3,11,45,63.5,247.5,2.0,11.5,284.5,255.95,206.49
2016,2,3,12,0,47.0,245.0,2.0,12.0,273.0,250.08,201.54
2016,2,3,12,15,46.0,246.5,1.95,12.0,274.0,254.59,205.26
2016,2,3,12,30,45.0,248.0,1.9,12.0,275.0,258.92,208.81
2016,2,3,12,45,109.0,257.0,1.9,12.0,320.5,307.24,248.39
2016,2,3,13,0,173.0,266.0,1.9,12.0,366.0,363.33,293.68
2016,2,3,13,15,188.0,259.0,1.85,12.0,365.0,371.96,300.84
2016,2,3,13,30,203.0,252.0,1.8,12.0,364.0,380.29,308.06
2016,2,3,13,45,155.0,242.5,1.75,12.0,326.0,345.84,280.62
2016,2,3,14,0,107.0,233.0,1.7,12.0,288.0,302.36,245.86
2016,2,3,14,15,235.0,208.5,1.6,12.0,321.5,377.73,308.66
2016,2,3,14,30,363.0,184.0,1.5,12.0,355.0,437.01,357.24
2016,2,3,14,45,280.0,180.0,1.45,12.0,307.0,381.86,312.85
2016,2,3,15,0,197.0,176.0,1.4,12.0,259.0,317.52,261.15
2016,2,3,15,15,184.5,161.5,1.35,11.5,233.5,294.8,243.83
2016,2,3,15,30,172.0,147.0,1.3,11.0,208.0,271.65,225.57
2016,2,3,15,45,160.5,129.0,1.3,11.0,180.0,244.41,203.26
2016,2,3,16,0,149.0,111.0,1.3,11.0,152.0,216.8,180.15
2016,2,3,16,15,131.5,92.0,1.35,11.0,123.5,184.22,152.27
2016,2,3,16,30,114.0,73.0,1.4,11.0,95.0,151.65,123.74
2016,2,3,16,45,86.0,54.5,1.45,11.0,68.0,114.56,90.77
2016,2,3,17,0,58.0,36.0,1.5,11.0,41.0,77.84,56.43
2016,2,3,17,15,29.0,18.0,1.45,11.0,20.5,36.46,0.0
2016,2,3,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,11.5,2.5,8.0,11.5,10.96,0.0
2016,2,4,7,30,0.0,23.0,2.5,8.0,23.0,20.06,0.0
2016,2,4,7,45,206.0,31.5,2.55,8.5,59.5,24.67,14.13
2016,2,4,8,0,412.0,40.0,2.6,9.0,96.0,31.39,22.08
2016,2,4,8,15,490.0,48.0,2.55,9.0,139.0,36.35,27.1
2016,2,4,8,30,568.0,56.0,2.5,9.0,182.0,41.18,31.79
2016,2,4,8,45,617.0,62.0,2.5,9.5,226.0,44.15,34.58
2016,2,4,9,0,666.0,68.0,2.5,10.0,270.0,47.06,37.2
2016,2,4,9,15,700.0,72.0,2.5,10.0,311.0,56.91,37.49
2016,2,4,9,30,734.0,76.0,2.5,10.0,352.0,104.94,59.09
2016,2,4,9,45,541.0,122.5,2.55,10.5,337.5,155.55,103.44
2016,2,4,10,0,348.0,169.0,2.6,11.0,323.0,194.23,143.62
2016,2,4,10,15,584.0,127.0,2.55,11.0,406.5,226.96,162.61
2016,2,4,10,30,820.0,85.0,2.5,11.0,490.0,284.2,205.16
2016,2,4,10,45,832.0,86.5,2.5,11.5,515.5,327.51,244.64
2016,2,4,11,0,844.0,88.0,2.5,12.0,541.0,370.27,283.19
2016,2,4,11,15,852.0,89.0,2.4,12.0,559.0,410.26,319.22
2016,2,4,11,30,860.0,90.0,2.3,12.0,577.0,448.94,353.35
2016,2,4,11,45,863.0,91.5,2.25,12.5,587.0,484.32,383.51
2016,2,4,12,0,866.0,93.0,2.2,13.0,597.0,517.69,411.24
2016,2,4,12,15,475.0,179.0,2.05,13.0,456.0,422.43,338.4
2016,2,4,12,30,84.0,265.0,1.9,13.0,315.0,296.5,237.55
2016,2,4,12,45,473.0,179.0,1.8,13.0,453.5,452.73,365.14
2016,2,4,13,0,862.0,93.0,1.7,13.0,592.0,612.64,489.89
2016,2,4,13,15,693.0,139.5,1.6,13.0,535.0,575.82,459.91
2016,2,4,13,30,524.0,186.0,1.5,13.0,478.0,527.32,422.11
2016,2,4,13,45,677.5,138.0,1.45,13.5,501.0,588.4,470.49
2016,2,4,14,0,831.0,90.0,1.4,14.0,524.0,642.32,511.97
2016,2,4,14,15,674.0,121.0,1.3,14.0,461.5,582.08,465.16
2016,2,4,14,30,517.0,152.0,1.2,14.0,399.0,512.62,411.72
2016,2,4,14,45,505.5,142.0,1.2,14.0,369.5,495.83,400.38
2016,2,4,15,0,494.0,132.0,1.2,14.0,340.0,477.12,386.88
2016,2,4,15,15,469.0,125.0,1.1,13.5,307.5,451.57,367.8
2016,2,4,15,30,444.0,118.0,1.0,13.0,275.0,424.89,347.44
2016,2,4,15,45,545.0,90.5,0.95,13.0,258.5,452.67,370.0
2016,2,4,16,0,646.0,63.0,0.9,13.0,242.0,471.12,383.73
2016,2,4,16,15,589.0,57.0,0.95,12.5,198.0,419.38,341.94
2016,2,4,16,30,532.0,51.0,1.0,12.0,154.0,368.42,299.4
2016,2,4,16,45,443.5,42.0,1.05,12.0,112.0,299.39,239.92
2016,2,4,17,0,355.0,33.0,1.1,12.0,70.0,234.52,178.5
2016,2,4,17,15,177.5,16.5,1.15,11.5,35.0,116.91,26.58
2016,2,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,5,7,15,85.5,9.0,2.35,7.5,12.5,8.58,0.0
2016,2,5,7,30,171.0,18.0,2.4,8.0,25.0,14.73,0.0
2016,2,5,7,45,296.5,30.0,2.45,8.5,63.0,24.14,14.05
2016,2,5,8,0,422.0,42.0,2.5,9.0,101.0,33.1,23.65
2016,2,5,8,15,500.0,50.5,2.5,9.0,145.5,38.43,29.0
2016,2,5,8,30,578.0,59.0,2.5,9.0,190.0,43.62,34.01
2016,2,5,8,45,630.0,64.5,2.5,9.5,235.0,46.07,36.32
2016,2,5,9,0,682.0,70.0,2.5,10.0,280.0,48.52,38.52
2016,2,5,9,15,716.5,74.0,2.5,10.5,322.0,60.72,39.04
2016,2,5,9,30,751.0,78.0,2.5,11.0,364.0,109.93,61.83
2016,2,5,9,45,629.5,109.0,2.5,11.5,364.5,156.76,100.02
2016,2,5,10,0,508.0,140.0,2.5,12.0,365.0,195.35,137.06
2016,2,5,10,15,672.5,114.5,2.4,12.0,435.0,236.93,166.88
2016,2,5,10,30,837.0,89.0,2.3,12.0,505.0,294.8,212.56
2016,2,5,10,45,843.5,92.0,2.25,12.5,529.5,338.68,252.37
2016,2,5,11,0,850.0,95.0,2.2,13.0,554.0,381.56,290.73
2016,2,5,11,15,705.5,136.5,2.05,13.0,526.0,397.49,309.23
2016,2,5,11,30,561.0,178.0,1.9,13.0,498.0,402.29,316.94
2016,2,5,11,45,710.5,141.0,1.75,13.5,553.5,462.24,364.33
2016,2,5,12,0,860.0,104.0,1.6,14.0,609.0,528.52,415.75
2016,2,5,12,15,860.5,104.0,1.45,14.0,611.0,557.0,438.43
2016,2,5,12,30,861.0,104.0,1.3,14.0,613.0,583.03,458.81
2016,2,5,12,45,867.0,100.5,1.15,14.0,609.0,606.11,476.46
2016,2,5,13,0,873.0,97.0,1.0,14.0,605.0,626.64,491.69
2016,2,5,13,15,867.5,96.0,1.0,14.0,592.0,640.05,502.71
2016,2,5,13,30,862.0,95.0,1.0,14.0,579.0,650.38,511.41
2016,2,5,13,45,863.0,90.0,1.0,14.0,560.0,657.5,517.83
2016,2,5,14,0,864.0,85.0,1.0,14.0,541.0,661.51,521.96
2016,2,5,14,15,852.0,83.5,1.05,14.0,513.5,657.85,520.83
2016,2,5,14,30,840.0,82.0,1.1,14.0,486.0,651.12,517.41
2016,2,5,14,45,822.5,79.5,1.15,14.0,452.5,636.74,508.24
2016,2,5,15,0,805.0,77.0,1.2,14.0,419.0,619.57,496.81
2016,2,5,15,15,779.5,74.0,1.2,14.0,380.0,594.15,478.45
2016,2,5,15,30,754.0,71.0,1.2,14.0,341.0,566.52,457.97
2016,2,5,15,45,709.5,68.0,1.2,14.0,296.5,528.66,428.84
2016,2,5,16,0,665.0,65.0,1.2,14.0,252.0,487.31,396.14
2016,2,5,16,15,607.0,59.0,1.2,13.5,206.5,434.32,353.76
2016,2,5,16,30,549.0,53.0,1.2,13.0,161.0,382.07,310.13
2016,2,5,16,45,452.0,44.0,1.2,12.5,117.5,307.8,247.0
2016,2,5,17,0,355.0,35.0,1.2,12.0,74.0,238.01,182.92
2016,2,5,17,15,177.5,17.5,1.2,12.0,37.0,119.99,42.11
2016,2,5,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,6,7,15,100.5,9.0,2.25,9.0,13.5,8.58,0.0
2016,2,6,7,30,201.0,18.0,2.3,9.0,27.0,14.6,0.0
2016,2,6,7,45,324.5,29.0,2.35,9.5,65.0,23.03,13.36
2016,2,6,8,0,448.0,40.0,2.4,10.0,103.0,31.07,21.82
2016,2,6,8,15,522.0,47.0,2.3,10.0,147.0,35.16,25.99
2016,2,6,8,30,596.0,54.0,2.2,10.0,191.0,39.18,29.89
2016,2,6,8,45,649.5,58.0,2.1,10.5,236.0,40.62,31.27
2016,2,6,9,0,703.0,62.0,2.0,11.0,281.0,46.29,36.36
2016,2,6,9,15,734.5,65.5,1.9,11.5,322.5,60.83,37.18
2016,2,6,9,30,766.0,69.0,1.8,12.0,364.0,105.49,56.6
2016,2,6,9,45,790.0,71.5,1.75,12.5,401.0,150.93,87.45
2016,2,6,10,0,814.0,74.0,1.7,13.0,438.0,197.87,125.29
2016,2,6,10,15,829.0,75.5,1.6,13.0,469.5,243.24,165.22
2016,2,6,10,30,844.0,77.0,1.5,13.0,501.0,288.74,206.23
2016,2,6,10,45,857.0,77.5,1.4,13.5,526.5,336.1,248.2
2016,2,6,11,0,870.0,78.0,1.3,14.0,552.0,378.95,285.8
2016,2,6,11,15,619.0,157.0,1.35,14.0,499.5,384.71,297.68
2016,2,6,11,30,368.0,236.0,1.4,14.0,447.0,372.58,292.68
2016,2,6,11,45,631.5,157.5,1.45,14.5,527.5,443.48,348.22
2016,2,6,12,0,895.0,79.0,1.5,15.0,608.0,525.56,412.26
2016,2,6,12,15,895.5,79.5,1.5,15.0,610.5,554.66,436.07
2016,2,6,12,30,896.0,80.0,1.5,15.0,613.0,581.23,457.88
2016,2,6,12,45,887.0,82.0,1.55,15.5,606.5,601.18,473.77
2016,2,6,13,0,878.0,84.0,1.6,16.0,600.0,618.04,487.08
2016,2,6,13,15,873.0,83.5,1.6,16.0,587.0,631.67,498.45
2016,2,6,13,30,868.0,83.0,1.6,16.0,574.0,642.29,507.46
2016,2,6,13,45,860.5,81.5,1.6,16.0,553.5,647.19,512.21
2016,2,6,14,0,853.0,80.0,1.6,16.0,533.0,652.3,516.97
2016,2,6,14,15,769.0,94.0,1.55,16.0,487.0,618.51,491.86
2016,2,6,14,30,685.0,108.0,1.5,16.0,441.0,583.86,466.01
2016,2,6,14,45,576.5,124.5,1.45,16.0,391.5,531.6,426.3
2016,2,6,15,0,468.0,141.0,1.4,16.0,342.0,474.41,382.27
2016,2,6,15,15,504.0,120.5,1.25,15.5,318.5,472.54,382.54
2016,2,6,15,30,540.0,100.0,1.1,15.0,295.0,471.94,382.87
2016,2,6,15,45,606.5,79.0,1.0,15.0,272.5,481.93,390.64
2016,2,6,16,0,673.0,58.0,0.9,15.0,250.0,482.99,390.62
2016,2,6,16,15,619.0,52.5,0.95,14.5,205.5,435.49,352.78
2016,2,6,16,30,565.0,47.0,1.0,14.0,161.0,385.67,311.72
2016,2,6,16,45,476.5,39.5,1.05,14.0,118.0,316.86,253.1
2016,2,6,17,0,388.0,32.0,1.1,14.0,75.0,252.23,193.76
2016,2,6,17,15,194.0,16.0,1.1,14.0,37.5,126.74,56.14
2016,2,6,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,7,15,146.5,8.5,2.35,11.0,16.0,8.1,0.0
2016,2,7,7,30,293.0,17.0,2.4,11.0,32.0,14.76,0.0
2016,2,7,7,45,417.5,25.5,2.5,11.5,72.0,21.49,12.17
2016,2,7,8,0,542.0,34.0,2.6,12.0,112.0,27.97,18.96
2016,2,7,8,15,611.0,39.5,2.65,12.5,157.5,31.38,22.36
2016,2,7,8,30,680.0,45.0,2.7,13.0,203.0,34.76,25.57
2016,2,7,8,45,724.5,48.5,2.8,13.5,248.5,36.33,27.03
2016,2,7,9,0,769.0,52.0,2.9,14.0,294.0,37.94,28.44
2016,2,7,9,15,798.5,55.0,2.8,14.0,336.5,55.88,30.11
2016,2,7,9,30,828.0,58.0,2.7,14.0,379.0,108.69,55.95
2016,2,7,9,45,843.0,62.0,2.65,14.5,416.5,157.15,89.6
2016,2,7,10,0,858.0,66.0,2.6,15.0,454.0,206.1,129.64
2016,2,7,10,15,873.0,67.5,2.5,15.0,486.0,253.23,171.24
2016,2,7,10,30,888.0,69.0,2.4,15.0,518.0,300.34,213.84
2016,2,7,10,45,898.0,70.5,2.35,15.5,543.5,345.64,254.69
2016,2,7,11,0,908.0,72.0,2.3,16.0,569.0,390.05,294.07
2016,2,7,11,15,914.5,72.5,2.3,16.0,587.5,431.05,330.62
2016,2,7,11,30,921.0,73.0,2.3,16.0,606.0,470.42,365.06
2016,2,7,11,45,925.0,73.5,2.3,16.5,617.0,506.83,395.68
2016,2,7,12,0,929.0,74.0,2.3,17.0,628.0,541.09,423.81
2016,2,7,12,15,929.5,74.0,2.25,17.0,630.5,570.69,448.37
2016,2,7,12,30,930.0,74.0,2.2,17.0,633.0,597.63,470.4
2016,2,7,12,45,930.5,73.0,2.2,17.0,628.0,620.78,489.43
2016,2,7,13,0,931.0,72.0,2.2,17.0,623.0,641.03,506.01
2016,2,7,13,15,926.0,71.5,2.2,17.0,609.5,655.41,518.02
2016,2,7,13,30,921.0,71.0,2.2,17.0,596.0,666.6,527.54
2016,2,7,13,45,913.5,70.0,2.2,17.5,575.5,672.42,532.02
2016,2,7,14,0,906.0,69.0,2.2,18.0,555.0,674.99,534.05
2016,2,7,14,15,894.0,67.5,2.1,18.0,527.0,670.83,531.49
2016,2,7,14,30,882.0,66.0,2.0,18.0,499.0,663.52,526.56
2016,2,7,14,45,866.0,64.5,1.95,18.0,465.0,650.57,517.65
2016,2,7,15,0,850.0,63.0,1.9,18.0,431.0,634.8,506.5
2016,2,7,15,15,827.0,60.5,1.75,17.5,391.5,610.7,489.22
2016,2,7,15,30,804.0,58.0,1.6,17.0,352.0,588.88,473.09
2016,2,7,15,45,771.5,54.5,1.45,17.0,308.5,553.47,445.34
2016,2,7,16,0,739.0,51.0,1.3,17.0,265.0,516.64,415.75
2016,2,7,16,15,688.5,47.0,1.3,16.5,219.5,467.84,377.28
2016,2,7,16,30,638.0,43.0,1.3,16.0,174.0,419.19,337.11
2016,2,7,16,45,556.5,36.5,1.3,15.5,129.5,352.21,280.5
2016,2,7,17,0,475.0,30.0,1.3,15.0,85.0,288.32,222.21
2016,2,7,17,15,323.5,20.0,1.3,14.5,49.0,188.66,98.89
2016,2,7,17,30,172.0,10.0,1.3,14.0,13.0,81.73,0.0
2016,2,7,17,45,86.0,5.0,1.3,14.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,7,15,119.5,10.0,2.95,11.5,16.0,9.53,0.0
2016,2,8,7,30,239.0,20.0,3.0,12.0,32.0,16.27,0.0
2016,2,8,7,45,362.0,30.0,3.15,12.5,72.0,23.67,14.1
2016,2,8,8,0,485.0,40.0,3.3,13.0,112.0,30.76,21.34
2016,2,8,8,15,559.0,47.0,3.2,13.0,158.0,34.88,25.44
2016,2,8,8,30,633.0,54.0,3.1,13.0,204.0,38.91,29.29
2016,2,8,8,45,677.5,59.0,3.05,13.5,249.0,45.19,34.96
2016,2,8,9,0,722.0,64.0,3.0,14.0,294.0,47.7,37.15
2016,2,8,9,15,754.0,67.5,2.9,14.5,336.5,67.45,39.11
2016,2,8,9,30,786.0,71.0,2.8,15.0,379.0,113.47,60.65
2016,2,8,9,45,818.5,71.0,2.75,15.5,419.0,159.16,91.86
2016,2,8,10,0,851.0,71.0,2.7,16.0,459.0,207.14,130.47
2016,2,8,10,15,866.0,73.0,2.65,16.0,491.5,259.29,176.11
2016,2,8,10,30,881.0,75.0,2.6,16.0,524.0,306.72,218.84
2016,2,8,10,45,891.5,76.0,2.55,16.5,550.0,351.63,259.17
2016,2,8,11,0,902.0,77.0,2.5,17.0,576.0,395.68,298.09
2016,2,8,11,15,908.5,78.0,2.45,17.0,594.0,437.06,334.66
2016,2,8,11,30,915.0,79.0,2.4,17.0,612.0,476.85,369.1
2016,2,8,11,45,919.0,79.5,2.35,17.5,623.0,513.21,399.33
2016,2,8,12,0,923.0,80.0,2.3,18.0,634.0,547.43,427.06
2016,2,8,12,15,924.0,80.0,2.25,18.0,636.5,577.27,451.61
2016,2,8,12,30,925.0,80.0,2.2,18.0,639.0,604.49,473.67
2016,2,8,12,45,927.5,78.0,2.15,18.5,634.5,627.83,491.55
2016,2,8,13,0,930.0,76.0,2.1,19.0,630.0,648.32,506.95
2016,2,8,13,15,925.5,75.0,2.0,19.0,617.0,662.55,518.12
2016,2,8,13,30,921.0,74.0,1.9,19.0,604.0,673.58,526.77
2016,2,8,13,45,913.0,73.5,1.85,19.0,583.0,679.67,532.0
2016,2,8,14,0,905.0,73.0,1.8,19.0,562.0,682.52,534.82
2016,2,8,14,15,893.5,71.5,1.75,19.0,534.0,678.73,532.79
2016,2,8,14,30,882.0,70.0,1.7,19.0,506.0,671.79,528.44
2016,2,8,14,45,864.5,68.5,1.65,19.0,471.5,657.86,518.89
2016,2,8,15,0,847.0,67.0,1.6,19.0,437.0,645.48,510.2
2016,2,8,15,15,824.0,64.5,1.5,18.5,397.5,621.51,493.46
2016,2,8,15,30,801.0,62.0,1.4,18.0,358.0,595.19,474.6
2016,2,8,15,45,766.0,58.5,1.3,18.0,314.0,558.16,446.24
2016,2,8,16,0,731.0,55.0,1.2,18.0,270.0,519.77,416.04
2016,2,8,16,15,680.0,50.5,1.2,17.5,224.0,469.97,377.23
2016,2,8,16,30,629.0,46.0,1.2,17.0,178.0,420.31,336.71
2016,2,8,16,45,544.5,39.5,1.3,16.5,132.5,351.49,279.47
2016,2,8,17,0,460.0,33.0,1.4,16.0,87.0,291.77,225.38
2016,2,8,17,15,307.0,22.0,1.4,15.5,51.0,190.72,110.11
2016,2,8,17,30,154.0,11.0,1.4,15.0,15.0,75.68,0.0
2016,2,8,17,45,77.0,5.5,1.45,15.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,15,89.5,10.5,2.6,10.5,15.5,10.01,0.0
2016,2,9,7,30,179.0,21.0,2.7,11.0,31.0,17.05,0.0
2016,2,9,7,45,274.5,34.0,2.8,11.5,67.0,27.21,17.34
2016,2,9,8,0,370.0,47.0,2.9,12.0,103.0,36.89,26.89
2016,2,9,8,15,428.0,58.0,2.9,12.0,144.0,44.26,33.94
2016,2,9,8,30,486.0,69.0,2.9,12.0,185.0,51.33,40.57
2016,2,9,8,45,523.0,78.0,2.95,12.5,226.0,56.34,45.1
2016,2,9,9,0,560.0,87.0,3.0,13.0,267.0,61.19,49.36
2016,2,9,9,15,596.5,90.0,2.9,13.5,305.5,78.78,50.45
2016,2,9,9,30,633.0,93.0,2.8,14.0,344.0,117.32,69.42
2016,2,9,9,45,628.0,105.0,2.7,14.5,374.0,161.14,102.13
2016,2,9,10,0,623.0,117.0,2.6,15.0,404.0,204.04,138.13
2016,2,9,10,15,609.5,130.5,2.4,15.0,427.5,245.27,174.96
2016,2,9,10,30,596.0,144.0,2.2,15.0,451.0,284.63,210.45
2016,2,9,10,45,748.0,113.0,2.05,15.5,517.0,335.52,250.51
2016,2,9,11,0,900.0,82.0,1.9,16.0,583.0,402.75,304.05
2016,2,9,11,15,906.5,83.0,1.8,16.0,601.5,444.21,340.11
2016,2,9,11,30,913.0,84.0,1.7,16.0,620.0,484.08,374.07
2016,2,9,11,45,914.5,85.5,1.6,16.5,630.0,520.27,403.52
2016,2,9,12,0,916.0,87.0,1.5,17.0,640.0,554.2,430.27
2016,2,9,12,15,917.0,87.0,1.35,17.0,643.0,583.99,453.63
2016,2,9,12,30,918.0,87.0,1.2,17.0,646.0,611.19,474.31
2016,2,9,12,45,687.5,157.5,1.1,17.5,574.0,570.65,442.55
2016,2,9,13,0,457.0,228.0,1.0,18.0,502.0,513.97,398.48
2016,2,9,13,15,410.0,234.0,0.85,18.0,476.0,496.74,385.79
2016,2,9,13,30,363.0,240.0,0.7,18.0,450.0,482.26,374.41
2016,2,9,13,45,296.5,242.0,0.55,18.0,410.0,448.67,348.56
2016,2,9,14,0,230.0,244.0,0.4,18.0,370.0,405.02,315.21
2016,2,9,14,15,227.0,232.5,0.3,18.0,351.5,395.24,308.38
2016,2,9,14,30,224.0,221.0,0.2,18.0,333.0,384.5,300.48
2016,2,9,14,45,193.5,206.5,0.15,18.0,298.5,351.15,275.46
2016,2,9,15,0,163.0,192.0,0.1,18.0,264.0,317.19,249.88
2016,2,9,15,15,283.5,160.0,0.15,17.5,271.5,370.22,294.03
2016,2,9,15,30,404.0,128.0,0.2,17.0,279.0,419.94,334.14
2016,2,9,15,45,379.0,117.0,0.25,17.0,245.0,387.94,309.61
2016,2,9,16,0,354.0,106.0,0.3,17.0,211.0,355.42,284.79
2016,2,9,16,15,325.0,91.0,0.35,16.5,175.5,315.57,253.84
2016,2,9,16,30,296.0,76.0,0.4,16.0,140.0,275.9,221.73
2016,2,9,16,45,255.5,59.5,0.5,16.0,104.5,228.79,181.99
2016,2,9,17,0,215.0,43.0,0.6,16.0,69.0,183.22,141.44
2016,2,9,17,15,107.5,28.0,0.65,16.0,41.0,98.01,58.58
2016,2,9,17,30,0.0,13.0,0.7,16.0,13.0,12.39,0.0
2016,2,9,17,45,0.0,6.5,0.75,16.0,6.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,7,15,81.5,11.0,1.15,12.0,16.0,10.48,0.0
2016,2,10,7,30,163.0,22.0,1.1,12.0,32.0,17.33,1.83
2016,2,10,7,45,252.0,36.0,1.1,12.5,67.5,27.95,18.09
2016,2,10,8,0,341.0,50.0,1.1,13.0,103.0,38.19,28.01
2016,2,10,8,15,392.5,63.0,1.15,13.0,143.5,47.22,36.5
2016,2,10,8,30,444.0,76.0,1.2,13.0,184.0,55.92,44.53
2016,2,10,8,45,478.0,86.5,1.25,13.5,224.0,62.39,50.33
2016,2,10,9,0,512.0,97.0,1.3,14.0,264.0,68.64,55.77
2016,2,10,9,15,549.5,101.0,1.2,14.0,302.0,88.37,58.28
2016,2,10,9,30,587.0,105.0,1.1,14.0,340.0,125.52,77.46
2016,2,10,9,45,698.0,94.0,1.0,14.0,399.5,163.56,100.73
2016,2,10,10,0,809.0,83.0,0.9,14.0,459.0,215.59,139.57
2016,2,10,10,15,824.5,85.0,0.85,14.0,491.0,261.8,179.96
2016,2,10,10,30,840.0,87.0,0.8,14.0,523.0,308.23,221.09
2016,2,10,10,45,670.0,141.0,0.8,14.5,499.5,337.74,252.39
2016,2,10,11,0,500.0,195.0,0.8,15.0,476.0,353.68,270.43
2016,2,10,11,15,418.5,223.5,0.85,15.0,464.0,369.7,286.07
2016,2,10,11,30,337.0,252.0,0.9,15.0,452.0,378.62,295.08
2016,2,10,11,45,612.5,172.0,0.95,15.5,542.5,457.4,355.82
2016,2,10,12,0,888.0,92.0,1.0,16.0,633.0,548.24,425.17
2016,2,10,12,15,889.0,92.0,1.0,16.0,635.5,577.32,448.07
2016,2,10,12,30,890.0,92.0,1.0,16.0,638.0,603.87,469.22
2016,2,10,12,45,889.0,91.5,1.05,16.5,633.0,626.1,486.42
2016,2,10,13,0,888.0,91.0,1.1,17.0,628.0,645.5,501.3
2016,2,10,13,15,883.0,90.0,1.1,17.0,614.5,658.95,512.18
2016,2,10,13,30,878.0,89.0,1.1,17.0,601.0,669.32,520.76
2016,2,10,13,45,729.0,126.0,1.15,17.5,541.5,626.67,488.72
2016,2,10,14,0,580.0,163.0,1.2,18.0,482.0,570.53,446.81
2016,2,10,14,15,510.0,172.5,1.15,18.0,443.0,539.37,424.03
2016,2,10,14,30,440.0,182.0,1.1,18.0,404.0,506.11,399.11
2016,2,10,14,45,385.0,178.5,1.1,18.0,363.0,457.94,363.62
2016,2,10,15,0,330.0,175.0,1.1,18.0,322.0,418.6,334.07
2016,2,10,15,15,339.5,157.0,1.05,17.5,296.5,404.43,324.87
2016,2,10,15,30,349.0,139.0,1.0,17.0,271.0,388.46,313.81
2016,2,10,15,45,324.5,126.5,1.0,17.0,237.5,356.1,288.68
2016,2,10,16,0,300.0,114.0,1.0,17.0,204.0,323.54,262.85
2016,2,10,16,15,275.5,97.0,1.05,16.5,169.5,285.19,232.27
2016,2,10,16,30,251.0,80.0,1.1,16.0,135.0,246.91,200.61
2016,2,10,16,45,215.5,62.5,1.15,16.0,101.5,202.37,162.28
2016,2,10,17,0,180.0,45.0,1.2,16.0,68.0,169.1,131.46
2016,2,10,17,15,90.0,29.0,1.2,15.5,40.5,92.35,58.25
2016,2,10,17,30,0.0,13.0,1.2,15.0,13.0,12.39,0.0
2016,2,10,17,45,0.0,6.5,1.2,15.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,54.0,11.5,1.8,12.0,15.0,10.96,0.0
2016,2,11,7,30,108.0,23.0,1.8,12.0,30.0,18.06,3.86
2016,2,11,7,45,167.5,40.0,1.8,12.5,61.5,31.02,20.83
2016,2,11,8,0,227.0,57.0,1.8,13.0,93.0,43.49,32.69
2016,2,11,8,15,260.0,74.0,1.7,13.0,128.5,55.45,43.81
2016,2,11,8,30,293.0,91.0,1.6,13.0,164.0,70.42,57.43
2016,2,11,8,45,312.0,107.5,1.5,13.5,198.5,81.83,67.56
2016,2,11,9,0,331.0,124.0,1.4,14.0,233.0,92.87,77.14
2016,2,11,9,15,353.0,135.5,1.25,14.0,266.0,114.59,83.68
2016,2,11,9,30,375.0,147.0,1.1,14.0,299.0,141.88,99.01
2016,2,11,9,45,578.0,118.5,1.0,14.0,377.5,169.96,111.17
2016,2,11,10,0,781.0,90.0,0.9,14.0,456.0,219.31,143.91
2016,2,11,10,15,797.0,92.0,0.85,14.0,488.0,264.46,183.36
2016,2,11,10,30,813.0,94.0,0.8,14.0,520.0,309.93,223.56
2016,2,11,10,45,578.5,165.0,0.8,14.5,475.5,330.49,248.95
2016,2,11,11,0,344.0,236.0,0.8,15.0,431.0,334.14,257.79
2016,2,11,11,15,306.0,252.0,0.8,15.0,429.5,350.26,272.16
2016,2,11,11,30,268.0,268.0,0.8,15.0,428.0,363.12,283.27
2016,2,11,11,45,265.5,275.0,0.8,15.5,435.5,382.11,298.03
2016,2,11,12,0,263.0,282.0,0.8,16.0,443.0,400.41,311.92
2016,2,11,12,15,211.0,287.0,0.8,16.0,416.5,386.42,301.64
2016,2,11,12,30,159.0,292.0,0.8,16.0,390.0,370.73,289.89
2016,2,11,12,45,233.5,280.5,0.8,16.5,423.0,411.9,321.92
2016,2,11,13,0,308.0,269.0,0.8,17.0,456.0,460.51,358.7
2016,2,11,13,15,360.5,250.5,0.7,17.0,465.5,485.19,377.38
2016,2,11,13,30,413.0,232.0,0.6,17.0,475.0,516.39,400.71
2016,2,11,13,45,479.5,204.0,0.55,17.5,477.0,540.96,419.05
2016,2,11,14,0,546.0,176.0,0.5,18.0,479.0,563.93,436.14
2016,2,11,14,15,520.5,173.5,0.4,18.0,451.0,549.74,425.23
2016,2,11,14,30,495.0,171.0,0.3,18.0,423.0,533.5,413.22
2016,2,11,14,45,578.5,137.0,0.2,18.0,412.0,558.75,432.87
2016,2,11,15,0,662.0,103.0,0.1,18.0,401.0,576.5,446.57
2016,2,11,15,15,521.0,119.5,0.25,17.5,341.0,493.05,387.11
2016,2,11,15,30,380.0,136.0,0.4,17.0,281.0,416.95,331.69
2016,2,11,15,45,343.5,127.5,0.55,17.0,246.5,370.47,297.89
2016,2,11,16,0,307.0,119.0,0.7,17.0,212.0,335.18,270.94
2016,2,11,16,15,276.0,102.0,0.85,16.5,176.0,292.93,237.94
2016,2,11,16,30,245.0,85.0,1.0,16.0,140.0,251.12,203.87
2016,2,11,16,45,201.5,67.0,1.15,15.5,105.0,201.94,162.37
2016,2,11,17,0,158.0,49.0,1.3,15.0,70.0,154.43,120.75
2016,2,11,17,15,79.0,31.0,1.35,14.5,41.5,91.57,60.39
2016,2,11,17,30,0.0,13.0,1.4,14.0,13.0,12.39,0.0
2016,2,11,17,45,0.0,6.5,1.45,14.0,6.5,6.2,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
