Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,7,15,98.0,12.5,1.15,12.0,19.0,11.91,0.0
2016,2,12,7,30,196.0,25.0,1.1,12.0,38.0,19.7,6.22
2016,2,12,7,45,293.5,37.5,1.1,12.5,76.0,29.94,20.07
2016,2,12,8,0,391.0,50.0,1.1,13.0,114.0,39.01,28.84
2016,2,12,8,15,448.0,60.5,1.05,13.0,156.5,45.79,35.3
2016,2,12,8,30,505.0,71.0,1.0,13.0,199.0,52.32,41.37
2016,2,12,8,45,560.5,74.0,0.95,13.5,241.0,52.21,41.28
2016,2,12,9,0,616.0,77.0,0.9,14.0,283.0,52.35,41.32
2016,2,12,9,15,547.5,103.5,0.85,14.0,304.5,94.06,61.18
2016,2,12,9,30,479.0,130.0,0.8,14.0,326.0,139.65,92.66
2016,2,12,9,45,530.5,131.5,0.8,14.0,367.0,175.76,117.86
2016,2,12,10,0,582.0,133.0,0.8,14.0,408.0,216.54,149.85
2016,2,12,10,15,604.0,136.5,0.85,14.0,439.0,255.72,183.41
2016,2,12,10,30,626.0,140.0,0.9,14.0,470.0,296.2,218.56
2016,2,12,10,45,726.5,119.0,0.95,14.5,519.5,342.1,255.87
2016,2,12,11,0,827.0,98.0,1.0,15.0,569.0,397.42,300.76
2016,2,12,11,15,834.0,99.0,1.05,15.0,587.0,437.12,335.09
2016,2,12,11,30,841.0,100.0,1.1,15.0,605.0,475.47,367.72
2016,2,12,11,45,712.0,145.0,1.15,15.5,578.0,485.82,377.78
2016,2,12,12,0,583.0,190.0,1.2,16.0,551.0,485.91,378.97
2016,2,12,12,15,579.5,192.5,1.2,16.0,552.0,507.84,396.91
2016,2,12,12,30,576.0,195.0,1.2,16.0,553.0,527.93,412.97
2016,2,12,12,45,487.0,222.5,1.3,16.0,524.0,518.73,406.68
2016,2,12,13,0,398.0,250.0,1.4,16.0,495.0,499.26,392.53
2016,2,12,13,15,405.5,242.0,1.45,16.0,487.0,507.07,399.8
2016,2,12,13,30,413.0,234.0,1.5,16.0,479.0,520.22,410.7
2016,2,12,13,45,605.0,168.5,1.55,16.0,513.5,593.95,469.85
2016,2,12,14,0,797.0,103.0,1.6,16.0,548.0,661.12,523.16
2016,2,12,14,15,527.5,162.0,1.6,16.0,451.0,544.47,433.43
2016,2,12,14,30,258.0,221.0,1.6,16.0,354.0,419.16,335.18
2016,2,12,14,45,252.0,206.5,1.6,16.0,328.5,402.23,323.66
2016,2,12,15,0,246.0,192.0,1.6,16.0,303.0,384.16,310.41
2016,2,12,15,15,277.5,170.0,1.55,15.5,285.5,381.15,309.98
2016,2,12,15,30,309.0,148.0,1.5,15.0,268.0,375.86,307.48
2016,2,12,15,45,286.0,134.5,1.45,15.0,235.5,343.86,282.04
2016,2,12,16,0,263.0,121.0,1.4,15.0,203.0,311.68,256.06
2016,2,12,16,15,240.0,103.5,1.45,14.5,169.0,274.4,225.94
2016,2,12,16,30,217.0,86.0,1.5,14.0,135.0,237.22,194.86
2016,2,12,16,45,182.0,68.0,1.55,14.0,102.0,193.21,156.7
2016,2,12,17,0,147.0,50.0,1.6,14.0,69.0,150.4,118.48
2016,2,12,17,15,73.5,32.5,1.6,14.0,42.0,91.52,62.41
2016,2,12,17,30,0.0,15.0,1.6,14.0,15.0,14.3,0.0
2016,2,12,17,45,0.0,7.5,1.65,14.0,7.5,7.15,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,167.5,11.5,2.0,10.5,24.0,10.96,0.0
2016,2,13,7,30,335.0,23.0,2.0,11.0,48.0,18.39,6.55
2016,2,13,7,45,452.0,31.5,2.0,11.5,91.5,24.3,15.39
2016,2,13,8,0,569.0,40.0,2.0,12.0,135.0,32.78,23.48
2016,2,13,8,15,403.5,68.0,1.85,12.0,146.0,50.75,39.89
2016,2,13,8,30,238.0,96.0,1.7,12.0,157.0,73.78,60.7
2016,2,13,8,45,254.5,112.5,1.6,12.5,189.0,85.06,70.7
2016,2,13,9,0,271.0,129.0,1.5,13.0,221.0,95.96,80.16
2016,2,13,9,15,294.0,144.5,1.5,13.5,256.0,121.24,89.72
2016,2,13,9,30,317.0,160.0,1.5,14.0,291.0,153.84,110.88
2016,2,13,9,45,605.5,112.5,1.5,14.5,391.5,172.99,112.37
2016,2,13,10,0,894.0,65.0,1.5,15.0,492.0,230.49,148.78
2016,2,13,10,15,907.5,66.5,1.45,15.0,525.0,279.59,192.45
2016,2,13,10,30,921.0,68.0,1.4,15.0,558.0,328.48,236.38
2016,2,13,10,45,932.5,68.5,1.4,15.5,584.5,375.39,277.96
2016,2,13,11,0,944.0,69.0,1.4,16.0,611.0,421.43,317.91
2016,2,13,11,15,949.5,69.5,1.45,16.0,629.5,463.86,354.94
2016,2,13,11,30,955.0,70.0,1.5,16.0,648.0,504.52,389.73
2016,2,13,11,45,958.0,70.5,1.6,16.0,658.5,541.97,421.54
2016,2,13,12,0,961.0,71.0,1.7,16.0,669.0,577.1,450.95
2016,2,13,12,15,962.0,71.0,1.7,16.0,672.0,608.16,476.22
2016,2,13,12,30,963.0,71.0,1.7,16.0,675.0,636.47,498.97
2016,2,13,12,45,950.5,75.5,1.75,16.5,667.5,658.35,515.83
2016,2,13,13,0,938.0,80.0,1.8,17.0,660.0,676.81,529.89
2016,2,13,13,15,932.5,79.5,2.0,16.5,646.0,691.17,543.96
2016,2,13,13,30,927.0,79.0,2.2,16.0,632.0,702.26,555.57
2016,2,13,13,45,915.0,79.0,2.45,16.0,609.5,706.26,561.1
2016,2,13,14,0,903.0,79.0,2.7,16.0,587.0,706.93,563.75
2016,2,13,14,15,890.5,77.5,2.75,16.0,558.5,702.34,561.48
2016,2,13,14,30,878.0,76.0,2.8,16.0,530.0,694.58,556.99
2016,2,13,14,45,858.0,75.0,2.85,16.0,494.5,683.61,550.18
2016,2,13,15,0,838.0,74.0,2.9,16.0,459.0,665.67,538.1
2016,2,13,15,15,814.5,71.5,2.75,15.5,418.5,640.98,520.55
2016,2,13,15,30,791.0,69.0,2.6,15.0,378.0,613.94,500.81
2016,2,13,15,45,752.0,66.5,2.5,15.0,333.0,574.89,470.5
2016,2,13,16,0,713.0,64.0,2.4,15.0,288.0,534.57,438.44
2016,2,13,16,15,662.5,59.0,2.4,14.5,241.0,487.33,400.84
2016,2,13,16,30,612.0,54.0,2.4,14.0,194.0,437.26,359.39
2016,2,13,16,45,528.5,47.0,2.45,13.5,147.5,367.63,300.42
2016,2,13,17,0,445.0,40.0,2.5,13.0,101.0,301.43,241.7
2016,2,13,17,15,222.5,32.5,2.5,13.0,63.0,172.68,125.13
2016,2,13,17,30,0.0,25.0,2.5,13.0,25.0,30.88,0.0
2016,2,13,17,45,0.0,12.5,2.5,13.0,12.5,11.91,0.0
2016,2,13,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,7,15,127.0,12.5,2.35,12.0,22.0,11.91,0.0
2016,2,14,7,30,254.0,25.0,2.4,12.0,44.0,20.06,8.53
2016,2,14,7,45,339.0,37.0,2.45,12.5,82.5,29.05,19.49
2016,2,14,8,0,424.0,49.0,2.5,13.0,121.0,37.62,27.67
2016,2,14,8,15,476.0,58.5,2.35,13.0,163.0,43.52,33.31
2016,2,14,8,30,528.0,68.0,2.2,13.0,205.0,49.19,38.58
2016,2,14,8,45,565.0,74.5,2.05,13.5,246.5,52.11,41.18
2016,2,14,9,0,602.0,81.0,1.9,14.0,288.0,54.97,43.62
2016,2,14,9,15,404.0,128.5,1.9,14.5,275.0,110.39,76.91
2016,2,14,9,30,206.0,176.0,1.9,15.0,262.0,160.82,120.73
2016,2,14,9,45,279.5,182.5,1.95,15.5,310.5,186.41,137.26
2016,2,14,10,0,353.0,189.0,2.0,16.0,359.0,223.85,164.91
2016,2,14,10,15,358.0,202.5,2.1,16.0,384.5,256.55,192.7
2016,2,14,10,30,363.0,216.0,2.2,16.0,410.0,289.43,220.81
2016,2,14,10,45,341.0,232.0,2.3,16.5,421.5,315.35,243.38
2016,2,14,11,0,319.0,248.0,2.4,17.0,433.0,339.07,263.6
2016,2,14,11,15,341.5,252.0,2.4,17.0,455.0,369.16,288.25
2016,2,14,11,30,364.0,256.0,2.4,17.0,477.0,400.25,313.49
2016,2,14,11,45,625.0,171.5,2.4,17.5,560.0,473.15,370.66
2016,2,14,12,0,886.0,87.0,2.4,18.0,643.0,556.95,436.16
2016,2,14,12,15,888.5,87.5,2.4,18.0,646.5,587.36,460.67
2016,2,14,12,30,891.0,88.0,2.4,18.0,650.0,615.33,483.24
2016,2,14,12,45,890.5,87.5,2.45,18.0,646.0,637.92,501.72
2016,2,14,13,0,890.0,87.0,2.5,18.0,642.0,657.67,517.89
2016,2,14,13,15,886.5,86.5,2.5,18.0,629.5,672.58,530.09
2016,2,14,13,30,883.0,86.0,2.5,18.0,617.0,684.43,539.94
2016,2,14,13,45,870.5,87.0,2.5,18.0,595.5,688.74,544.1
2016,2,14,14,0,858.0,88.0,2.5,18.0,574.0,693.52,548.49
2016,2,14,14,15,846.5,86.0,2.5,18.0,546.5,689.3,546.34
2016,2,14,14,30,835.0,84.0,2.5,18.0,519.0,681.99,541.96
2016,2,14,14,45,737.5,98.0,2.5,18.0,464.0,632.86,505.53
2016,2,14,15,0,640.0,112.0,2.5,18.0,409.0,580.3,466.02
2016,2,14,15,15,449.5,135.5,2.45,17.5,335.0,470.05,380.86
2016,2,14,15,30,259.0,159.0,2.4,17.0,261.0,358.38,291.93
2016,2,14,15,45,243.0,143.0,2.35,17.0,230.5,328.67,268.88
2016,2,14,16,0,227.0,127.0,2.3,17.0,200.0,298.53,244.62
2016,2,14,16,15,210.0,108.5,2.25,16.5,167.5,264.31,216.89
2016,2,14,16,30,193.0,90.0,2.2,16.0,135.0,229.92,188.17
2016,2,14,16,45,167.0,71.0,2.2,15.5,103.5,189.89,153.81
2016,2,14,17,0,141.0,52.0,2.2,15.0,72.0,150.37,118.88
2016,2,14,17,15,70.5,35.0,2.25,15.0,45.0,84.67,59.73
2016,2,14,17,30,0.0,18.0,2.3,15.0,18.0,18.12,0.0
2016,2,14,17,45,0.0,9.0,2.35,15.0,9.0,8.58,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,196.0,12.0,1.7,14.5,27.5,11.44,0.0
2016,2,15,7,30,392.0,24.0,1.7,15.0,55.0,20.77,9.62
2016,2,15,7,45,497.0,31.5,1.75,15.5,99.5,26.2,16.88
2016,2,15,8,0,602.0,39.0,1.8,16.0,144.0,31.5,22.02
2016,2,15,8,15,661.5,44.0,1.85,16.0,192.0,34.31,24.8
2016,2,15,8,30,721.0,49.0,1.9,16.0,240.0,37.13,27.44
2016,2,15,8,45,760.5,52.0,2.0,16.0,286.5,38.19,28.42
2016,2,15,9,0,800.0,55.0,2.1,16.0,333.0,39.31,29.4
2016,2,15,9,15,826.0,58.0,2.15,16.0,376.5,87.13,44.25
2016,2,15,9,30,852.0,61.0,2.2,16.0,420.0,136.74,73.38
2016,2,15,9,45,821.0,71.0,2.25,16.5,442.5,179.98,108.13
2016,2,15,10,0,790.0,81.0,2.3,17.0,465.0,225.0,148.35
2016,2,15,10,15,852.5,74.0,2.3,17.0,513.5,279.3,194.25
2016,2,15,10,30,915.0,67.0,2.3,17.0,562.0,333.09,240.62
2016,2,15,10,45,923.0,68.0,2.3,17.5,587.5,379.14,281.65
2016,2,15,11,0,931.0,69.0,2.3,18.0,613.0,424.05,320.86
2016,2,15,11,15,937.0,70.0,2.3,18.0,631.0,466.77,357.99
2016,2,15,11,30,943.0,71.0,2.3,18.0,649.0,507.78,392.9
2016,2,15,11,45,945.0,71.5,2.3,18.0,659.5,544.41,423.68
2016,2,15,12,0,947.0,72.0,2.3,18.0,670.0,578.69,451.96
2016,2,15,12,15,947.5,72.5,2.3,18.0,673.0,609.62,477.14
2016,2,15,12,30,948.0,73.0,2.3,18.0,676.0,637.84,499.81
2016,2,15,12,45,940.5,75.0,2.3,18.5,669.5,659.83,516.51
2016,2,15,13,0,933.0,77.0,2.3,19.0,663.0,678.59,530.52
2016,2,15,13,15,928.5,76.5,2.25,19.0,649.5,693.44,542.28
2016,2,15,13,30,924.0,76.0,2.2,19.0,636.0,705.06,551.56
2016,2,15,13,45,914.5,76.0,2.2,19.0,614.5,710.58,556.15
2016,2,15,14,0,905.0,76.0,2.2,19.0,593.0,712.82,558.46
2016,2,15,14,15,894.0,74.5,2.1,19.0,565.0,709.1,555.99
2016,2,15,14,30,883.0,73.0,2.0,19.0,537.0,702.2,551.35
2016,2,15,14,45,865.5,72.0,1.95,19.0,502.0,688.32,542.09
2016,2,15,15,0,848.0,71.0,1.9,19.0,467.0,676.23,534.22
2016,2,15,15,15,826.0,68.5,1.75,18.5,427.0,652.2,517.85
2016,2,15,15,30,804.0,66.0,1.6,18.0,387.0,625.75,499.04
2016,2,15,15,45,772.0,63.0,1.45,18.0,342.5,590.08,471.82
2016,2,15,16,0,740.0,60.0,1.3,18.0,298.0,552.9,442.81
2016,2,15,16,15,694.5,55.5,1.3,17.5,251.5,504.58,406.03
2016,2,15,16,30,649.0,51.0,1.3,17.0,205.0,456.09,367.44
2016,2,15,16,45,577.5,44.5,1.3,16.5,158.5,395.67,317.41
2016,2,15,17,0,506.0,38.0,1.3,16.0,112.0,334.3,264.23
2016,2,15,17,15,377.0,28.0,1.3,16.0,71.5,244.47,181.06
2016,2,15,17,30,248.0,18.0,1.3,16.0,31.0,150.42,0.0
2016,2,15,17,45,124.0,9.0,1.35,16.0,15.5,59.91,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,191.5,12.5,1.9,13.0,28.5,11.91,0.0
2016,2,16,7,30,383.0,25.0,1.9,13.0,57.0,19.79,9.56
2016,2,16,7,45,484.0,33.5,1.9,13.5,101.5,27.97,18.65
2016,2,16,8,0,585.0,42.0,1.9,14.0,146.0,34.14,24.58
2016,2,16,8,15,645.0,47.0,1.75,14.0,194.0,36.81,27.27
2016,2,16,8,30,705.0,52.0,1.6,14.0,242.0,39.51,29.83
2016,2,16,8,45,744.0,56.0,1.5,14.5,289.0,41.29,31.39
2016,2,16,9,0,783.0,60.0,1.4,15.0,336.0,43.07,32.88
2016,2,16,9,15,810.0,63.0,1.4,15.5,379.0,87.67,44.01
2016,2,16,9,30,837.0,66.0,1.4,16.0,422.0,136.94,73.66
2016,2,16,9,45,856.5,67.5,1.45,16.5,461.0,191.06,115.45
2016,2,16,10,0,876.0,69.0,1.5,17.0,500.0,240.55,157.27
2016,2,16,10,15,778.0,99.5,1.55,17.0,500.5,281.49,198.02
2016,2,16,10,30,680.0,130.0,1.6,17.0,501.0,313.59,230.7
2016,2,16,10,45,800.5,102.5,1.65,17.5,559.0,367.83,274.47
2016,2,16,11,0,921.0,75.0,1.7,18.0,617.0,429.46,324.14
2016,2,16,11,15,927.0,76.0,1.7,18.0,635.5,471.93,360.5
2016,2,16,11,30,933.0,77.0,1.7,18.0,654.0,512.71,394.75
2016,2,16,11,45,935.5,77.5,1.75,18.5,664.5,549.38,424.53
2016,2,16,12,0,938.0,78.0,1.8,19.0,675.0,583.75,451.82
2016,2,16,12,15,939.0,78.0,1.8,19.0,678.0,614.33,476.31
2016,2,16,12,30,940.0,78.0,1.8,19.0,681.0,642.21,498.36
2016,2,16,12,45,940.0,77.5,1.85,19.0,676.0,666.16,517.53
2016,2,16,13,0,940.0,77.0,1.9,19.0,671.0,687.15,534.34
2016,2,16,13,15,935.5,76.0,1.95,19.0,657.5,701.58,546.29
2016,2,16,13,30,931.0,75.0,2.0,19.0,644.0,712.75,555.62
2016,2,16,13,45,924.5,74.0,2.05,19.0,623.0,719.26,561.16
2016,2,16,14,0,918.0,73.0,2.1,19.0,602.0,722.46,564.5
2016,2,16,14,15,907.5,72.0,2.1,19.0,573.5,719.6,563.3
2016,2,16,14,30,897.0,71.0,2.1,19.0,545.0,713.52,559.94
2016,2,16,14,45,880.5,69.5,2.1,19.0,510.0,699.58,551.0
2016,2,16,15,0,864.0,68.0,2.1,19.0,475.0,682.74,540.0
2016,2,16,15,15,735.0,85.0,1.95,19.0,410.5,612.99,488.16
2016,2,16,15,30,606.0,102.0,1.8,19.0,346.0,541.93,433.71
2016,2,16,15,45,575.0,95.5,1.7,19.0,306.0,506.31,406.94
2016,2,16,16,0,544.0,89.0,1.6,19.0,266.0,469.6,378.4
2016,2,16,16,15,512.0,78.5,1.5,18.5,225.0,427.12,345.28
2016,2,16,16,30,480.0,68.0,1.4,18.0,184.0,384.32,310.65
2016,2,16,16,45,419.5,57.0,1.35,17.5,142.0,325.25,261.67
2016,2,16,17,0,359.0,46.0,1.3,17.0,100.0,268.5,212.7
2016,2,16,17,15,265.5,32.5,1.25,16.5,64.0,196.39,146.78
2016,2,16,17,30,172.0,19.0,1.2,16.0,28.0,119.18,8.21
2016,2,16,17,45,86.0,9.5,1.2,16.0,14.0,44.95,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,13.0,15.0,3.75,15.0,16.5,13.74,0.0
2016,2,17,7,30,26.0,30.0,3.6,15.0,33.0,26.72,15.29
2016,2,17,7,45,52.5,50.0,3.5,15.0,58.5,41.76,30.46
2016,2,17,8,0,79.0,70.0,3.4,15.0,84.0,57.25,44.77
2016,2,17,8,15,95.5,90.0,3.5,15.0,112.5,72.3,58.5
2016,2,17,8,30,112.0,110.0,3.6,15.0,141.0,86.92,71.64
2016,2,17,8,45,124.5,129.0,3.7,15.5,169.0,100.47,83.46
2016,2,17,9,0,137.0,148.0,3.8,16.0,197.0,113.8,94.87
2016,2,17,9,15,234.5,157.5,4.0,16.0,253.5,132.23,98.2
2016,2,17,9,30,332.0,167.0,4.2,16.0,310.0,166.16,119.24
2016,2,17,9,45,371.0,176.0,4.45,16.0,349.5,200.01,144.74
2016,2,17,10,0,410.0,185.0,4.7,16.0,389.0,233.42,171.73
2016,2,17,10,15,284.5,218.5,4.75,16.0,364.5,254.89,195.43
2016,2,17,10,30,159.0,252.0,4.8,16.0,340.0,263.77,207.34
2016,2,17,10,45,96.5,246.0,4.9,16.0,300.5,250.7,198.8
2016,2,17,11,0,34.0,240.0,5.0,16.0,261.0,228.04,181.64
2016,2,17,11,15,17.0,189.0,4.95,16.0,199.5,181.01,143.74
2016,2,17,11,30,0.0,138.0,4.9,16.0,138.0,128.01,100.49
2016,2,17,11,45,7.5,183.5,4.9,16.0,188.5,173.7,137.78
2016,2,17,12,0,15.0,229.0,4.9,16.0,239.0,220.31,175.4
2016,2,17,12,15,14.5,228.0,4.9,15.5,237.5,220.44,175.77
2016,2,17,12,30,14.0,227.0,4.9,15.0,236.0,220.46,176.15
2016,2,17,12,45,13.0,223.5,4.9,15.0,232.0,217.71,173.99
2016,2,17,13,0,12.0,220.0,4.9,15.0,228.0,214.83,171.75
2016,2,17,13,15,6.0,190.5,4.9,15.0,194.5,183.47,146.31
2016,2,17,13,30,0.0,161.0,4.9,15.0,161.0,151.57,120.29
2016,2,17,13,45,0.0,155.5,4.95,15.0,155.5,146.65,116.43
2016,2,17,14,0,0.0,150.0,5.0,15.0,150.0,141.7,112.53
2016,2,17,14,15,0.0,99.5,4.9,15.0,99.5,92.97,72.37
2016,2,17,14,30,0.0,49.0,4.8,15.0,49.0,45.57,32.84
2016,2,17,14,45,0.0,44.5,4.75,15.0,44.5,41.37,29.39
2016,2,17,15,0,0.0,40.0,4.7,15.0,40.0,37.17,25.91
2016,2,17,15,15,0.0,32.0,4.65,15.0,32.0,29.71,19.66
2016,2,17,15,30,0.0,24.0,4.6,15.0,24.0,22.27,13.37
2016,2,17,15,45,0.0,21.5,4.55,15.0,21.5,19.94,11.42
2016,2,17,16,0,0.0,19.0,4.5,15.0,19.0,17.62,9.45
2016,2,17,16,15,0.0,15.5,4.45,14.5,15.5,14.36,6.68
2016,2,17,16,30,0.0,12.0,4.4,14.0,12.0,11.11,3.88
2016,2,17,16,45,0.0,9.5,4.4,14.0,9.5,8.79,1.84
2016,2,17,17,0,0.0,7.0,4.4,14.0,7.0,6.48,0.0
2016,2,17,17,15,0.0,4.5,4.4,14.0,4.5,4.16,0.0
2016,2,17,17,30,0.0,2.0,4.4,14.0,2.0,1.85,0.0
2016,2,17,17,45,0.0,1.0,4.4,14.0,1.0,0.95,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,65.5,20.0,3.95,12.0,26.0,16.61,0.0
2016,2,18,7,30,131.0,40.0,4.0,12.0,52.0,32.32,20.51
2016,2,18,7,45,234.5,55.5,4.1,12.5,93.5,42.89,31.86
2016,2,18,8,0,338.0,71.0,4.2,13.0,135.0,53.85,42.18
2016,2,18,8,15,409.5,81.5,4.25,13.0,180.5,60.47,48.49
2016,2,18,8,30,481.0,92.0,4.3,13.0,226.0,66.87,54.39
2016,2,18,8,45,531.0,100.0,4.35,13.0,271.5,71.16,58.25
2016,2,18,9,0,581.0,108.0,4.4,13.0,317.0,79.14,65.29
2016,2,18,9,15,616.0,113.5,4.4,13.0,359.5,118.68,74.94
2016,2,18,9,30,651.0,119.0,4.4,13.0,402.0,161.73,102.95
2016,2,18,9,45,673.0,124.5,4.45,13.5,440.0,205.85,137.86
2016,2,18,10,0,695.0,130.0,4.5,14.0,478.0,251.6,177.01
2016,2,18,10,15,526.0,178.5,4.45,14.0,452.0,284.11,212.94
2016,2,18,10,30,357.0,227.0,4.4,14.0,426.0,302.89,235.47
2016,2,18,10,45,556.5,184.5,4.4,14.0,509.5,355.89,276.76
2016,2,18,11,0,756.0,142.0,4.4,14.0,593.0,426.3,333.6
2016,2,18,11,15,764.0,143.5,4.35,14.0,611.5,465.44,367.86
2016,2,18,11,30,772.0,145.0,4.3,14.0,630.0,503.49,400.62
2016,2,18,11,45,778.5,145.0,4.3,14.0,641.0,538.1,430.18
2016,2,18,12,0,785.0,145.0,4.3,14.0,652.0,571.1,457.94
2016,2,18,12,15,597.0,206.0,4.25,14.0,592.5,545.88,438.39
2016,2,18,12,30,409.0,267.0,4.2,14.0,533.0,506.78,407.05
2016,2,18,12,45,630.5,190.0,4.2,14.0,596.5,593.19,478.09
2016,2,18,13,0,852.0,113.0,4.2,14.0,660.0,677.19,546.32
2016,2,18,13,15,534.0,201.0,4.1,14.0,541.5,569.4,459.78
2016,2,18,13,30,216.0,289.0,4.0,14.0,423.0,438.99,353.72
2016,2,18,13,45,330.0,255.5,3.95,14.0,452.5,497.42,402.81
2016,2,18,14,0,444.0,222.0,3.9,14.0,482.0,557.21,451.78
2016,2,18,14,15,618.0,164.0,3.8,14.0,507.5,628.84,510.64
2016,2,18,14,30,792.0,106.0,3.7,14.0,533.0,690.64,561.37
2016,2,18,14,45,636.5,133.5,3.6,14.0,462.5,614.29,501.06
2016,2,18,15,0,481.0,161.0,3.5,14.0,392.0,529.98,434.32
2016,2,18,15,15,442.0,153.0,3.35,13.5,351.5,492.48,406.16
2016,2,18,15,30,403.0,145.0,3.2,13.0,311.0,454.16,376.58
2016,2,18,15,45,376.0,134.5,3.05,13.0,276.0,420.51,349.73
2016,2,18,16,0,349.0,124.0,2.9,13.0,241.0,386.4,321.96
2016,2,18,16,15,448.0,96.0,2.7,12.5,223.0,409.06,341.68
2016,2,18,16,30,547.0,68.0,2.5,12.0,205.0,428.14,356.61
2016,2,18,16,45,475.5,59.0,2.3,12.0,159.0,362.61,299.82
2016,2,18,17,0,404.0,50.0,2.1,12.0,113.0,299.67,243.85
2016,2,18,17,15,283.5,37.0,2.05,12.0,73.5,212.0,164.74
2016,2,18,17,30,163.0,24.0,2.0,12.0,34.0,124.19,44.13
2016,2,18,17,45,81.5,12.0,1.95,12.0,17.0,46.01,0.0
2016,2,18,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,14.5,3.7,12.0,14.5,13.46,0.0
2016,2,19,7,30,0.0,29.0,3.9,12.0,29.0,26.53,16.2
2016,2,19,7,45,5.0,48.5,4.1,12.5,49.5,43.34,32.35
2016,2,19,8,0,10.0,68.0,4.3,13.0,70.0,59.93,47.61
2016,2,19,8,15,19.0,87.5,4.45,13.0,92.5,76.34,62.62
2016,2,19,8,30,28.0,107.0,4.6,13.0,115.0,88.88,73.99
2016,2,19,8,45,33.0,125.0,4.75,13.5,136.0,102.7,86.12
2016,2,19,9,0,38.0,143.0,4.9,14.0,157.0,117.0,98.44
2016,2,19,9,15,36.0,158.5,4.9,14.0,173.0,133.58,106.36
2016,2,19,9,30,34.0,174.0,4.9,14.0,189.0,149.96,119.51
2016,2,19,9,45,17.0,150.0,4.9,14.0,157.5,137.5,109.61
2016,2,19,10,0,0.0,126.0,4.9,14.0,126.0,115.31,91.64
2016,2,19,10,15,67.5,191.0,4.75,14.0,229.0,185.57,147.46
2016,2,19,10,30,135.0,256.0,4.6,14.0,332.0,261.18,207.49
2016,2,19,10,45,84.0,249.5,4.5,14.0,298.0,250.27,199.95
2016,2,19,11,0,33.0,243.0,4.4,14.0,264.0,230.74,184.89
2016,2,19,11,15,28.0,242.5,4.25,13.5,260.5,231.82,186.08
2016,2,19,11,30,23.0,242.0,4.1,13.0,257.0,233.04,187.31
2016,2,19,11,45,11.5,203.5,4.0,13.0,211.0,194.12,155.61
2016,2,19,12,0,0.0,165.0,3.9,13.0,165.0,153.37,122.19
2016,2,19,12,15,28.5,226.5,3.8,13.0,245.5,229.1,184.33
2016,2,19,12,30,57.0,288.0,3.7,13.0,326.0,307.13,247.15
2016,2,19,12,45,28.5,224.0,3.65,13.0,243.0,231.43,186.02
2016,2,19,13,0,0.0,160.0,3.6,13.0,160.0,149.92,119.31
2016,2,19,13,15,43.0,222.5,3.45,13.0,249.5,244.11,197.26
2016,2,19,13,30,86.0,285.0,3.3,13.0,339.0,339.53,274.31
2016,2,19,13,45,74.0,271.5,3.2,13.0,317.0,321.14,259.44
2016,2,19,14,0,62.0,258.0,3.1,13.0,295.0,302.01,244.32
2016,2,19,14,15,84.0,251.0,2.95,13.0,298.5,313.52,254.52
2016,2,19,14,30,106.0,244.0,2.8,13.0,302.0,324.98,264.61
2016,2,19,14,45,238.0,215.5,2.65,13.0,334.0,409.47,335.25
2016,2,19,15,0,370.0,187.0,2.5,13.0,366.0,472.37,387.56
2016,2,19,15,15,270.0,182.0,2.4,12.5,307.0,397.4,327.47
2016,2,19,15,30,170.0,177.0,2.3,12.0,248.0,313.71,259.7
2016,2,19,15,45,155.0,160.5,2.2,12.0,220.0,285.57,237.21
2016,2,19,16,0,140.0,144.0,2.1,12.0,192.0,257.39,214.08
2016,2,19,16,15,127.0,123.5,2.0,11.5,162.0,225.31,187.69
2016,2,19,16,30,114.0,103.0,1.9,11.0,132.0,193.1,160.52
2016,2,19,16,45,92.0,82.0,1.8,11.0,102.5,154.99,127.3
2016,2,19,17,0,70.0,61.0,1.7,11.0,73.0,117.2,93.84
2016,2,19,17,15,35.0,41.5,1.65,10.5,47.5,67.62,50.02
2016,2,19,17,30,0.0,22.0,1.6,10.0,22.0,22.16,5.45
2016,2,19,17,45,0.0,11.0,1.6,10.0,11.0,10.48,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,20,7,15,56.5,18.0,2.15,8.0,24.0,15.11,0.0
2016,2,20,7,30,113.0,36.0,2.1,8.0,48.0,29.41,19.28
2016,2,20,7,45,149.5,55.5,2.1,8.5,80.0,44.34,33.9
2016,2,20,8,0,186.0,75.0,2.1,9.0,112.0,58.77,47.41
2016,2,20,8,15,209.0,94.0,2.05,9.5,146.0,72.32,59.9
2016,2,20,8,30,232.0,113.0,2.0,10.0,180.0,85.4,71.69
2016,2,20,8,45,253.5,128.5,2.0,10.5,212.5,95.66,80.71
2016,2,20,9,0,275.0,144.0,2.0,11.0,245.0,110.24,86.25
2016,2,20,9,15,485.5,117.5,1.9,11.0,323.0,117.88,77.77
2016,2,20,9,30,696.0,91.0,1.8,11.0,401.0,149.52,90.72
2016,2,20,9,45,752.5,94.5,1.75,11.5,456.0,200.29,130.43
2016,2,20,10,0,809.0,98.0,1.7,12.0,511.0,259.97,180.14
2016,2,20,10,15,670.0,141.0,1.6,12.0,497.5,296.78,218.83
2016,2,20,10,30,531.0,184.0,1.5,12.0,484.0,323.34,247.24
2016,2,20,10,45,538.0,191.0,1.4,12.0,506.5,359.6,278.62
2016,2,20,11,0,545.0,198.0,1.3,12.0,529.0,395.59,309.05
2016,2,20,11,15,533.5,209.0,1.15,12.0,541.0,426.42,334.62
2016,2,20,11,30,522.0,220.0,1.0,12.0,553.0,455.37,357.84
2016,2,20,11,45,453.5,247.5,0.9,12.5,540.5,467.54,366.91
2016,2,20,12,0,385.0,275.0,0.8,13.0,528.0,472.5,369.87
2016,2,20,12,15,412.0,269.5,0.75,13.0,541.0,499.23,390.61
2016,2,20,12,30,439.0,264.0,0.7,13.0,554.0,529.77,413.65
2016,2,20,12,45,673.0,179.5,0.7,13.0,619.5,615.99,480.54
2016,2,20,13,0,907.0,95.0,0.7,13.0,685.0,700.59,544.73
2016,2,20,13,15,903.0,94.0,0.7,13.0,671.5,715.02,555.09
2016,2,20,13,30,899.0,93.0,0.7,13.0,658.0,726.28,563.73
2016,2,20,13,45,892.5,91.5,0.75,13.5,637.0,732.07,567.95
2016,2,20,14,0,886.0,90.0,0.8,14.0,616.0,734.63,570.1
2016,2,20,14,15,875.5,88.5,0.85,14.0,588.0,735.36,572.17
2016,2,20,14,30,865.0,87.0,0.9,14.0,560.0,729.01,569.37
2016,2,20,14,45,810.5,88.0,0.95,14.0,509.5,690.99,544.06
2016,2,20,15,0,756.0,89.0,1.0,14.0,459.0,650.53,516.9
2016,2,20,15,15,778.5,81.5,1.0,13.5,435.0,652.25,520.77
2016,2,20,15,30,801.0,74.0,1.0,13.0,411.0,650.52,521.63
2016,2,20,15,45,775.0,69.5,1.05,13.0,366.5,616.32,497.29
2016,2,20,16,0,749.0,65.0,1.1,13.0,322.0,580.35,470.96
2016,2,20,16,15,705.0,60.5,1.15,12.5,274.0,531.64,434.45
2016,2,20,16,30,661.0,56.0,1.2,12.0,226.0,482.61,395.98
2016,2,20,16,45,594.5,49.0,1.3,12.0,177.5,422.6,346.16
2016,2,20,17,0,528.0,42.0,1.4,12.0,129.0,361.01,292.71
2016,2,20,17,15,411.0,32.5,1.45,11.5,86.0,274.04,215.53
2016,2,20,17,30,294.0,23.0,1.5,11.0,43.0,188.55,100.31
2016,2,20,17,45,147.0,11.5,1.6,11.0,21.5,74.34,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,21,7,15,208.0,15.5,1.85,9.5,37.5,11.95,0.0
2016,2,21,7,30,416.0,31.0,1.9,10.0,75.0,24.46,15.17
2016,2,21,7,45,511.5,39.0,1.95,10.5,122.5,29.6,20.67
2016,2,21,8,0,607.0,47.0,2.0,11.0,170.0,37.87,28.43
2016,2,21,8,15,664.0,52.5,2.0,11.0,219.0,40.84,31.34
2016,2,21,8,30,721.0,58.0,2.0,11.0,268.0,43.79,34.1
2016,2,21,8,45,760.5,61.5,2.0,11.5,316.5,44.97,35.09
2016,2,21,9,0,800.0,65.0,2.0,12.0,365.0,60.43,35.89
2016,2,21,9,15,826.0,68.0,1.95,12.0,409.5,109.06,56.91
2016,2,21,9,30,852.0,71.0,1.9,12.0,454.0,159.84,91.96
2016,2,21,9,45,871.5,73.0,1.9,12.5,493.5,215.83,137.86
2016,2,21,10,0,891.0,75.0,1.9,13.0,533.0,267.16,182.77
2016,2,21,10,15,903.5,76.5,1.85,13.0,566.5,316.76,227.8
2016,2,21,10,30,916.0,78.0,1.8,13.0,600.0,366.07,272.4
2016,2,21,10,45,925.0,79.5,1.75,13.5,626.0,413.58,314.28
2016,2,21,11,0,934.0,81.0,1.7,14.0,652.0,460.02,354.14
2016,2,21,11,15,939.5,81.5,1.65,14.0,671.0,502.71,390.63
2016,2,21,11,30,945.0,82.0,1.6,14.0,690.0,543.61,424.73
2016,2,21,11,45,947.5,83.0,1.6,14.5,700.5,581.44,455.0
2016,2,21,12,0,950.0,84.0,1.6,15.0,711.0,616.94,482.69
2016,2,21,12,15,950.0,84.0,1.65,15.0,713.0,647.49,507.36
2016,2,21,12,30,950.0,84.0,1.7,15.0,715.0,675.26,529.59
2016,2,21,12,45,946.0,84.5,1.8,15.0,709.0,698.05,548.25
2016,2,21,13,0,942.0,85.0,1.9,15.0,703.0,717.68,564.44
2016,2,21,13,15,937.0,84.5,1.95,15.0,689.0,732.39,576.33
2016,2,21,13,30,932.0,84.0,2.0,15.0,675.0,743.79,585.31
2016,2,21,13,45,920.5,84.5,2.15,15.0,652.0,748.37,590.27
2016,2,21,14,0,909.0,85.0,2.3,15.0,629.0,749.59,592.95
2016,2,21,14,15,897.5,83.5,2.4,15.0,600.0,745.31,591.42
2016,2,21,14,30,886.0,82.0,2.5,15.0,571.0,737.81,587.65
2016,2,21,14,45,817.5,87.0,2.6,15.0,516.0,698.47,560.38
2016,2,21,15,0,749.0,92.0,2.7,15.0,461.0,652.26,527.73
2016,2,21,15,15,672.0,101.0,2.7,14.5,412.0,606.25,494.16
2016,2,21,15,30,595.0,110.0,2.7,14.0,363.0,556.71,456.86
2016,2,21,15,45,561.5,105.0,2.7,14.0,323.0,520.48,429.15
2016,2,21,16,0,528.0,100.0,2.7,14.0,283.0,483.21,399.85
2016,2,21,16,15,497.0,88.5,2.7,13.5,241.0,439.85,365.7
2016,2,21,16,30,466.0,77.0,2.7,13.0,199.0,396.13,329.96
2016,2,21,16,45,415.5,65.0,2.7,12.5,157.0,338.01,280.87
2016,2,21,17,0,365.0,53.0,2.7,12.0,115.0,285.26,234.31
2016,2,21,17,15,280.5,39.0,2.65,12.0,77.0,215.09,170.59
2016,2,21,17,30,196.0,25.0,2.6,12.0,39.0,145.67,84.62
2016,2,21,17,45,98.0,12.5,2.6,12.0,19.5,54.5,0.0
2016,2,21,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
