Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,22,7,15,223.5,15.5,1.85,10.5,40.0,11.84,0.0
2016,2,22,7,30,447.0,31.0,1.9,11.0,80.0,24.28,15.12
2016,2,22,7,45,536.0,39.0,1.95,11.5,127.5,32.18,22.9
2016,2,22,8,0,625.0,47.0,2.0,12.0,175.0,37.67,28.16
2016,2,22,8,15,496.0,74.0,2.0,12.0,192.5,55.02,43.94
2016,2,22,8,30,367.0,101.0,2.0,12.0,210.0,72.53,59.7
2016,2,22,8,45,386.5,115.0,2.05,12.5,246.5,80.87,66.97
2016,2,22,9,0,406.0,129.0,2.1,13.0,283.0,99.5,72.88
2016,2,22,9,15,444.5,138.5,2.1,13.0,325.0,134.71,91.76
2016,2,22,9,30,483.0,148.0,2.1,13.0,367.0,173.75,119.25
2016,2,22,9,45,687.0,111.5,2.15,13.5,452.5,208.77,139.62
2016,2,22,10,0,891.0,75.0,2.2,14.0,538.0,271.02,185.89
2016,2,22,10,15,904.5,77.0,2.2,14.0,571.5,321.41,231.52
2016,2,22,10,30,918.0,79.0,2.2,14.0,605.0,371.62,276.87
2016,2,22,10,45,926.0,80.5,2.2,14.5,631.5,418.92,318.71
2016,2,22,11,0,934.0,82.0,2.2,15.0,658.0,465.08,358.53
2016,2,22,11,15,940.5,83.0,2.15,15.0,677.0,508.74,395.87
2016,2,22,11,30,947.0,84.0,2.1,15.0,696.0,550.71,430.89
2016,2,22,11,45,949.5,85.0,2.1,15.5,707.0,588.67,461.34
2016,2,22,12,0,952.0,86.0,2.1,16.0,718.0,624.28,489.22
2016,2,22,12,15,953.0,86.0,2.1,16.0,721.0,655.54,514.16
2016,2,22,12,30,954.0,86.0,2.1,16.0,724.0,684.04,536.64
2016,2,22,12,45,949.0,87.0,2.15,16.0,718.0,706.8,554.87
2016,2,22,13,0,944.0,88.0,2.2,16.0,712.0,726.36,570.59
2016,2,22,13,15,781.5,136.5,2.2,16.0,646.0,687.47,540.98
2016,2,22,13,30,619.0,185.0,2.2,16.0,580.0,637.76,503.22
2016,2,22,13,45,770.5,135.5,2.2,16.5,611.0,705.36,555.79
2016,2,22,14,0,922.0,86.0,2.2,17.0,642.0,764.1,598.48
2016,2,22,14,15,912.0,84.5,2.1,16.5,613.0,760.91,596.97
2016,2,22,14,30,902.0,83.0,2.0,16.0,584.0,754.45,593.76
2016,2,22,14,45,792.0,97.0,1.95,16.0,517.0,694.93,551.4
2016,2,22,15,0,682.0,111.0,1.9,16.0,450.0,632.01,505.5
2016,2,22,15,15,705.0,95.0,1.75,16.0,420.5,625.48,501.81
2016,2,22,15,30,728.0,79.0,1.6,16.0,391.0,612.62,492.81
2016,2,22,15,45,683.5,81.0,1.45,16.0,349.0,577.67,465.66
2016,2,22,16,0,639.0,83.0,1.3,16.0,307.0,539.29,435.63
2016,2,22,16,15,601.5,75.5,1.3,15.5,262.0,493.61,401.19
2016,2,22,16,30,564.0,68.0,1.3,15.0,217.0,447.69,365.13
2016,2,22,16,45,497.0,60.0,1.3,14.5,172.0,384.24,313.37
2016,2,22,17,0,430.0,52.0,1.3,14.0,127.0,323.1,261.35
2016,2,22,17,15,337.0,39.0,1.35,13.5,86.0,246.55,194.33
2016,2,22,17,30,244.0,26.0,1.4,13.0,45.0,172.93,107.79
2016,2,22,17,45,122.0,13.0,1.45,13.0,22.5,65.83,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,7,15,215.5,17.0,1.55,12.0,42.0,13.04,1.39
2016,2,23,7,30,431.0,34.0,1.6,12.0,84.0,26.84,17.39
2016,2,23,7,45,525.0,42.5,1.65,12.5,132.5,32.31,22.98
2016,2,23,8,0,619.0,51.0,1.7,13.0,181.0,37.6,28.01
2016,2,23,8,15,675.0,56.5,1.8,13.0,231.5,44.05,33.98
2016,2,23,8,30,731.0,62.0,1.9,13.0,282.0,46.87,36.58
2016,2,23,8,45,771.0,65.5,2.0,13.0,331.0,47.92,37.5
2016,2,23,9,0,811.0,69.0,2.1,13.0,380.0,70.67,40.01
2016,2,23,9,15,642.0,111.0,2.1,13.0,375.0,131.24,80.76
2016,2,23,9,30,473.0,153.0,2.1,13.0,370.0,178.45,123.49
2016,2,23,9,45,687.0,116.0,2.1,13.5,460.5,215.48,145.26
2016,2,23,10,0,901.0,79.0,2.1,14.0,551.0,280.61,193.57
2016,2,23,10,15,914.0,81.0,1.95,14.0,585.0,331.5,239.4
2016,2,23,10,30,927.0,83.0,1.8,14.0,619.0,382.14,284.62
2016,2,23,10,45,934.5,84.5,1.7,14.5,645.5,429.78,326.13
2016,2,23,11,0,942.0,86.0,1.6,15.0,672.0,476.22,365.36
2016,2,23,11,15,948.0,87.0,1.55,15.0,691.0,520.09,402.26
2016,2,23,11,30,954.0,88.0,1.5,15.0,710.0,562.2,436.77
2016,2,23,11,45,954.5,89.5,1.45,15.5,720.0,599.9,466.16
2016,2,23,12,0,955.0,91.0,1.4,16.0,730.0,635.11,492.8
2016,2,23,12,15,955.0,91.0,1.3,16.0,732.5,665.95,516.07
2016,2,23,12,30,955.0,91.0,1.2,16.0,735.0,693.97,536.67
2016,2,23,12,45,946.5,93.5,1.2,16.5,727.5,716.03,552.47
2016,2,23,13,0,938.0,96.0,1.2,17.0,720.0,734.78,565.66
2016,2,23,13,15,933.5,95.5,1.1,17.0,705.5,749.88,575.81
2016,2,23,13,30,929.0,95.0,1.0,17.0,691.0,761.7,583.08
2016,2,23,13,45,919.5,94.5,0.95,17.0,668.5,766.65,586.32
2016,2,23,14,0,910.0,94.0,0.9,17.0,646.0,768.23,587.45
2016,2,23,14,15,899.0,92.0,0.85,17.0,616.5,768.19,587.61
2016,2,23,14,30,888.0,90.0,0.8,17.0,587.0,760.76,582.81
2016,2,23,14,45,777.0,103.5,0.75,17.5,519.0,694.72,536.29
2016,2,23,15,0,666.0,117.0,0.7,18.0,451.0,630.29,489.99
2016,2,23,15,15,678.0,103.0,0.65,17.5,419.5,618.72,484.18
2016,2,23,15,30,690.0,89.0,0.6,17.0,388.0,603.91,475.19
2016,2,23,15,45,633.0,93.5,0.55,17.0,345.5,561.08,443.44
2016,2,23,16,0,576.0,98.0,0.5,17.0,303.0,517.47,410.73
2016,2,23,16,15,539.5,88.5,0.55,16.5,258.5,471.36,377.38
2016,2,23,16,30,503.0,79.0,0.6,16.0,214.0,425.02,342.27
2016,2,23,16,45,434.5,69.0,0.7,16.0,168.5,357.37,288.32
2016,2,23,17,0,366.0,59.0,0.8,16.0,123.0,296.45,237.42
2016,2,23,17,15,277.0,44.0,0.9,15.5,83.5,222.11,173.8
2016,2,23,17,30,188.0,29.0,1.0,15.0,44.0,151.76,98.27
2016,2,23,17,45,94.0,14.5,1.1,14.5,22.0,55.32,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,32.0,4.5,1.1,11.0,5.0,0.0,0.0
2016,2,24,7,0,64.0,9.0,1.1,11.0,10.0,8.58,0.0
2016,2,24,7,15,203.5,23.0,1.2,11.0,44.0,18.41,5.91
2016,2,24,7,30,343.0,37.0,1.3,11.0,78.0,29.34,19.78
2016,2,24,7,45,437.5,46.5,1.4,11.5,124.0,35.54,26.0
2016,2,24,8,0,532.0,56.0,1.5,12.0,170.0,41.51,31.66
2016,2,24,8,15,589.0,62.5,1.45,12.0,218.0,44.65,34.68
2016,2,24,8,30,646.0,69.0,1.4,12.0,266.0,47.71,37.5
2016,2,24,8,45,689.0,73.0,1.4,12.5,313.5,48.72,38.3
2016,2,24,9,0,732.0,77.0,1.4,13.0,361.0,78.22,46.1
2016,2,24,9,15,758.5,80.5,1.3,13.0,404.5,124.17,69.52
2016,2,24,9,30,785.0,84.0,1.2,13.0,448.0,172.43,104.41
2016,2,24,9,45,806.0,86.0,1.2,13.5,487.0,220.43,144.12
2016,2,24,10,0,827.0,88.0,1.2,14.0,526.0,269.66,186.95
2016,2,24,10,15,840.5,90.0,1.15,14.5,558.5,317.69,229.42
2016,2,24,10,30,854.0,92.0,1.1,15.0,591.0,365.72,271.31
2016,2,24,10,45,863.5,93.5,1.1,15.5,616.5,411.52,310.7
2016,2,24,11,0,873.0,95.0,1.1,16.0,642.0,459.25,350.36
2016,2,24,11,15,879.0,96.0,1.05,16.0,660.5,500.47,384.45
2016,2,24,11,30,885.0,97.0,1.0,16.0,679.0,540.09,416.37
2016,2,24,11,45,888.0,98.0,1.0,16.0,689.0,576.32,445.29
2016,2,24,12,0,891.0,99.0,1.0,16.0,699.0,610.4,471.97
2016,2,24,12,15,891.5,99.0,0.95,16.0,701.5,639.72,494.19
2016,2,24,12,30,892.0,99.0,0.9,16.0,704.0,666.42,514.06
2016,2,24,12,45,889.0,99.0,0.85,16.5,698.0,688.12,528.99
2016,2,24,13,0,886.0,99.0,0.8,17.0,692.0,706.86,541.52
2016,2,24,13,15,881.0,98.5,0.75,17.0,678.5,720.69,551.22
2016,2,24,13,30,876.0,98.0,0.7,17.0,665.0,731.4,558.23
2016,2,24,13,45,868.5,96.5,0.7,17.0,643.5,736.11,561.95
2016,2,24,14,0,861.0,95.0,0.7,17.0,622.0,741.78,566.55
2016,2,24,14,15,849.5,93.5,0.7,17.0,593.5,737.58,564.47
2016,2,24,14,30,838.0,92.0,0.7,17.0,565.0,730.25,560.46
2016,2,24,14,45,822.0,89.5,0.7,17.0,530.0,715.47,551.39
2016,2,24,15,0,806.0,87.0,0.7,17.0,495.0,697.82,540.41
2016,2,24,15,15,784.0,84.0,0.7,17.0,454.5,672.63,524.07
2016,2,24,15,30,762.0,81.0,0.7,17.0,414.0,645.09,505.93
2016,2,24,15,45,731.5,77.0,0.7,17.0,369.5,608.47,480.58
2016,2,24,16,0,701.0,73.0,0.7,17.0,325.0,573.73,455.5
2016,2,24,16,15,657.5,68.0,0.8,16.5,277.5,525.4,421.05
2016,2,24,16,30,614.0,63.0,0.9,16.0,230.0,477.07,384.86
2016,2,24,16,45,548.5,55.5,1.0,15.5,182.5,413.16,334.43
2016,2,24,17,0,483.0,48.0,1.1,15.0,135.0,351.59,283.27
2016,2,24,17,15,377.0,37.5,1.2,14.5,92.0,268.49,212.13
2016,2,24,17,30,271.0,27.0,1.3,14.0,49.0,192.01,130.88
2016,2,24,17,45,135.5,13.5,1.4,14.0,24.5,73.16,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,45,26.5,5.0,0.8,12.0,6.0,0.0,0.0
2016,2,25,7,0,53.0,10.0,0.8,12.0,12.0,9.53,0.0
2016,2,25,7,15,177.5,26.0,0.85,12.0,46.0,20.4,8.41
2016,2,25,7,30,302.0,42.0,0.9,12.0,80.0,32.51,22.57
2016,2,25,7,45,385.5,53.5,0.95,12.5,124.0,41.66,31.37
2016,2,25,8,0,469.0,65.0,1.0,13.0,168.0,49.15,38.37
2016,2,25,8,15,526.5,73.0,0.95,13.0,215.5,53.17,42.17
2016,2,25,8,30,584.0,81.0,0.9,13.0,263.0,57.08,45.73
2016,2,25,8,45,634.5,80.0,0.9,13.5,306.0,53.68,42.56
2016,2,25,9,0,685.0,79.0,0.9,14.0,349.0,76.31,43.67
2016,2,25,9,15,700.5,86.0,0.9,14.5,388.5,122.05,68.98
2016,2,25,9,30,716.0,93.0,0.9,15.0,428.0,169.04,103.69
2016,2,25,9,45,670.5,117.0,0.9,15.5,451.0,219.21,147.53
2016,2,25,10,0,625.0,141.0,0.9,16.0,474.0,264.84,188.5
2016,2,25,10,15,479.0,195.5,0.9,16.0,460.0,300.84,224.29
2016,2,25,10,30,333.0,250.0,0.9,16.0,446.0,325.33,248.68
2016,2,25,10,45,420.5,236.0,0.95,16.5,494.5,364.75,279.18
2016,2,25,11,0,508.0,222.0,1.0,17.0,543.0,413.01,316.6
2016,2,25,11,15,679.5,166.0,0.95,17.0,608.0,470.1,360.82
2016,2,25,11,30,851.0,110.0,0.9,17.0,673.0,537.52,412.69
2016,2,25,11,45,855.0,110.5,0.85,17.5,683.5,573.45,439.52
2016,2,25,12,0,859.0,111.0,0.8,18.0,694.0,607.39,464.35
2016,2,25,12,15,860.0,111.0,0.75,18.0,697.0,636.86,486.19
2016,2,25,12,30,861.0,111.0,0.7,18.0,700.0,663.84,505.79
2016,2,25,12,45,864.5,109.0,0.65,18.5,695.5,687.84,522.0
2016,2,25,13,0,868.0,107.0,0.6,19.0,691.0,709.16,536.02
2016,2,25,13,15,863.5,106.0,0.55,19.0,678.0,723.13,545.71
2016,2,25,13,30,859.0,105.0,0.5,19.0,665.0,734.0,552.64
2016,2,25,13,45,847.5,105.5,0.45,19.0,643.0,738.27,555.21
2016,2,25,14,0,836.0,106.0,0.4,19.0,621.0,739.33,555.82
2016,2,25,14,15,825.0,104.0,0.4,18.5,593.0,734.91,554.72
2016,2,25,14,30,814.0,102.0,0.4,18.0,565.0,727.41,551.7
2016,2,25,14,45,794.5,100.5,0.4,18.0,530.0,711.22,541.8
2016,2,25,15,0,775.0,99.0,0.4,18.0,495.0,692.27,530.11
2016,2,25,15,15,753.0,95.5,0.5,17.5,455.0,669.8,518.31
2016,2,25,15,30,731.0,92.0,0.6,17.0,415.0,642.38,502.46
2016,2,25,15,45,705.5,82.0,0.75,17.0,366.5,602.71,476.58
2016,2,25,16,0,680.0,72.0,0.9,17.0,318.0,561.29,448.28
2016,2,25,16,15,615.0,73.0,0.95,16.5,272.0,506.8,408.06
2016,2,25,16,30,550.0,74.0,1.0,16.0,226.0,452.96,366.73
2016,2,25,16,45,513.0,62.5,1.1,15.5,182.5,402.7,326.92
2016,2,25,17,0,476.0,51.0,1.2,15.0,139.0,353.09,285.22
2016,2,25,17,15,372.5,40.0,1.2,14.5,95.5,270.42,214.3
2016,2,25,17,30,269.0,29.0,1.2,14.0,52.0,194.86,136.84
2016,2,25,17,45,134.5,14.5,1.25,14.0,26.0,74.13,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,0.85,13.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,0.9,13.0,9.0,8.58,0.0
2016,2,26,7,15,36.0,28.0,1.0,13.0,32.5,24.1,12.0
2016,2,26,7,30,72.0,47.0,1.1,13.0,56.0,39.41,28.53
2016,2,26,7,45,97.0,67.5,1.2,13.0,86.0,55.36,43.4
2016,2,26,8,0,122.0,88.0,1.3,13.0,116.0,70.87,57.65
2016,2,26,8,15,138.0,109.0,1.35,13.0,147.5,86.25,71.54
2016,2,26,8,30,154.0,130.0,1.4,13.0,179.0,101.17,84.77
2016,2,26,8,45,169.0,148.5,1.5,13.5,209.5,114.08,95.83
2016,2,26,9,0,184.0,167.0,1.6,14.0,240.0,136.83,105.36
2016,2,26,9,15,239.0,180.5,1.6,14.0,286.5,160.07,119.0
2016,2,26,9,30,294.0,194.0,1.6,14.0,333.0,194.93,143.96
2016,2,26,9,45,336.0,203.5,1.65,14.5,374.5,229.77,170.69
2016,2,26,10,0,378.0,213.0,1.7,15.0,416.0,268.49,201.53
2016,2,26,10,15,421.0,216.0,1.7,15.0,455.5,302.63,229.63
2016,2,26,10,30,464.0,219.0,1.7,15.0,495.0,344.05,263.76
2016,2,26,10,45,415.5,243.5,1.7,15.0,498.5,371.14,287.77
2016,2,26,11,0,367.0,268.0,1.7,15.0,502.0,394.89,308.18
2016,2,26,11,15,381.5,273.0,1.7,15.0,522.0,425.51,332.97
2016,2,26,11,30,396.0,278.0,1.7,15.0,542.0,456.46,357.67
2016,2,26,11,45,415.5,277.5,1.75,15.5,558.5,485.41,380.12
2016,2,26,12,0,435.0,277.0,1.8,16.0,575.0,516.48,403.86
2016,2,26,12,15,344.5,300.0,1.85,16.0,536.5,498.06,389.94
2016,2,26,12,30,254.0,323.0,1.9,16.0,498.0,476.01,372.96
2016,2,26,12,45,257.0,320.0,2.0,16.0,495.5,486.37,381.83
2016,2,26,13,0,260.0,317.0,2.1,16.0,493.0,495.92,389.89
2016,2,26,13,15,306.5,300.0,2.15,15.5,504.0,521.27,411.4
2016,2,26,13,30,353.0,283.0,2.2,15.0,515.0,546.5,432.84
2016,2,26,13,45,363.5,270.5,2.3,15.0,502.5,549.5,436.41
2016,2,26,14,0,374.0,258.0,2.4,15.0,490.0,551.04,439.07
2016,2,26,14,15,316.5,256.0,2.45,15.0,446.5,511.83,409.3
2016,2,26,14,30,259.0,254.0,2.5,15.0,403.0,471.3,378.29
2016,2,26,14,45,182.5,241.0,2.6,15.0,343.0,393.46,317.71
2016,2,26,15,0,106.0,228.0,2.7,15.0,283.0,315.24,255.37
2016,2,26,15,15,68.0,200.5,2.7,14.5,235.0,258.82,210.51
2016,2,26,15,30,30.0,173.0,2.7,14.0,187.0,202.51,164.65
2016,2,26,15,45,15.0,138.5,2.7,14.0,145.5,146.55,118.53
2016,2,26,16,0,0.0,104.0,2.7,14.0,104.0,100.49,79.87
2016,2,26,16,15,0.0,89.5,2.55,13.5,89.5,86.4,68.27
2016,2,26,16,30,0.0,75.0,2.4,13.0,75.0,72.24,56.34
2016,2,26,16,45,0.0,59.5,2.3,13.0,59.5,56.83,43.05
2016,2,26,17,0,0.0,44.0,2.2,13.0,44.0,41.22,29.43
2016,2,26,17,15,0.0,30.5,2.05,12.5,30.5,28.32,18.07
2016,2,26,17,30,0.0,17.0,1.9,12.0,17.0,15.76,6.41
2016,2,26,17,45,0.0,8.5,1.8,12.0,8.5,7.87,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,1.55,11.5,9.5,0.0,0.0
2016,2,27,7,0,0.0,19.0,1.5,12.0,19.0,18.11,0.0
2016,2,27,7,15,217.0,28.5,1.5,12.0,57.0,22.31,11.5
2016,2,27,7,30,434.0,38.0,1.5,12.0,95.0,29.6,20.23
2016,2,27,7,45,517.0,45.5,1.55,12.5,143.0,34.03,24.68
2016,2,27,8,0,600.0,53.0,1.6,13.0,191.0,38.34,28.78
2016,2,27,8,15,651.5,58.5,1.55,13.0,240.0,40.83,31.15
2016,2,27,8,30,703.0,64.0,1.5,13.0,289.0,47.57,37.22
2016,2,27,8,45,737.5,68.0,1.5,13.5,336.0,48.96,38.33
2016,2,27,9,0,772.0,72.0,1.5,14.0,383.0,85.47,46.17
2016,2,27,9,15,643.0,111.5,1.4,14.0,390.0,143.01,87.98
2016,2,27,9,30,514.0,151.0,1.3,14.0,397.0,191.94,131.78
2016,2,27,9,45,684.5,117.0,1.2,14.5,472.5,228.14,155.42
2016,2,27,10,0,855.0,83.0,1.1,15.0,548.0,283.69,197.63
2016,2,27,10,15,868.0,84.5,1.05,15.0,581.0,337.18,244.67
2016,2,27,10,30,881.0,86.0,1.0,15.0,614.0,385.57,287.07
2016,2,27,10,45,890.0,87.5,0.95,15.5,639.5,431.97,326.4
2016,2,27,11,0,899.0,89.0,0.9,16.0,665.0,477.36,363.67
2016,2,27,11,15,905.0,90.0,0.9,16.0,683.5,519.66,398.45
2016,2,27,11,30,911.0,91.0,0.9,16.0,702.0,560.29,431.06
2016,2,27,11,45,913.5,91.5,0.95,16.0,712.5,596.68,460.21
2016,2,27,12,0,916.0,92.0,1.0,16.0,723.0,630.78,487.12
2016,2,27,12,15,624.5,200.5,1.0,16.0,631.5,584.78,451.84
2016,2,27,12,30,333.0,309.0,1.0,16.0,540.0,515.01,398.06
2016,2,27,12,45,316.5,310.0,1.0,16.0,528.5,517.86,401.19
2016,2,27,13,0,300.0,311.0,1.0,16.0,517.0,518.95,402.29
2016,2,27,13,15,358.0,290.0,1.0,16.0,530.0,549.24,426.25
2016,2,27,13,30,416.0,269.0,1.0,16.0,543.0,579.45,449.83
2016,2,27,13,45,417.0,259.0,1.05,16.0,526.5,586.36,455.72
2016,2,27,14,0,418.0,249.0,1.1,16.0,510.0,584.43,455.64
2016,2,27,14,15,333.5,253.5,1.1,16.0,456.0,523.24,410.32
2016,2,27,14,30,249.0,258.0,1.1,16.0,402.0,469.32,369.82
2016,2,27,14,45,540.0,172.0,1.1,16.0,459.0,605.38,478.26
2016,2,27,15,0,831.0,86.0,1.1,16.0,516.0,725.7,568.04
2016,2,27,15,15,810.0,83.0,1.1,15.5,475.5,700.58,551.02
2016,2,27,15,30,789.0,80.0,1.1,15.0,435.0,673.02,533.73
2016,2,27,15,45,766.0,75.0,1.1,15.0,390.0,639.52,510.78
2016,2,27,16,0,743.0,70.0,1.1,15.0,345.0,604.15,485.69
2016,2,27,16,15,701.5,65.5,1.15,14.5,297.0,555.67,450.44
2016,2,27,16,30,660.0,61.0,1.2,14.0,249.0,510.76,416.27
2016,2,27,16,45,601.5,54.0,1.25,14.0,200.0,449.42,366.79
2016,2,27,17,0,543.0,47.0,1.3,14.0,151.0,389.94,316.52
2016,2,27,17,15,439.0,38.0,1.35,13.5,106.0,306.3,244.99
2016,2,27,17,30,335.0,29.0,1.4,13.0,61.0,229.57,169.25
2016,2,27,17,45,167.5,14.5,1.5,13.0,30.5,109.82,0.0
2016,2,27,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.0,2.0,11.5,6.0,5.72,0.0
2016,2,28,7,0,0.0,12.0,2.0,12.0,12.0,11.44,0.0
2016,2,28,7,15,34.5,31.5,2.0,12.0,36.0,26.95,15.75
2016,2,28,7,30,69.0,51.0,2.0,12.0,60.0,42.54,31.6
2016,2,28,7,45,89.5,72.0,2.05,12.5,89.5,58.75,46.6
2016,2,28,8,0,110.0,93.0,2.1,13.0,119.0,74.49,60.94
2016,2,28,8,15,123.5,114.5,2.1,13.0,149.5,90.08,74.99
2016,2,28,8,30,137.0,136.0,2.1,13.0,180.0,105.19,88.36
2016,2,28,8,45,149.0,154.5,2.1,13.5,209.0,117.99,99.28
2016,2,28,9,0,161.0,173.0,2.1,14.0,238.0,142.09,109.69
2016,2,28,9,15,259.0,180.5,2.05,14.0,299.0,164.86,121.85
2016,2,28,9,30,357.0,188.0,2.0,14.0,360.0,203.49,148.32
2016,2,28,9,45,282.5,217.0,1.95,14.0,360.5,232.36,175.57
2016,2,28,10,0,208.0,246.0,1.9,14.0,361.0,258.4,200.2
2016,2,28,10,15,226.5,259.5,1.85,14.0,391.5,288.97,225.03
2016,2,28,10,30,245.0,273.0,1.8,14.0,422.0,321.1,251.05
2016,2,28,10,45,371.0,252.5,1.8,14.5,487.5,367.0,286.22
2016,2,28,11,0,497.0,232.0,1.8,15.0,553.0,424.07,330.6
2016,2,28,11,15,387.5,271.5,1.8,15.0,526.0,430.91,337.42
2016,2,28,11,30,278.0,311.0,1.8,15.0,499.0,427.75,335.62
2016,2,28,11,45,253.0,320.5,1.85,15.0,494.0,437.28,343.57
2016,2,28,12,0,228.0,330.0,1.9,15.0,489.0,442.79,348.13
2016,2,28,12,15,123.0,292.5,1.95,15.0,378.5,353.86,279.61
2016,2,28,12,30,18.0,255.0,2.0,15.0,268.0,250.15,197.53
2016,2,28,12,45,133.0,289.5,2.05,15.0,381.5,371.06,294.88
2016,2,28,13,0,248.0,324.0,2.1,15.0,495.0,491.26,388.27
2016,2,28,13,15,326.0,299.0,2.1,15.0,519.0,537.12,424.18
2016,2,28,13,30,404.0,274.0,2.1,15.0,543.0,577.76,456.59
2016,2,28,13,45,464.0,244.0,2.1,15.0,543.5,608.04,480.91
2016,2,28,14,0,524.0,214.0,2.1,15.0,544.0,629.62,499.03
2016,2,28,14,15,378.5,238.5,2.05,15.0,471.5,542.38,431.85
2016,2,28,14,30,233.0,263.0,2.0,15.0,399.0,453.82,362.66
2016,2,28,14,45,428.5,199.5,2.0,15.0,430.5,554.23,444.96
2016,2,28,15,0,624.0,136.0,2.0,15.0,462.0,634.97,509.9
2016,2,28,15,15,455.0,160.0,1.95,15.0,388.0,529.24,427.49
2016,2,28,15,30,286.0,184.0,1.9,15.0,314.0,420.93,342.08
2016,2,28,15,45,238.0,169.0,1.9,15.0,269.5,368.6,301.47
2016,2,28,16,0,190.0,154.0,1.9,15.0,225.0,306.32,251.8
2016,2,28,16,15,170.0,136.0,1.85,14.5,193.5,271.13,223.86
2016,2,28,16,30,150.0,118.0,1.8,14.0,162.0,236.33,195.38
2016,2,28,16,45,134.0,97.0,1.75,14.0,130.5,200.29,164.84
2016,2,28,17,0,118.0,76.0,1.7,14.0,99.0,164.35,133.62
2016,2,28,17,15,86.5,55.0,1.8,13.5,69.5,120.07,94.86
2016,2,28,17,30,55.0,34.0,1.9,13.0,40.0,76.19,54.29
2016,2,28,17,45,27.5,17.0,2.0,13.0,20.0,35.44,0.0
2016,2,28,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,29,6,45,86.5,8.0,1.45,10.5,12.0,7.63,0.0
2016,2,29,7,0,173.0,16.0,1.4,11.0,24.0,12.65,0.0
2016,2,29,7,15,308.5,28.0,1.45,11.0,64.0,21.91,12.59
2016,2,29,7,30,444.0,40.0,1.5,11.0,104.0,30.7,21.52
2016,2,29,7,45,529.5,47.0,1.55,11.5,152.5,34.66,25.47
2016,2,29,8,0,615.0,54.0,1.6,12.0,201.0,38.52,29.13
2016,2,29,8,15,664.5,59.5,1.55,12.5,250.5,45.01,34.99
2016,2,29,8,30,714.0,65.0,1.5,13.0,300.0,47.73,37.34
2016,2,29,8,45,743.5,70.0,1.5,13.5,347.0,50.73,39.88
2016,2,29,9,0,773.0,75.0,1.5,14.0,394.0,98.51,52.94
2016,2,29,9,15,797.0,78.0,1.5,14.0,438.0,146.85,83.44
2016,2,29,9,30,821.0,81.0,1.5,14.0,482.0,197.17,123.07
2016,2,29,9,45,833.0,85.5,1.5,14.5,520.0,247.89,166.84
2016,2,29,10,0,845.0,90.0,1.5,15.0,558.0,298.92,211.95
2016,2,29,10,15,858.0,91.5,1.45,15.0,590.5,347.76,255.53
2016,2,29,10,30,871.0,93.0,1.4,15.0,623.0,400.35,301.23
2016,2,29,10,45,885.0,92.0,1.35,15.5,649.5,446.39,340.24
2016,2,29,11,0,899.0,91.0,1.3,16.0,676.0,491.8,377.57
2016,2,29,11,15,905.0,92.0,1.3,16.0,694.5,534.22,412.51
2016,2,29,11,30,911.0,93.0,1.3,16.0,713.0,574.96,445.28
2016,2,29,11,45,919.0,91.0,1.3,16.5,725.0,612.16,473.85
2016,2,29,12,0,927.0,89.0,1.3,17.0,737.0,647.36,500.23
2016,2,29,12,15,928.0,89.0,1.25,17.0,739.5,677.9,523.11
2016,2,29,12,30,929.0,89.0,1.2,17.0,742.0,705.73,543.59
2016,2,29,12,45,926.0,90.0,1.2,17.5,735.5,729.01,559.83
2016,2,29,13,0,923.0,91.0,1.2,18.0,729.0,749.23,572.83
2016,2,29,13,15,730.5,159.0,1.15,18.0,658.0,702.83,538.36
2016,2,29,13,30,538.0,227.0,1.1,18.0,587.0,640.52,491.66
2016,2,29,13,45,713.5,159.0,1.05,18.0,621.0,715.88,549.35
2016,2,29,14,0,889.0,91.0,1.0,18.0,655.0,777.59,592.42
2016,2,29,14,15,878.5,90.0,0.9,18.0,626.0,773.9,588.65
2016,2,29,14,30,868.0,89.0,0.8,18.0,597.0,767.03,583.61
2016,2,29,14,45,847.5,88.5,0.75,18.5,560.5,755.32,575.02
2016,2,29,15,0,827.0,88.0,0.7,19.0,524.0,735.79,561.22
2016,2,29,15,15,806.5,85.0,0.6,19.0,483.0,710.7,544.01
2016,2,29,15,30,786.0,82.0,0.5,19.0,442.0,683.16,525.08
2016,2,29,15,45,670.5,91.5,0.4,19.0,376.5,604.06,469.01
2016,2,29,16,0,555.0,101.0,0.3,19.0,311.0,523.6,409.88
2016,2,29,16,15,513.5,94.5,0.25,18.5,268.0,476.75,376.38
2016,2,29,16,30,472.0,88.0,0.2,18.0,225.0,426.42,338.72
2016,2,29,16,45,419.5,76.0,0.2,18.0,181.0,368.21,293.3
2016,2,29,17,0,367.0,64.0,0.2,18.0,137.0,312.1,247.75
2016,2,29,17,15,295.0,49.5,0.2,17.5,97.0,244.72,191.92
2016,2,29,17,30,223.0,35.0,0.2,17.0,57.0,182.21,135.54
2016,2,29,17,45,111.5,17.5,0.2,17.0,28.5,89.41,6.14
2016,2,29,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,12.0,1.6,12.5,12.0,11.44,0.0
2016,3,1,7,0,0.0,24.0,1.6,13.0,24.0,21.28,0.0
2016,3,1,7,15,168.5,35.5,1.65,13.0,60.5,27.58,17.43
2016,3,1,7,30,337.0,47.0,1.7,13.0,97.0,36.76,26.7
2016,3,1,7,45,400.0,59.5,1.8,13.5,141.0,45.25,34.67
2016,3,1,8,0,463.0,72.0,1.9,14.0,185.0,53.34,42.07
2016,3,1,8,15,516.5,77.5,1.9,14.0,229.5,54.98,43.64
2016,3,1,8,30,570.0,83.0,1.9,14.0,274.0,56.68,45.14
2016,3,1,8,45,570.5,98.0,1.95,14.5,313.0,69.4,56.23
2016,3,1,9,0,571.0,113.0,2.0,15.0,352.0,114.75,71.91
2016,3,1,9,15,536.0,137.0,2.1,15.0,380.0,163.28,107.71
2016,3,1,9,30,501.0,161.0,2.2,15.0,408.0,207.43,144.98
2016,3,1,9,45,691.5,120.0,2.3,15.5,490.0,244.97,170.04
2016,3,1,10,0,882.0,79.0,2.4,16.0,572.0,308.6,219.21
2016,3,1,10,15,894.0,80.5,2.45,16.0,604.5,358.4,264.14
2016,3,1,10,30,906.0,82.0,2.5,16.0,637.0,407.85,308.24
2016,3,1,10,45,917.5,82.0,2.55,16.0,664.0,455.21,349.83
2016,3,1,11,0,929.0,82.0,2.6,16.0,691.0,501.67,389.77
2016,3,1,11,15,934.0,82.5,2.6,16.0,709.0,544.25,425.69
2016,3,1,11,30,939.0,83.0,2.6,16.0,727.0,584.99,459.31
2016,3,1,11,45,944.0,82.5,2.6,16.0,738.0,622.76,489.94
2016,3,1,12,0,949.0,82.0,2.6,16.0,749.0,658.3,518.27
2016,3,1,12,15,949.0,82.0,2.55,16.0,750.5,688.75,542.05
2016,3,1,12,30,949.0,82.0,2.5,16.0,752.0,716.36,563.33
2016,3,1,12,45,945.5,82.0,2.5,16.0,745.5,738.63,579.98
2016,3,1,13,0,942.0,82.0,2.5,16.0,739.0,757.71,593.81
2016,3,1,13,15,936.5,81.5,2.5,16.0,724.0,771.58,604.0
2016,3,1,13,30,931.0,81.0,2.5,16.0,709.0,782.09,611.95
2016,3,1,13,45,923.5,80.0,2.5,16.0,686.5,787.2,616.2
2016,3,1,14,0,916.0,79.0,2.5,16.0,664.0,788.94,618.22
2016,3,1,14,15,904.5,78.0,2.45,16.0,634.0,784.28,615.48
2016,3,1,14,30,893.0,77.0,2.4,16.0,604.0,776.36,610.59
2016,3,1,14,45,877.5,75.0,2.4,16.0,567.5,761.1,600.87
2016,3,1,15,0,862.0,73.0,2.4,16.0,531.0,742.86,589.09
2016,3,1,15,15,750.0,92.0,2.35,15.5,468.0,680.07,545.14
2016,3,1,15,30,638.0,111.0,2.3,15.0,405.0,615.21,498.26
2016,3,1,15,45,367.5,135.0,2.3,15.0,300.5,435.47,356.88
2016,3,1,16,0,97.0,159.0,2.3,15.0,196.0,238.94,195.48
2016,3,1,16,15,90.5,138.5,2.1,14.5,169.0,211.8,174.25
2016,3,1,16,30,84.0,118.0,1.9,14.0,142.0,184.45,151.82
2016,3,1,16,45,317.0,82.5,1.75,14.0,150.5,315.11,261.87
2016,3,1,17,0,550.0,47.0,1.6,14.0,159.0,402.02,329.72
2016,3,1,17,15,454.0,39.0,1.5,13.5,113.5,322.02,260.16
2016,3,1,17,30,358.0,31.0,1.4,13.0,68.0,248.23,191.56
2016,3,1,17,45,179.0,15.5,1.35,13.0,34.0,122.49,29.17
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,7.0,0.9,12.5,7.0,6.67,0.0
2016,3,2,7,0,0.0,14.0,1.0,13.0,14.0,12.99,0.0
2016,3,2,7,15,0.0,32.5,1.05,13.0,32.5,29.63,19.44
2016,3,2,7,30,0.0,51.0,1.1,13.0,51.0,45.7,34.63
2016,3,2,7,45,9.0,71.0,1.15,13.5,73.0,62.75,50.2
2016,3,2,8,0,18.0,91.0,1.2,14.0,95.0,79.61,65.33
2016,3,2,8,15,25.0,110.5,1.2,14.0,118.0,92.03,76.39
2016,3,2,8,30,32.0,130.0,1.2,14.0,141.0,106.88,89.37
2016,3,2,8,45,23.5,142.5,1.2,14.5,151.0,123.46,98.48
2016,3,2,9,0,15.0,155.0,1.2,15.0,161.0,136.39,108.33
2016,3,2,9,15,43.5,184.0,1.2,15.0,205.0,159.02,125.15
2016,3,2,9,30,72.0,213.0,1.2,15.0,249.0,190.94,149.41
2016,3,2,9,45,118.5,235.0,1.3,15.5,300.0,220.21,170.81
2016,3,2,10,0,165.0,257.0,1.4,16.0,351.0,259.94,200.99
2016,3,2,10,15,126.5,269.0,1.45,16.0,343.5,269.2,209.81
2016,3,2,10,30,88.0,281.0,1.5,16.0,336.0,278.04,217.82
2016,3,2,10,45,61.0,275.5,1.6,16.0,314.5,269.57,211.75
2016,3,2,11,0,34.0,270.0,1.7,16.0,293.0,257.96,202.92
2016,3,2,11,15,40.0,283.5,1.8,16.0,311.0,276.61,217.62
2016,3,2,11,30,46.0,297.0,1.9,16.0,329.0,295.93,232.71
2016,3,2,11,45,80.5,318.0,2.0,16.5,375.0,339.07,266.06
2016,3,2,12,0,115.0,339.0,2.1,17.0,421.0,385.0,301.18
2016,3,2,12,15,137.5,342.5,2.15,16.5,440.5,412.22,322.91
2016,3,2,12,30,160.0,346.0,2.2,16.0,460.0,438.69,344.25
2016,3,2,12,45,95.5,315.0,2.3,16.0,383.0,367.5,289.35
2016,3,2,13,0,31.0,284.0,2.4,16.0,306.0,295.81,233.08
2016,3,2,13,15,29.5,279.5,2.4,16.0,300.0,293.18,231.46
2016,3,2,13,30,28.0,275.0,2.4,16.0,294.0,283.15,223.84
2016,3,2,13,45,21.0,251.0,2.45,16.0,265.0,255.76,202.5
2016,3,2,14,0,14.0,227.0,2.5,16.0,236.0,227.86,180.61
2016,3,2,14,15,20.5,229.5,2.5,15.5,242.0,236.66,188.57
2016,3,2,14,30,27.0,232.0,2.5,15.0,248.0,245.75,196.74
2016,3,2,14,45,58.0,234.0,2.5,15.0,266.0,283.84,228.49
2016,3,2,15,0,89.0,236.0,2.5,15.0,284.0,312.81,252.81
2016,3,2,15,15,99.0,219.0,2.45,15.0,268.5,303.83,246.5
2016,3,2,15,30,109.0,202.0,2.4,15.0,253.0,305.01,248.31
2016,3,2,15,45,156.5,180.0,2.35,15.0,245.0,315.36,258.51
2016,3,2,16,0,204.0,158.0,2.3,15.0,237.0,322.99,266.26
2016,3,2,16,15,184.0,140.5,2.15,14.5,204.5,287.69,237.94
2016,3,2,16,30,164.0,123.0,2.0,14.0,172.0,252.78,209.45
2016,3,2,16,45,152.5,101.5,1.9,14.0,140.5,218.13,180.31
2016,3,2,17,0,141.0,80.0,1.8,14.0,109.0,183.22,150.13
2016,3,2,17,15,109.5,59.5,1.8,13.5,78.0,138.48,111.05
2016,3,2,17,30,78.0,39.0,1.8,13.0,47.0,94.53,71.33
2016,3,2,17,45,39.0,19.5,1.8,13.0,23.5,44.91,12.41
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
