Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,3.5,1.55,13.0,3.5,3.34,0.0
2016,3,3,7,0,0.0,7.0,1.6,13.0,7.0,6.48,0.0
2016,3,3,7,15,0.0,17.5,1.55,13.0,17.5,16.22,8.21
2016,3,3,7,30,0.0,28.0,1.5,13.0,28.0,25.98,17.35
2016,3,3,7,45,0.0,40.0,1.5,13.5,40.0,37.15,27.57
2016,3,3,8,0,0.0,52.0,1.5,14.0,52.0,48.34,37.68
2016,3,3,8,15,0.0,64.0,1.4,14.0,64.0,59.38,47.58
2016,3,3,8,30,0.0,76.0,1.3,14.0,76.0,70.09,57.03
2016,3,3,8,45,0.0,106.0,1.2,14.0,106.0,95.48,75.56
2016,3,3,9,0,0.0,136.0,1.1,14.0,136.0,120.92,96.49
2016,3,3,9,15,0.0,145.5,1.1,14.0,145.5,130.18,103.81
2016,3,3,9,30,0.0,155.0,1.1,14.0,155.0,139.35,111.04
2016,3,3,9,45,7.0,179.0,1.1,14.5,183.0,162.18,128.85
2016,3,3,10,0,14.0,203.0,1.1,15.0,211.0,185.93,147.19
2016,3,3,10,15,7.5,189.0,1.1,15.0,193.5,173.91,137.41
2016,3,3,10,30,1.0,175.0,1.1,15.0,176.0,160.5,126.56
2016,3,3,10,45,2.0,182.5,1.15,15.0,184.0,168.24,132.64
2016,3,3,11,0,3.0,190.0,1.2,15.0,192.0,176.09,138.76
2016,3,3,11,15,12.0,226.0,1.3,15.0,234.5,213.69,168.61
2016,3,3,11,30,21.0,262.0,1.4,15.0,277.0,252.35,198.97
2016,3,3,11,45,21.5,265.0,1.5,15.0,281.0,257.26,202.72
2016,3,3,12,0,22.0,268.0,1.6,15.0,285.0,262.14,206.62
2016,3,3,12,15,33.5,288.0,1.5,15.0,312.5,292.15,230.07
2016,3,3,12,30,45.0,308.0,1.4,15.0,340.0,322.17,253.23
2016,3,3,12,45,35.5,292.5,1.35,15.0,318.0,304.33,239.19
2016,3,3,13,0,26.0,277.0,1.3,15.0,296.0,280.25,220.51
2016,3,3,13,15,26.0,271.5,1.2,15.0,290.0,276.62,217.85
2016,3,3,13,30,26.0,266.0,1.1,15.0,284.0,272.88,215.03
2016,3,3,13,45,46.5,277.5,1.05,15.0,308.0,309.96,244.52
2016,3,3,14,0,67.0,289.0,1.0,15.0,332.0,341.01,268.95
2016,3,3,14,15,37.5,244.0,1.0,14.5,268.5,273.54,216.78
2016,3,3,14,30,8.0,199.0,1.0,14.0,205.0,197.33,156.74
2016,3,3,14,45,4.0,167.5,1.0,14.0,170.5,163.31,129.86
2016,3,3,15,0,0.0,136.0,1.0,14.0,136.0,129.22,102.33
2016,3,3,15,15,0.0,104.5,0.9,14.0,104.5,98.24,77.08
2016,3,3,15,30,0.0,73.0,0.8,14.0,73.0,67.94,52.02
2016,3,3,15,45,0.0,92.0,0.7,14.0,92.0,86.52,67.84
2016,3,3,16,0,0.0,111.0,0.6,14.0,111.0,107.15,85.2
2016,3,3,16,15,0.0,96.0,0.6,14.0,96.0,92.56,73.1
2016,3,3,16,30,0.0,81.0,0.6,14.0,81.0,77.88,60.85
2016,3,3,16,45,0.0,65.5,0.6,14.0,65.5,62.53,47.82
2016,3,3,17,0,0.0,50.0,0.6,14.0,50.0,47.03,34.45
2016,3,3,17,15,0.0,36.0,0.6,14.0,36.0,33.44,22.57
2016,3,3,17,30,0.0,22.0,0.6,14.0,22.0,20.41,11.02
2016,3,3,17,45,0.0,11.0,0.65,14.0,11.0,10.19,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.0,1.3,12.5,7.0,6.67,0.0
2016,3,4,7,0,0.0,14.0,1.3,13.0,14.0,12.98,1.92
2016,3,4,7,15,0.0,31.5,1.3,13.0,31.5,29.04,19.31
2016,3,4,7,30,0.0,49.0,1.3,13.0,49.0,44.42,33.65
2016,3,4,7,45,0.0,69.0,1.3,13.5,69.0,61.56,49.25
2016,3,4,8,0,0.0,89.0,1.3,14.0,89.0,78.48,64.39
2016,3,4,8,15,5.0,107.5,1.35,14.0,109.0,94.09,78.23
2016,3,4,8,30,10.0,126.0,1.4,14.0,129.0,109.53,91.68
2016,3,4,8,45,32.5,151.5,1.5,14.5,165.0,124.75,99.24
2016,3,4,9,0,55.0,177.0,1.6,15.0,201.0,149.73,117.79
2016,3,4,9,15,45.0,189.5,1.75,15.0,210.5,164.25,129.41
2016,3,4,9,30,35.0,202.0,1.9,15.0,220.0,177.55,140.4
2016,3,4,9,45,18.0,188.0,2.05,15.0,197.5,172.39,136.72
2016,3,4,10,0,1.0,174.0,2.2,15.0,175.0,157.98,125.38
2016,3,4,10,15,0.5,94.0,2.2,15.0,94.5,87.75,67.64
2016,3,4,10,30,0.0,14.0,2.2,15.0,14.0,13.01,5.3
2016,3,4,10,45,0.0,16.5,2.25,15.0,16.5,15.34,7.26
2016,3,4,11,0,0.0,19.0,2.3,15.0,19.0,17.67,9.19
2016,3,4,11,15,0.0,47.0,2.25,15.0,47.0,43.77,30.98
2016,3,4,11,30,0.0,75.0,2.2,15.0,75.0,69.93,52.61
2016,3,4,11,45,3.5,144.0,2.2,15.0,147.0,136.02,106.71
2016,3,4,12,0,7.0,213.0,2.2,15.0,219.0,202.32,159.91
2016,3,4,12,15,7.5,214.5,2.3,15.0,220.5,204.84,161.78
2016,3,4,12,30,8.0,216.0,2.4,15.0,222.0,207.37,163.87
2016,3,4,12,45,37.0,269.5,2.5,15.0,296.0,283.37,224.82
2016,3,4,13,0,66.0,323.0,2.6,15.0,370.0,359.81,284.96
2016,3,4,13,15,67.0,315.5,2.6,15.0,362.5,357.26,283.01
2016,3,4,13,30,68.0,308.0,2.6,15.0,355.0,354.38,281.18
2016,3,4,13,45,81.0,304.5,2.65,15.0,359.0,364.57,289.95
2016,3,4,14,0,94.0,301.0,2.7,15.0,363.0,374.84,298.79
2016,3,4,14,15,78.0,282.0,2.6,15.0,331.5,345.79,276.15
2016,3,4,14,30,62.0,263.0,2.5,15.0,300.0,316.05,252.95
2016,3,4,14,45,55.0,244.5,2.4,15.0,276.5,293.35,235.42
2016,3,4,15,0,48.0,226.0,2.3,15.0,253.0,270.26,217.44
2016,3,4,15,15,24.0,139.0,2.25,14.5,152.5,157.63,126.7
2016,3,4,15,30,0.0,52.0,2.2,14.0,52.0,48.35,35.46
2016,3,4,15,45,0.0,68.0,2.15,14.0,68.0,63.27,48.29
2016,3,4,16,0,0.0,84.0,2.1,14.0,84.0,78.89,61.63
2016,3,4,16,15,0.0,72.5,2.15,14.0,72.5,67.74,52.29
2016,3,4,16,30,0.0,61.0,2.2,14.0,61.0,56.73,42.99
2016,3,4,16,45,0.0,49.5,2.3,14.0,49.5,46.0,33.79
2016,3,4,17,0,0.0,38.0,2.4,14.0,38.0,35.29,24.48
2016,3,4,17,15,0.0,27.0,2.45,14.0,27.0,25.05,15.5
2016,3,4,17,30,0.0,16.0,2.5,14.0,16.0,14.83,6.49
2016,3,4,17,45,0.0,8.0,2.6,14.0,8.0,7.4,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,6.5,3.15,14.0,6.5,6.2,0.0
2016,3,5,7,0,0.0,13.0,3.3,14.0,13.0,12.05,2.28
2016,3,5,7,15,0.0,28.0,3.35,14.0,28.0,26.0,16.71
2016,3,5,7,30,0.0,43.0,3.4,14.0,43.0,39.65,29.35
2016,3,5,7,45,0.0,60.5,3.5,14.5,60.5,55.0,43.28
2016,3,5,8,0,0.0,78.0,3.6,15.0,78.0,70.15,56.84
2016,3,5,8,15,0.0,96.0,3.75,15.0,96.0,85.53,70.48
2016,3,5,8,30,0.0,114.0,3.9,15.0,114.0,100.72,83.76
2016,3,5,8,45,0.0,97.5,4.05,15.0,97.5,88.83,69.71
2016,3,5,9,0,0.0,81.0,4.2,15.0,81.0,75.36,58.23
2016,3,5,9,15,0.0,113.5,4.25,15.0,113.5,103.82,81.89
2016,3,5,9,30,0.0,146.0,4.3,15.0,146.0,132.11,105.09
2016,3,5,9,45,0.0,103.5,4.35,15.5,103.5,95.9,74.68
2016,3,5,10,0,0.0,61.0,4.4,16.0,61.0,56.78,41.92
2016,3,5,10,15,0.0,95.5,4.45,16.0,95.5,88.96,68.52
2016,3,5,10,30,0.0,130.0,4.5,16.0,130.0,120.24,94.08
2016,3,5,10,45,3.0,166.0,4.6,16.0,168.0,154.11,121.51
2016,3,5,11,0,6.0,202.0,4.7,16.0,206.0,188.36,149.04
2016,3,5,11,15,19.5,244.5,4.75,16.0,258.0,234.34,185.84
2016,3,5,11,30,33.0,287.0,4.8,16.0,310.0,280.88,222.82
2016,3,5,11,45,16.5,197.5,4.85,16.5,209.0,192.96,152.2
2016,3,5,12,0,0.0,108.0,4.9,17.0,108.0,100.73,77.21
2016,3,5,12,15,0.0,131.5,4.9,16.5,131.5,122.68,95.29
2016,3,5,12,30,0.0,155.0,4.9,16.0,155.0,144.78,113.43
2016,3,5,12,45,2.0,174.0,4.9,16.0,175.5,164.3,129.3
2016,3,5,13,0,4.0,193.0,4.9,16.0,196.0,184.16,145.42
2016,3,5,13,15,4.0,189.5,5.05,16.0,192.5,181.33,143.25
2016,3,5,13,30,4.0,186.0,5.2,16.0,189.0,178.48,141.11
2016,3,5,13,45,2.0,139.5,5.35,16.0,141.0,132.56,103.92
2016,3,5,14,0,0.0,93.0,5.5,16.0,93.0,86.73,66.41
2016,3,5,14,15,0.0,67.0,6.0,15.5,67.0,62.41,46.51
2016,3,5,14,30,0.0,41.0,6.5,15.0,41.0,38.14,26.41
2016,3,5,14,45,0.0,35.0,7.05,15.0,35.0,32.54,21.77
2016,3,5,15,0,0.0,29.0,7.6,15.0,29.0,26.95,17.11
2016,3,5,15,15,0.0,18.5,7.85,15.0,18.5,17.18,8.9
2016,3,5,15,30,0.0,8.0,8.1,15.0,8.0,7.42,0.65
2016,3,5,15,45,0.0,11.0,8.4,15.0,11.0,10.2,3.03
2016,3,5,16,0,0.0,14.0,8.7,15.0,14.0,12.98,5.43
2016,3,5,16,15,0.0,12.0,8.65,15.0,12.0,11.12,3.86
2016,3,5,16,30,0.0,10.0,8.6,15.0,10.0,9.26,2.27
2016,3,5,16,45,0.0,8.0,8.6,15.0,8.0,7.41,0.68
2016,3,5,17,0,0.0,6.0,8.6,15.0,6.0,5.55,0.0
2016,3,5,17,15,0.0,4.0,8.4,15.0,4.0,3.7,0.0
2016,3,5,17,30,0.0,2.0,8.2,15.0,2.0,1.85,0.0
2016,3,5,17,45,0.0,1.0,8.05,15.0,1.0,0.92,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,6,45,51.5,15.5,2.5,12.0,19.5,14.77,0.0
2016,3,6,7,0,103.0,31.0,2.5,12.0,39.0,25.39,12.63
2016,3,6,7,15,216.5,47.5,2.65,12.0,80.0,36.75,26.3
2016,3,6,7,30,330.0,64.0,2.8,12.0,121.0,48.62,37.61
2016,3,6,7,45,405.0,76.0,3.0,12.5,169.0,56.45,44.97
2016,3,6,8,0,480.0,88.0,3.2,13.0,217.0,63.98,51.81
2016,3,6,8,15,534.0,96.0,3.3,13.0,266.0,69.04,56.37
2016,3,6,8,30,588.0,104.0,3.4,13.0,315.0,72.15,59.06
2016,3,6,8,45,620.5,111.5,3.5,13.5,362.0,95.52,62.9
2016,3,6,9,0,653.0,119.0,3.6,14.0,409.0,140.33,86.82
2016,3,6,9,15,680.5,124.0,3.65,14.0,452.5,185.73,119.86
2016,3,6,9,30,708.0,129.0,3.7,14.0,496.0,233.71,159.61
2016,3,6,9,45,728.0,132.5,3.75,14.0,534.5,280.93,201.25
2016,3,6,10,0,748.0,136.0,3.8,14.0,573.0,329.44,244.65
2016,3,6,10,15,763.0,139.0,3.8,14.0,605.5,376.85,287.11
2016,3,6,10,30,778.0,142.0,3.8,14.0,638.0,424.56,329.2
2016,3,6,10,45,679.5,178.5,3.8,14.0,624.5,452.06,355.28
2016,3,6,11,0,581.0,215.0,3.8,14.0,611.0,469.5,371.84
2016,3,6,11,15,529.5,242.0,3.85,14.0,610.0,494.43,393.0
2016,3,6,11,30,478.0,269.0,3.9,14.0,609.0,514.65,409.63
2016,3,6,11,45,364.5,308.0,3.95,14.0,569.0,503.16,400.61
2016,3,6,12,0,251.0,347.0,4.0,14.0,529.0,484.25,385.12
2016,3,6,12,15,140.0,319.0,4.1,14.0,421.0,395.08,315.26
2016,3,6,12,30,29.0,291.0,4.2,14.0,313.0,295.77,235.51
2016,3,6,12,45,14.5,215.0,4.3,14.0,226.0,211.93,168.77
2016,3,6,13,0,0.0,139.0,4.4,14.0,139.0,130.08,102.17
2016,3,6,13,15,0.0,136.5,4.45,14.0,136.5,127.85,100.51
2016,3,6,13,30,0.0,134.0,4.5,14.0,134.0,125.61,98.76
2016,3,6,13,45,63.5,223.0,4.6,14.0,265.0,267.84,216.56
2016,3,6,14,0,127.0,312.0,4.7,14.0,396.0,422.23,340.51
2016,3,6,14,15,119.5,297.0,4.75,14.0,373.0,404.92,326.97
2016,3,6,14,30,112.0,282.0,4.8,14.0,350.0,376.52,305.21
2016,3,6,14,45,56.0,209.0,4.85,14.0,243.0,255.31,207.38
2016,3,6,15,0,0.0,136.0,4.9,14.0,136.0,129.09,102.63
2016,3,6,15,15,0.0,118.0,4.9,13.5,118.0,111.59,88.6
2016,3,6,15,30,0.0,100.0,4.9,13.0,100.0,94.02,74.26
2016,3,6,15,45,0.0,66.5,4.9,13.0,66.5,61.87,47.24
2016,3,6,16,0,0.0,33.0,4.9,13.0,33.0,30.64,20.68
2016,3,6,16,15,0.0,28.5,4.9,13.0,28.5,26.45,17.14
2016,3,6,16,30,0.0,24.0,4.9,13.0,24.0,22.26,13.56
2016,3,6,16,45,0.0,19.0,4.9,13.0,19.0,17.61,9.53
2016,3,6,17,0,0.0,14.0,4.9,13.0,14.0,12.97,5.48
2016,3,6,17,15,0.0,10.0,4.95,12.5,10.0,9.26,2.22
2016,3,6,17,30,0.0,6.0,5.0,12.0,6.0,5.55,0.0
2016,3,6,17,45,0.0,3.0,5.1,12.0,3.0,2.77,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,6,45,86.5,14.0,2.9,10.0,21.0,13.34,0.0
2016,3,7,7,0,173.0,28.0,3.0,10.0,42.0,21.89,11.12
2016,3,7,7,15,261.0,43.0,3.1,10.0,81.0,33.04,23.4
2016,3,7,7,30,349.0,58.0,3.2,10.0,120.0,43.75,33.63
2016,3,7,7,45,400.0,71.5,3.3,10.0,164.0,52.8,42.17
2016,3,7,8,0,451.0,85.0,3.4,10.0,208.0,61.46,50.17
2016,3,7,8,15,500.0,91.0,3.45,10.0,253.0,64.15,52.63
2016,3,7,8,30,549.0,97.0,3.5,10.0,298.0,65.77,54.01
2016,3,7,8,45,532.0,117.5,3.55,10.5,333.5,100.53,68.39
2016,3,7,9,0,515.0,138.0,3.6,11.0,369.0,146.19,97.81
2016,3,7,9,15,257.5,139.5,3.6,11.0,255.0,147.69,108.3
2016,3,7,9,30,0.0,141.0,3.6,11.0,141.0,128.09,103.14
2016,3,7,9,45,73.5,206.5,3.65,11.0,250.0,196.78,157.39
2016,3,7,10,0,147.0,272.0,3.7,11.0,359.0,271.42,216.44
2016,3,7,10,15,257.5,271.5,3.75,11.0,433.5,317.08,251.86
2016,3,7,10,30,368.0,271.0,3.8,11.0,508.0,377.23,300.0
2016,3,7,10,45,207.0,282.0,3.85,11.5,416.5,339.31,271.88
2016,3,7,11,0,46.0,293.0,3.9,12.0,325.0,284.97,228.65
2016,3,7,11,15,249.5,288.0,3.95,12.0,466.0,390.35,314.01
2016,3,7,11,30,453.0,283.0,4.0,12.0,607.0,515.29,413.55
2016,3,7,11,45,428.5,297.0,4.1,12.0,607.0,534.68,428.96
2016,3,7,12,0,404.0,311.0,4.2,12.0,607.0,549.7,441.25
2016,3,7,12,15,498.5,275.0,4.25,12.0,641.0,599.17,481.86
2016,3,7,12,30,593.0,239.0,4.3,12.0,675.0,649.22,522.72
2016,3,7,12,45,717.5,187.5,4.35,12.5,710.5,709.81,570.97
2016,3,7,13,0,842.0,136.0,4.4,13.0,746.0,767.77,616.46
2016,3,7,13,15,729.5,174.5,4.4,13.0,696.0,741.7,595.78
2016,3,7,13,30,617.0,213.0,4.4,13.0,646.0,707.96,569.12
2016,3,7,13,45,346.5,257.5,4.4,13.0,499.5,541.02,437.68
2016,3,7,14,0,76.0,302.0,4.4,13.0,353.0,362.67,292.08
2016,3,7,14,15,310.0,251.0,4.35,13.0,443.5,516.64,420.87
2016,3,7,14,30,544.0,200.0,4.3,13.0,534.0,661.47,537.79
2016,3,7,14,45,567.0,179.0,4.25,13.0,510.0,658.05,536.1
2016,3,7,15,0,590.0,158.0,4.2,13.0,486.0,656.81,536.79
2016,3,7,15,15,677.0,128.0,4.05,13.0,477.0,687.22,562.5
2016,3,7,15,30,764.0,98.0,3.9,13.0,468.0,710.99,581.49
2016,3,7,15,45,738.5,93.0,3.8,13.0,422.5,675.05,554.96
2016,3,7,16,0,713.0,88.0,3.7,13.0,377.0,637.45,527.13
2016,3,7,16,15,672.0,83.0,3.55,12.5,327.5,587.75,489.29
2016,3,7,16,30,631.0,78.0,3.4,12.0,278.0,537.83,449.9
2016,3,7,16,45,573.0,70.5,3.3,12.0,228.0,474.29,397.41
2016,3,7,17,0,515.0,63.0,3.2,12.0,178.0,412.46,344.53
2016,3,7,17,15,420.5,53.0,3.25,11.5,130.5,329.32,272.89
2016,3,7,17,30,326.0,43.0,3.3,11.0,83.0,251.69,203.1
2016,3,7,17,45,185.5,27.5,3.35,11.0,48.0,150.54,98.39
2016,3,7,18,0,45.0,12.0,3.4,11.0,13.0,31.63,0.0
2016,3,7,18,15,22.5,6.0,3.45,11.0,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,6,45,60.5,15.0,2.05,10.5,20.0,14.3,0.0
2016,3,8,7,0,121.0,30.0,2.0,11.0,40.0,24.74,13.97
2016,3,8,7,15,178.5,48.0,1.95,11.0,75.0,38.77,28.43
2016,3,8,7,30,236.0,66.0,1.9,11.0,110.0,49.69,38.86
2016,3,8,7,45,259.5,86.0,1.85,11.5,147.5,66.82,54.49
2016,3,8,8,0,283.0,106.0,1.8,12.0,185.0,80.75,66.99
2016,3,8,8,15,315.5,119.5,1.75,12.0,223.5,89.77,75.01
2016,3,8,8,30,348.0,133.0,1.7,12.0,262.0,91.79,76.67
2016,3,8,8,45,523.0,112.5,1.7,12.0,335.0,98.28,64.93
2016,3,8,9,0,698.0,92.0,1.7,12.0,408.0,129.64,75.32
2016,3,8,9,15,526.0,151.5,1.75,12.0,403.0,191.69,132.07
2016,3,8,9,30,354.0,211.0,1.8,12.0,398.0,239.27,179.19
2016,3,8,9,45,201.5,231.0,1.85,12.0,339.0,243.67,189.63
2016,3,8,10,0,49.0,251.0,1.9,12.0,280.0,231.24,184.6
2016,3,8,10,15,51.5,266.0,1.9,12.0,298.5,249.66,199.38
2016,3,8,10,30,54.0,281.0,1.9,12.0,317.0,268.42,214.25
2016,3,8,10,45,46.5,284.5,1.95,12.5,316.0,273.5,217.91
2016,3,8,11,0,39.0,288.0,2.0,13.0,315.0,277.67,220.79
2016,3,8,11,15,28.5,274.5,1.95,12.5,295.0,264.59,210.69
2016,3,8,11,30,18.0,261.0,1.9,12.0,275.0,250.59,199.8
2016,3,8,11,45,39.0,296.5,1.9,12.0,326.0,297.49,237.16
2016,3,8,12,0,60.0,332.0,1.9,12.0,377.0,347.29,276.19
2016,3,8,12,15,87.5,344.5,1.9,12.0,410.0,382.21,303.62
2016,3,8,12,30,115.0,357.0,1.9,12.0,443.0,418.87,332.33
2016,3,8,12,45,91.0,344.5,1.95,12.0,412.5,395.65,314.2
2016,3,8,13,0,67.0,332.0,2.0,12.0,382.0,370.67,294.84
2016,3,8,13,15,125.5,336.0,2.05,12.0,426.0,430.43,343.0
2016,3,8,13,30,184.0,340.0,2.1,12.0,470.0,485.79,386.94
2016,3,8,13,45,159.5,328.5,2.2,12.0,439.0,460.98,367.99
2016,3,8,14,0,135.0,317.0,2.3,12.0,408.0,434.9,348.35
2016,3,8,14,15,68.0,245.5,2.15,11.5,291.5,299.79,242.2
2016,3,8,14,30,1.0,174.0,2.0,11.0,175.0,166.55,133.61
2016,3,8,14,45,3.0,177.5,1.85,11.0,180.0,172.43,139.09
2016,3,8,15,0,5.0,181.0,1.7,11.0,185.0,178.63,144.51
2016,3,8,15,15,2.5,121.0,1.55,11.0,123.0,116.45,93.21
2016,3,8,15,30,0.0,61.0,1.4,11.0,61.0,56.75,43.05
2016,3,8,15,45,0.0,96.0,1.3,11.0,96.0,90.36,71.85
2016,3,8,16,0,0.0,131.0,1.2,11.0,131.0,128.12,103.84
2016,3,8,16,15,0.0,114.0,1.2,10.5,114.0,111.57,90.21
2016,3,8,16,30,0.0,97.0,1.2,10.0,97.0,94.9,76.38
2016,3,8,16,45,0.0,79.5,1.3,10.0,79.5,77.53,61.52
2016,3,8,17,0,0.0,62.0,1.4,10.0,62.0,59.95,46.22
2016,3,8,17,15,0.0,46.0,1.45,10.0,46.0,43.83,32.0
2016,3,8,17,30,0.0,30.0,1.5,10.0,30.0,27.86,17.79
2016,3,8,17,45,0.0,17.5,1.6,10.0,17.5,16.23,6.11
2016,3,8,18,0,0.0,5.0,1.7,10.0,5.0,4.77,0.0
2016,3,8,18,15,0.0,2.5,1.7,10.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.0,2.4,12.0,1.0,0.92,0.0
2016,3,9,7,0,0.0,2.0,2.4,12.0,2.0,1.85,0.0
2016,3,9,7,15,0.0,4.0,2.4,12.0,4.0,3.7,0.0
2016,3,9,7,30,0.0,6.0,2.4,12.0,6.0,5.55,0.0
2016,3,9,7,45,0.0,8.5,2.4,12.0,8.5,7.87,1.46
2016,3,9,8,0,0.0,11.0,2.4,12.0,11.0,10.19,3.59
2016,3,9,8,15,0.0,13.0,2.35,12.0,13.0,12.05,5.28
2016,3,9,8,30,0.0,15.0,2.3,12.0,15.0,13.91,6.95
2016,3,9,8,45,0.0,78.0,2.3,12.5,78.0,72.6,56.61
2016,3,9,9,0,0.0,141.0,2.3,13.0,141.0,125.99,101.1
2016,3,9,9,15,0.0,123.5,2.25,13.0,123.5,112.63,89.6
2016,3,9,9,30,0.0,106.0,2.2,13.0,106.0,97.99,77.16
2016,3,9,9,45,0.0,113.0,2.15,13.5,113.0,104.44,82.19
2016,3,9,10,0,0.0,120.0,2.1,14.0,120.0,110.92,87.17
2016,3,9,10,15,1.5,154.5,2.1,14.0,155.5,142.38,112.76
2016,3,9,10,30,3.0,189.0,2.1,14.0,191.0,174.03,138.18
2016,3,9,10,45,2.5,185.5,2.15,14.0,187.5,171.51,135.89
2016,3,9,11,0,2.0,182.0,2.2,14.0,184.0,168.78,133.54
2016,3,9,11,15,3.0,186.5,2.25,14.0,189.0,173.94,137.6
2016,3,9,11,30,4.0,191.0,2.3,14.0,194.0,179.19,141.74
2016,3,9,11,45,3.5,185.0,2.35,14.5,187.5,173.96,137.19
2016,3,9,12,0,3.0,179.0,2.4,15.0,181.0,168.58,132.59
2016,3,9,12,15,42.0,264.0,2.4,15.0,295.0,276.68,219.3
2016,3,9,12,30,81.0,349.0,2.4,15.0,409.0,387.99,305.89
2016,3,9,12,45,66.5,336.0,2.45,15.5,385.0,370.08,291.08
2016,3,9,13,0,52.0,323.0,2.5,16.0,361.0,350.9,275.84
2016,3,9,13,15,51.5,316.5,2.5,16.0,353.5,347.86,273.84
2016,3,9,13,30,51.0,310.0,2.5,16.0,346.0,344.52,271.59
2016,3,9,13,45,60.5,306.5,2.55,16.0,348.0,351.94,278.07
2016,3,9,14,0,70.0,303.0,2.6,16.0,350.0,359.43,284.62
2016,3,9,14,15,78.5,293.0,2.6,16.0,344.0,359.14,285.18
2016,3,9,14,30,87.0,283.0,2.6,16.0,338.0,358.58,285.61
2016,3,9,14,45,69.5,260.0,2.6,16.0,302.5,322.49,257.6
2016,3,9,15,0,52.0,237.0,2.6,16.0,267.0,285.92,229.02
2016,3,9,15,15,26.0,184.0,2.5,15.5,199.0,208.55,167.4
2016,3,9,15,30,0.0,131.0,2.4,15.0,131.0,125.26,99.29
2016,3,9,15,45,25.0,148.5,2.3,15.0,159.0,171.88,139.02
2016,3,9,16,0,50.0,166.0,2.2,15.0,187.0,213.86,174.32
2016,3,9,16,15,44.0,146.0,2.05,14.5,163.0,188.52,153.88
2016,3,9,16,30,38.0,126.0,1.9,14.0,139.0,163.14,133.2
2016,3,9,16,45,31.5,105.5,1.75,14.0,115.0,136.76,111.01
2016,3,9,17,0,25.0,85.0,1.6,14.0,91.0,110.32,88.37
2016,3,9,17,15,13.0,64.5,1.6,13.5,67.5,74.51,57.54
2016,3,9,17,30,1.0,44.0,1.6,13.0,44.0,45.94,32.59
2016,3,9,17,45,0.5,26.0,1.6,13.0,26.0,26.23,13.69
2016,3,9,18,0,0.0,8.0,1.6,13.0,8.0,7.63,0.0
2016,3,9,18,15,0.0,4.0,1.65,13.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,3.35,13.5,0.5,0.46,0.0
2016,3,10,7,0,0.0,1.0,3.4,14.0,1.0,0.92,0.0
2016,3,10,7,15,0.0,2.0,3.45,14.0,2.0,1.85,0.0
2016,3,10,7,30,0.0,3.0,3.5,14.0,3.0,2.77,0.0
2016,3,10,7,45,0.0,4.5,3.55,14.5,4.5,4.16,0.0
2016,3,10,8,0,0.0,6.0,3.6,15.0,6.0,5.56,0.0
2016,3,10,8,15,0.0,7.0,3.75,15.0,7.0,6.48,0.16
2016,3,10,8,30,0.0,8.0,3.9,15.0,8.0,7.41,0.98
2016,3,10,8,45,0.0,8.0,4.05,15.0,8.0,7.42,0.68
2016,3,10,9,0,0.0,8.0,4.2,15.0,8.0,7.42,0.66
2016,3,10,9,15,0.0,47.5,4.15,15.0,47.5,44.16,31.77
2016,3,10,9,30,0.0,87.0,4.1,15.0,87.0,81.05,62.57
2016,3,10,9,45,0.0,75.5,4.1,15.0,75.5,70.32,53.43
2016,3,10,10,0,0.0,64.0,4.1,15.0,64.0,59.59,44.37
2016,3,10,10,15,0.0,44.0,4.0,15.0,44.0,40.95,28.72
2016,3,10,10,30,0.0,24.0,3.9,15.0,24.0,22.33,13.09
2016,3,10,10,45,0.0,77.0,3.8,15.0,77.0,71.78,54.24
2016,3,10,11,0,0.0,130.0,3.7,15.0,130.0,120.71,94.35
2016,3,10,11,15,5.0,181.5,3.6,15.0,185.5,170.54,134.7
2016,3,10,11,30,10.0,233.0,3.5,15.0,241.0,220.92,174.98
2016,3,10,11,45,11.0,236.0,3.45,15.0,244.5,225.41,178.38
2016,3,10,12,0,12.0,239.0,3.4,15.0,248.0,229.94,181.94
2016,3,10,12,15,6.0,178.0,3.3,15.0,182.5,170.14,133.97
2016,3,10,12,30,0.0,117.0,3.2,15.0,117.0,109.25,84.56
2016,3,10,12,45,0.0,134.5,3.15,15.0,134.5,125.74,98.09
2016,3,10,13,0,0.0,152.0,3.1,15.0,152.0,142.39,111.63
2016,3,10,13,15,0.0,115.0,3.0,15.0,115.0,107.52,83.29
2016,3,10,13,30,0.0,78.0,2.9,15.0,78.0,72.74,54.83
2016,3,10,13,45,0.0,56.5,2.8,15.0,56.5,52.64,38.29
2016,3,10,14,0,0.0,35.0,2.7,15.0,35.0,32.58,21.65
2016,3,10,14,15,0.0,42.5,2.55,15.0,42.5,39.56,27.53
2016,3,10,14,30,0.0,50.0,2.4,15.0,50.0,46.54,33.43
2016,3,10,14,45,0.0,65.0,2.3,15.0,65.0,60.52,45.19
2016,3,10,15,0,0.0,80.0,2.2,15.0,80.0,74.52,56.96
2016,3,10,15,15,0.0,71.5,2.1,14.5,71.5,66.56,50.56
2016,3,10,15,30,0.0,63.0,2.0,14.0,63.0,58.61,44.12
2016,3,10,15,45,0.0,48.5,1.9,14.0,48.5,45.08,32.81
2016,3,10,16,0,0.0,34.0,1.8,14.0,34.0,31.57,21.4
2016,3,10,16,15,0.0,29.5,1.75,14.0,29.5,27.38,17.88
2016,3,10,16,30,0.0,25.0,1.7,14.0,25.0,23.19,14.32
2016,3,10,16,45,0.0,20.5,1.7,14.0,20.5,19.0,10.72
2016,3,10,17,0,0.0,16.0,1.7,14.0,16.0,14.82,7.08
2016,3,10,17,15,0.0,12.0,1.8,14.0,12.0,11.11,3.81
2016,3,10,17,30,0.0,8.0,1.9,14.0,8.0,7.4,0.52
2016,3,10,17,45,0.0,4.5,2.05,14.0,4.5,4.16,0.0
2016,3,10,18,0,0.0,1.0,2.2,14.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,2.3,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,5.15,13.0,2.5,2.31,0.0
2016,3,11,7,0,0.0,5.0,5.2,13.0,5.0,4.62,0.0
2016,3,11,7,15,0.0,9.0,5.15,13.0,9.0,8.33,1.68
2016,3,11,7,30,0.0,13.0,5.1,13.0,13.0,12.04,5.11
2016,3,11,7,45,0.0,18.0,5.05,13.0,18.0,16.68,9.37
2016,3,11,8,0,0.0,23.0,5.0,13.0,23.0,21.33,13.59
2016,3,11,8,15,0.0,27.5,4.85,12.5,27.5,25.51,17.39
2016,3,11,8,30,0.0,32.0,4.7,12.0,32.0,29.7,21.17
2016,3,11,8,45,0.0,35.0,4.55,12.0,35.0,32.5,22.35
2016,3,11,9,0,0.0,38.0,4.4,12.0,38.0,35.31,24.67
2016,3,11,9,15,0.0,44.5,4.45,12.0,44.5,41.37,29.76
2016,3,11,9,30,0.0,51.0,4.5,12.0,51.0,47.44,34.83
2016,3,11,9,45,58.0,166.0,4.6,12.5,201.5,162.4,129.01
2016,3,11,10,0,116.0,281.0,4.7,13.0,352.0,272.52,217.18
2016,3,11,10,15,58.0,203.5,4.45,13.0,239.0,202.42,161.55
2016,3,11,10,30,0.0,126.0,4.2,13.0,126.0,116.77,91.96
2016,3,11,10,45,8.5,190.0,4.0,13.0,196.0,178.41,142.43
2016,3,11,11,0,17.0,254.0,3.8,13.0,266.0,240.64,192.44
2016,3,11,11,15,23.0,273.0,3.6,13.0,290.0,262.69,209.77
2016,3,11,11,30,29.0,292.0,3.4,13.0,314.0,284.59,227.01
2016,3,11,11,45,269.0,284.0,3.25,13.0,486.0,431.48,346.03
2016,3,11,12,0,509.0,276.0,3.1,13.0,658.0,596.51,474.86
2016,3,11,12,15,312.0,321.0,3.15,13.0,555.5,521.2,414.54
2016,3,11,12,30,115.0,366.0,3.2,13.0,453.0,429.22,340.7
2016,3,11,12,45,57.5,244.0,3.25,13.5,287.5,275.2,219.85
2016,3,11,13,0,0.0,122.0,3.3,14.0,122.0,114.07,88.75
2016,3,11,13,15,166.5,222.5,3.6,13.5,342.5,356.64,289.35
2016,3,11,13,30,333.0,323.0,3.9,13.0,563.0,596.28,477.81
2016,3,11,13,45,255.0,324.5,4.2,13.0,505.0,543.99,436.32
2016,3,11,14,0,177.0,326.0,4.5,13.0,447.0,479.89,386.54
2016,3,11,14,15,297.0,288.5,4.65,13.0,481.0,551.81,447.14
2016,3,11,14,30,417.0,251.0,4.8,13.0,515.0,622.59,505.89
2016,3,11,14,45,401.0,239.0,4.95,13.0,481.0,588.29,480.64
2016,3,11,15,0,385.0,227.0,5.1,13.0,447.0,562.93,462.28
2016,3,11,15,15,284.5,223.5,5.0,12.5,379.5,479.66,395.99
2016,3,11,15,30,184.0,220.0,4.9,12.0,312.0,386.36,320.39
2016,3,11,15,45,282.0,185.5,4.85,12.0,311.5,432.06,361.06
2016,3,11,16,0,380.0,151.0,4.8,12.0,311.0,472.69,396.72
2016,3,11,16,15,352.0,137.5,4.65,11.5,271.5,418.21,353.18
2016,3,11,16,30,324.0,124.0,4.5,11.0,232.0,376.66,319.35
2016,3,11,16,45,280.0,107.5,4.4,11.0,190.0,321.46,272.54
2016,3,11,17,0,236.0,91.0,4.3,11.0,148.0,268.22,226.31
2016,3,11,17,15,189.0,72.0,4.2,11.0,110.0,212.01,176.56
2016,3,11,17,30,142.0,53.0,4.1,11.0,72.0,158.5,128.18
2016,3,11,17,45,71.0,33.0,4.05,11.0,42.5,84.49,59.87
2016,3,11,18,0,0.0,13.0,4.0,11.0,13.0,12.06,0.0
2016,3,11,18,15,0.0,6.5,3.95,11.0,6.5,6.2,0.0
2016,3,11,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,12.5,3.45,11.5,12.5,11.59,0.0
2016,3,12,7,0,0.0,25.0,3.6,12.0,25.0,23.21,14.05
2016,3,12,7,15,0.0,44.5,3.7,12.0,44.5,40.58,30.24
2016,3,12,7,30,0.0,64.0,3.8,12.0,64.0,57.44,45.78
2016,3,12,7,45,2.0,85.0,3.95,12.0,85.5,75.22,62.0
2016,3,12,8,0,4.0,106.0,4.1,12.0,107.0,92.77,77.77
2016,3,12,8,15,10.5,125.0,4.2,12.0,128.5,108.66,91.82
2016,3,12,8,30,17.0,144.0,4.3,12.0,150.0,124.49,105.62
2016,3,12,8,45,119.5,173.0,4.4,12.5,228.5,142.7,111.57
2016,3,12,9,0,222.0,202.0,4.5,13.0,307.0,185.36,140.74
2016,3,12,9,15,113.5,191.0,4.55,13.0,245.0,175.55,136.93
2016,3,12,9,30,5.0,180.0,4.6,13.0,183.0,162.41,130.48
2016,3,12,9,45,67.5,232.0,4.65,13.0,273.5,217.91,173.83
2016,3,12,10,0,130.0,284.0,4.7,13.0,364.0,280.23,222.99
2016,3,12,10,15,69.0,248.0,4.75,13.0,291.0,243.62,194.87
2016,3,12,10,30,8.0,212.0,4.8,13.0,218.0,196.54,157.32
2016,3,12,10,45,10.0,225.0,4.85,13.0,232.5,210.18,168.3
2016,3,12,11,0,12.0,238.0,4.9,13.0,247.0,224.1,179.41
2016,3,12,11,15,18.5,261.5,5.0,13.0,275.0,250.14,200.35
2016,3,12,11,30,25.0,285.0,5.1,13.0,303.0,276.97,221.86
2016,3,12,11,45,24.5,287.5,5.2,13.0,306.0,281.07,225.09
2016,3,12,12,0,24.0,290.0,5.3,13.0,309.0,285.06,228.3
2016,3,12,12,15,97.0,331.0,5.2,13.0,405.0,378.05,303.79
2016,3,12,12,30,170.0,372.0,5.1,13.0,501.0,478.89,383.97
2016,3,12,12,45,85.0,217.5,5.1,13.0,282.0,275.14,222.24
2016,3,12,13,0,0.0,63.0,5.1,13.0,63.0,58.75,43.47
2016,3,12,13,15,1.0,120.0,5.05,13.0,121.0,113.03,88.65
2016,3,12,13,30,2.0,177.0,5.0,13.0,179.0,168.32,134.13
2016,3,12,13,45,7.0,203.0,4.95,13.5,208.0,197.97,158.27
2016,3,12,14,0,12.0,229.0,4.9,14.0,237.0,228.4,182.92
2016,3,12,14,15,6.0,200.5,4.75,14.0,204.5,196.13,156.78
2016,3,12,14,30,0.0,172.0,4.6,14.0,172.0,163.63,130.35
2016,3,12,14,45,0.0,170.5,4.5,14.0,171.0,162.8,129.97
2016,3,12,15,0,0.0,169.0,4.4,14.0,170.0,162.12,129.7
2016,3,12,15,15,0.0,88.5,4.3,13.5,89.0,82.45,64.03
2016,3,12,15,30,0.0,8.0,4.2,13.0,8.0,7.42,0.69
2016,3,12,15,45,0.0,35.5,4.1,13.0,35.5,32.98,22.6
2016,3,12,16,0,0.0,63.0,4.0,13.0,63.0,58.6,44.55
2016,3,12,16,15,0.0,54.5,3.9,13.0,54.5,50.66,37.88
2016,3,12,16,30,0.0,46.0,3.8,13.0,46.0,42.73,31.16
2016,3,12,16,45,0.0,38.0,3.75,13.0,38.0,35.28,24.77
2016,3,12,17,0,0.0,30.0,3.7,13.0,30.0,27.83,18.3
2016,3,12,17,15,0.0,22.0,3.6,13.0,22.0,20.39,11.77
2016,3,12,17,30,0.0,14.0,3.5,13.0,14.0,12.97,5.23
2016,3,12,17,45,0.0,8.0,3.4,13.0,8.0,7.4,0.11
2016,3,12,18,0,0.0,2.0,3.3,13.0,2.0,1.85,0.0
2016,3,12,18,15,0.0,1.0,3.2,13.0,1.0,0.95,0.0
2016,3,12,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,3.6,13.0,1.0,0.92,0.0
2016,3,13,7,0,0.0,2.0,3.7,13.0,2.0,1.85,0.0
2016,3,13,7,15,0.0,3.5,3.75,13.0,3.5,3.24,0.0
2016,3,13,7,30,0.0,5.0,3.8,13.0,5.0,4.63,0.0
2016,3,13,7,45,0.0,6.5,3.9,13.0,6.5,6.02,0.0
2016,3,13,8,0,0.0,8.0,4.0,13.0,8.0,7.41,1.04
2016,3,13,8,15,0.0,9.5,4.05,13.0,9.5,8.8,2.29
2016,3,13,8,30,0.0,11.0,4.1,13.0,11.0,10.2,3.53
2016,3,13,8,45,0.0,28.0,4.2,13.0,28.0,26.0,16.67
2016,3,13,9,0,0.0,45.0,4.3,13.0,45.0,41.83,30.1
2016,3,13,9,15,0.0,58.0,4.3,13.0,58.0,53.96,40.29
2016,3,13,9,30,0.0,71.0,4.3,13.0,71.0,66.11,50.41
2016,3,13,9,45,0.0,91.0,4.3,13.5,91.0,84.82,65.83
2016,3,13,10,0,0.0,111.0,4.3,14.0,111.0,102.96,80.6
2016,3,13,10,15,0.5,142.5,4.35,14.0,143.0,131.56,104.01
2016,3,13,10,30,1.0,174.0,4.4,14.0,175.0,160.23,127.26
2016,3,13,10,45,0.5,139.5,4.45,14.0,140.0,129.45,101.88
2016,3,13,11,0,0.0,105.0,4.5,14.0,105.0,97.84,75.8
2016,3,13,11,15,2.5,149.5,4.55,14.0,151.5,140.14,110.49
2016,3,13,11,30,5.0,194.0,4.6,14.0,198.0,182.72,145.02
2016,3,13,11,45,4.5,190.0,4.65,14.0,193.5,179.35,142.16
2016,3,13,12,0,4.0,186.0,4.7,14.0,189.0,175.86,139.3
2016,3,13,12,15,2.5,175.5,4.65,14.0,177.5,165.51,130.85
2016,3,13,12,30,1.0,165.0,4.6,14.0,166.0,154.95,122.25
2016,3,13,12,45,6.5,205.0,4.6,14.0,210.0,197.05,156.57
2016,3,13,13,0,12.0,245.0,4.6,14.0,254.0,240.03,191.28
2016,3,13,13,15,16.5,258.0,4.5,14.0,270.5,257.13,205.12
2016,3,13,13,30,21.0,271.0,4.4,14.0,287.0,274.67,219.35
2016,3,13,13,45,11.0,220.5,4.35,14.0,229.0,218.3,174.12
2016,3,13,14,0,1.0,170.0,4.3,14.0,171.0,161.5,128.07
2016,3,13,14,15,0.5,143.0,4.2,14.0,143.5,135.16,106.78
2016,3,13,14,30,0.0,116.0,4.1,14.0,116.0,108.79,85.25
2016,3,13,14,45,0.0,121.5,4.05,14.0,121.5,114.27,89.99
2016,3,13,15,0,0.0,127.0,4.0,14.0,127.0,119.94,94.89
2016,3,13,15,15,0.0,95.5,3.9,14.0,95.5,89.23,69.57
2016,3,13,15,30,0.0,64.0,3.8,14.0,64.0,59.55,44.86
2016,3,13,15,45,0.0,60.0,3.75,14.0,60.0,55.81,41.85
2016,3,13,16,0,0.0,56.0,3.7,14.0,56.0,52.07,38.8
