Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,15,0.0,49.0,3.65,14.0,49.0,45.53,33.35
2016,3,13,16,30,0.0,42.0,3.6,14.0,42.0,39.0,27.84
2016,3,13,16,45,0.0,34.5,3.55,14.0,34.5,32.02,21.87
2016,3,13,17,0,0.0,27.0,3.5,14.0,27.0,25.04,15.83
2016,3,13,17,15,0.0,20.0,3.45,13.5,20.0,18.54,10.17
2016,3,13,17,30,0.0,13.0,3.4,13.0,13.0,12.04,4.47
2016,3,13,17,45,0.0,8.0,3.35,13.0,8.0,7.4,0.18
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.77,0.0
2016,3,13,18,15,0.0,1.5,3.15,13.0,1.5,1.43,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,6,45,62.5,23.0,2.5,11.0,30.0,19.14,5.61
2016,3,14,7,0,125.0,46.0,2.5,11.0,60.0,37.06,26.39
2016,3,14,7,15,194.5,65.5,2.5,11.0,100.5,51.81,40.48
2016,3,14,7,30,264.0,85.0,2.5,11.0,141.0,66.09,53.8
2016,3,14,7,45,315.5,101.0,2.55,11.5,186.0,73.76,60.84
2016,3,14,8,0,367.0,117.0,2.6,12.0,231.0,83.55,69.52
2016,3,14,8,15,434.0,118.0,2.6,12.0,275.5,81.98,68.04
2016,3,14,8,30,501.0,119.0,2.6,12.0,320.0,88.25,64.8
2016,3,14,8,45,498.5,137.5,2.65,12.0,358.0,132.2,88.61
2016,3,14,9,0,496.0,156.0,2.7,12.0,396.0,176.12,120.95
2016,3,14,9,15,413.0,193.5,2.65,12.0,405.5,220.09,160.84
2016,3,14,9,30,330.0,231.0,2.6,12.0,415.0,260.62,198.59
2016,3,14,9,45,425.0,220.0,2.6,12.5,474.5,295.38,225.38
2016,3,14,10,0,520.0,209.0,2.6,13.0,534.0,343.79,264.23
2016,3,14,10,15,420.0,254.5,2.6,13.0,525.5,372.27,290.93
2016,3,14,10,30,320.0,300.0,2.6,13.0,517.0,394.07,310.55
2016,3,14,10,45,379.5,294.0,2.6,13.0,560.5,436.64,344.81
2016,3,14,11,0,439.0,288.0,2.6,13.0,604.0,481.92,381.05
2016,3,14,11,15,239.5,302.0,2.6,13.0,475.5,406.26,322.72
2016,3,14,11,30,40.0,316.0,2.6,13.0,347.0,313.28,248.46
2016,3,14,11,45,304.5,288.0,2.6,13.5,520.5,461.74,367.9
2016,3,14,12,0,569.0,260.0,2.6,14.0,694.0,629.33,496.69
2016,3,14,12,15,589.5,253.0,2.65,14.0,703.5,659.13,519.03
2016,3,14,12,30,610.0,246.0,2.7,14.0,713.0,689.54,542.59
2016,3,14,12,45,610.5,243.0,2.75,14.0,707.0,706.56,555.95
2016,3,14,13,0,611.0,240.0,2.8,14.0,701.0,721.45,567.79
2016,3,14,13,15,723.0,189.5,2.85,14.0,725.0,774.99,610.36
2016,3,14,13,30,835.0,139.0,2.9,14.0,749.0,823.98,646.96
2016,3,14,13,45,827.0,137.5,3.0,14.0,726.0,827.44,650.36
2016,3,14,14,0,819.0,136.0,3.1,14.0,703.0,827.72,652.0
2016,3,14,14,15,807.0,133.5,3.15,13.5,673.0,820.51,649.3
2016,3,14,14,30,795.0,131.0,3.2,13.0,643.0,810.2,644.5
2016,3,14,14,45,777.5,128.5,3.3,13.0,606.0,796.18,636.16
2016,3,14,15,0,760.0,126.0,3.4,13.0,569.0,776.03,623.33
2016,3,14,15,15,738.0,122.5,3.4,13.0,527.0,748.6,604.58
2016,3,14,15,30,716.0,119.0,3.4,13.0,485.0,718.95,584.09
2016,3,14,15,45,684.5,114.5,3.45,13.0,438.0,678.91,555.65
2016,3,14,16,0,653.0,110.0,3.5,13.0,391.0,637.54,525.47
2016,3,14,16,15,612.5,103.5,3.45,12.5,342.0,586.41,487.02
2016,3,14,16,30,572.0,97.0,3.4,12.0,293.0,535.08,447.3
2016,3,14,16,45,514.0,88.5,3.35,12.0,243.0,470.14,394.39
2016,3,14,17,0,456.0,80.0,3.3,12.0,193.0,405.05,339.74
2016,3,14,17,15,370.5,67.5,3.2,11.5,145.0,325.2,271.43
2016,3,14,17,30,285.0,55.0,3.1,11.0,97.0,251.2,205.98
2016,3,14,17,45,142.5,38.5,3.05,11.0,59.5,138.85,105.58
2016,3,14,18,0,0.0,22.0,3.0,11.0,22.0,24.23,0.0
2016,3,14,18,15,0.0,11.0,2.95,11.0,11.0,10.48,0.0
2016,3,14,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,15,6,45,169.0,19.0,1.8,9.5,39.5,14.56,4.18
2016,3,15,7,0,338.0,38.0,1.8,10.0,79.0,30.0,20.56
2016,3,15,7,15,432.5,48.0,1.75,10.5,126.5,36.49,27.03
2016,3,15,7,30,527.0,58.0,1.7,11.0,174.0,42.71,32.92
2016,3,15,7,45,591.5,64.0,1.65,11.5,225.5,45.23,35.3
2016,3,15,8,0,656.0,70.0,1.6,12.0,277.0,47.71,37.49
2016,3,15,8,15,695.5,74.5,1.6,12.0,327.5,48.9,38.51
2016,3,15,8,30,735.0,79.0,1.6,12.0,378.0,69.62,43.84
2016,3,15,8,45,764.5,82.5,1.6,12.5,426.5,116.63,64.64
2016,3,15,9,0,794.0,86.0,1.6,13.0,475.0,166.65,99.2
2016,3,15,9,15,814.5,88.5,1.55,13.0,518.5,216.96,140.61
2016,3,15,9,30,835.0,91.0,1.5,13.0,562.0,268.83,186.08
2016,3,15,9,45,851.0,93.0,1.45,13.5,601.0,320.29,231.73
2016,3,15,10,0,867.0,95.0,1.4,14.0,640.0,377.14,280.97
2016,3,15,10,15,877.5,96.5,1.4,14.0,672.0,426.47,324.11
2016,3,15,10,30,888.0,98.0,1.4,14.0,704.0,475.3,365.78
2016,3,15,10,45,896.5,98.5,1.4,14.5,729.5,521.59,403.67
2016,3,15,11,0,905.0,99.0,1.4,15.0,755.0,566.74,439.5
2016,3,15,11,15,910.0,100.0,1.4,15.0,772.0,609.03,472.99
2016,3,15,11,30,915.0,101.0,1.4,15.0,789.0,649.51,504.33
2016,3,15,11,45,918.0,101.0,1.45,15.5,799.0,685.8,531.41
2016,3,15,12,0,921.0,101.0,1.5,16.0,809.0,719.78,556.27
2016,3,15,12,15,921.0,101.0,1.55,16.0,810.0,749.17,577.94
2016,3,15,12,30,921.0,101.0,1.6,16.0,811.0,775.8,596.79
2016,3,15,12,45,922.5,99.5,1.65,16.0,805.0,799.16,613.43
2016,3,15,13,0,924.0,98.0,1.7,16.0,799.0,819.56,628.11
2016,3,15,13,15,920.5,97.0,1.75,16.0,784.5,833.45,638.43
2016,3,15,13,30,917.0,96.0,1.8,16.0,770.0,844.07,646.68
2016,3,15,13,45,910.0,95.0,1.85,16.0,747.0,848.53,650.87
2016,3,15,14,0,903.0,94.0,1.9,16.0,724.0,849.64,652.96
2016,3,15,14,15,894.0,92.5,1.95,16.0,694.0,845.25,651.4
2016,3,15,14,30,885.0,91.0,2.0,16.0,664.0,837.61,647.75
2016,3,15,14,45,872.0,89.5,2.05,16.0,627.5,823.54,639.72
2016,3,15,15,0,859.0,88.0,2.1,16.0,591.0,806.51,629.68
2016,3,15,15,15,841.5,85.5,2.1,15.5,549.0,788.04,619.4
2016,3,15,15,30,824.0,83.0,2.1,15.0,507.0,760.95,602.83
2016,3,15,15,45,800.5,79.5,2.15,15.0,460.0,725.69,579.37
2016,3,15,16,0,777.0,76.0,2.2,15.0,413.0,688.54,554.12
2016,3,15,16,15,743.0,72.0,2.2,14.5,363.0,641.6,521.57
2016,3,15,16,30,709.0,68.0,2.2,14.0,313.0,593.92,487.45
2016,3,15,16,45,659.5,62.5,2.2,14.0,261.5,537.68,443.4
2016,3,15,17,0,610.0,57.0,2.2,14.0,210.0,479.23,395.62
2016,3,15,17,15,532.5,49.5,2.3,13.5,160.5,403.28,332.48
2016,3,15,17,30,455.0,42.0,2.4,13.0,111.0,331.76,270.03
2016,3,15,17,45,321.0,30.5,2.55,12.5,69.5,231.74,179.08
2016,3,15,18,0,187.0,19.0,2.7,12.0,28.0,130.78,9.15
2016,3,15,18,15,93.5,9.5,2.7,12.0,14.0,49.38,0.0
2016,3,15,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.1,10.5,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.0,11.0,12.0,11.44,0.0
2016,3,16,6,45,190.0,24.5,0.9,11.5,48.0,19.13,8.28
2016,3,16,7,0,380.0,37.0,0.8,12.0,84.0,28.82,19.51
2016,3,16,7,15,470.0,46.0,0.8,12.0,132.5,34.49,25.16
2016,3,16,7,30,560.0,55.0,0.8,12.0,181.0,39.92,30.35
2016,3,16,7,45,617.5,61.0,0.85,12.5,232.0,42.59,32.83
2016,3,16,8,0,675.0,67.0,0.9,13.0,283.0,45.18,35.1
2016,3,16,8,15,713.0,71.5,1.0,13.5,334.0,51.3,40.42
2016,3,16,8,30,751.0,76.0,1.1,14.0,385.0,71.3,42.3
2016,3,16,8,45,779.5,79.0,1.25,14.5,433.5,118.85,64.45
2016,3,16,9,0,808.0,82.0,1.4,15.0,482.0,169.27,99.79
2016,3,16,9,15,827.5,85.0,1.4,15.0,525.5,220.62,142.18
2016,3,16,9,30,847.0,88.0,1.4,15.0,569.0,273.41,188.29
2016,3,16,9,45,862.0,89.5,1.45,15.5,608.0,330.13,237.9
2016,3,16,10,0,877.0,91.0,1.5,16.0,647.0,381.52,282.81
2016,3,16,10,15,887.0,92.5,1.5,16.0,679.0,431.1,325.91
2016,3,16,10,30,897.0,94.0,1.5,16.0,711.0,480.12,367.46
2016,3,16,10,45,904.5,95.0,1.55,16.5,736.0,526.71,405.54
2016,3,16,11,0,912.0,96.0,1.6,17.0,761.0,572.07,441.56
2016,3,16,11,15,916.5,97.0,1.6,17.0,778.0,614.3,474.85
2016,3,16,11,30,921.0,98.0,1.6,17.0,795.0,654.66,505.96
2016,3,16,11,45,924.0,98.0,1.6,17.0,804.5,691.09,533.59
2016,3,16,12,0,927.0,98.0,1.6,17.0,814.0,725.18,559.03
2016,3,16,12,15,927.0,98.0,1.6,17.0,815.0,754.66,579.88
2016,3,16,12,30,927.0,98.0,1.6,17.0,816.0,781.34,598.21
2016,3,16,12,45,928.5,96.0,1.65,17.5,809.5,804.25,613.29
2016,3,16,13,0,930.0,94.0,1.7,18.0,803.0,824.14,626.35
2016,3,16,13,15,925.5,93.0,1.7,18.0,788.0,837.2,635.5
2016,3,16,13,30,921.0,92.0,1.7,18.0,773.0,846.93,642.56
2016,3,16,13,45,915.0,91.0,1.7,18.0,750.0,852.09,646.68
2016,3,16,14,0,909.0,90.0,1.7,18.0,727.0,853.9,648.71
2016,3,16,14,15,900.0,88.5,1.7,18.0,697.0,849.36,646.58
2016,3,16,14,30,891.0,87.0,1.7,18.0,667.0,841.54,642.42
2016,3,16,14,45,878.0,85.5,1.7,18.0,630.5,827.26,633.95
2016,3,16,15,0,865.0,84.0,1.7,18.0,594.0,810.0,623.54
2016,3,16,15,15,848.0,81.5,1.65,17.5,552.0,785.52,608.78
2016,3,16,15,30,831.0,79.0,1.6,17.0,510.0,764.68,596.57
2016,3,16,15,45,807.5,76.0,1.6,17.0,463.0,729.72,573.47
2016,3,16,16,0,784.0,73.0,1.6,17.0,416.0,692.88,548.77
2016,3,16,16,15,751.5,69.5,1.55,16.5,366.5,647.31,517.67
2016,3,16,16,30,719.0,66.0,1.5,16.0,317.0,600.92,485.09
2016,3,16,16,45,670.5,60.5,1.45,15.5,265.5,540.97,440.25
2016,3,16,17,0,622.0,55.0,1.4,15.0,214.0,486.14,396.76
2016,3,16,17,15,547.0,48.0,1.45,14.5,164.0,411.63,335.97
2016,3,16,17,30,472.0,41.0,1.5,14.0,114.0,341.42,275.67
2016,3,16,17,45,342.0,30.0,1.6,14.0,72.0,242.89,187.35
2016,3,16,18,0,212.0,19.0,1.7,14.0,30.0,144.33,31.1
2016,3,16,18,15,106.0,9.5,1.7,13.5,15.0,55.04,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,6,15,65.5,6.0,2.1,12.0,7.5,0.0,0.0
2016,3,17,6,30,131.0,12.0,2.2,12.0,15.0,11.44,0.0
2016,3,17,6,45,284.5,24.0,2.35,12.5,53.5,18.82,8.73
2016,3,17,7,0,438.0,36.0,2.5,13.0,92.0,27.71,18.5
2016,3,17,7,15,524.5,44.0,2.45,13.0,142.0,32.59,23.36
2016,3,17,7,30,611.0,52.0,2.4,13.0,192.0,37.28,27.84
2016,3,17,7,45,666.0,57.0,2.4,13.5,244.5,43.12,33.13
2016,3,17,8,0,721.0,62.0,2.4,14.0,297.0,45.39,35.09
2016,3,17,8,15,757.0,66.5,2.3,14.0,349.0,47.13,36.58
2016,3,17,8,30,793.0,71.0,2.2,14.0,401.0,72.42,40.22
2016,3,17,8,45,819.0,74.0,2.1,14.5,450.0,122.18,64.89
2016,3,17,9,0,845.0,77.0,2.0,15.0,499.0,174.5,102.53
2016,3,17,9,15,863.5,79.0,1.9,15.5,543.5,233.02,151.04
2016,3,17,9,30,882.0,81.0,1.8,16.0,588.0,286.31,197.48
2016,3,17,9,45,895.5,83.0,1.75,16.5,627.0,339.04,244.07
2016,3,17,10,0,909.0,85.0,1.7,17.0,666.0,391.96,290.11
2016,3,17,10,15,919.0,86.5,1.65,17.0,698.0,443.03,334.21
2016,3,17,10,30,929.0,88.0,1.6,17.0,730.0,493.48,376.59
2016,3,17,10,45,935.5,89.0,1.55,17.5,755.5,540.93,414.68
2016,3,17,11,0,942.0,90.0,1.5,18.0,781.0,587.01,450.42
2016,3,17,11,15,946.5,90.5,1.4,18.0,798.5,629.89,483.18
2016,3,17,11,30,951.0,91.0,1.3,18.0,816.0,670.83,513.47
2016,3,17,11,45,953.0,91.5,1.25,18.5,825.0,708.0,539.65
2016,3,17,12,0,955.0,92.0,1.2,19.0,834.0,742.71,563.35
2016,3,17,12,15,955.0,92.0,1.1,19.0,835.0,772.88,582.41
2016,3,17,12,30,955.0,92.0,1.0,19.0,836.0,800.16,599.21
2016,3,17,12,45,952.0,92.5,0.95,19.5,828.5,822.66,612.21
2016,3,17,13,0,949.0,93.0,0.9,20.0,821.0,841.96,623.04
2016,3,17,13,15,945.0,92.5,0.8,20.0,805.5,856.16,630.88
2016,3,17,13,30,941.0,92.0,0.7,20.0,790.0,867.0,636.54
2016,3,17,13,45,934.0,91.0,0.6,20.0,767.0,871.45,638.1
2016,3,17,14,0,927.0,90.0,0.5,20.0,744.0,872.47,637.59
2016,3,17,14,15,918.0,88.5,0.5,20.0,713.5,867.88,635.59
2016,3,17,14,30,909.0,87.0,0.5,20.0,683.0,859.96,631.65
2016,3,17,14,45,896.5,85.5,0.5,20.0,645.5,845.9,623.88
2016,3,17,15,0,884.0,84.0,0.5,20.0,608.0,828.79,614.26
2016,3,17,15,15,867.0,81.5,0.55,19.5,565.5,803.97,601.61
2016,3,17,15,30,850.0,79.0,0.6,19.0,523.0,782.76,591.29
2016,3,17,15,45,826.5,76.0,0.7,19.0,475.0,747.31,570.61
2016,3,17,16,0,803.0,73.0,0.8,19.0,427.0,709.93,548.1
2016,3,17,16,15,770.5,69.5,0.85,18.5,376.5,663.73,518.86
2016,3,17,16,30,738.0,66.0,0.9,18.0,326.0,616.67,487.9
2016,3,17,16,45,689.5,61.0,0.95,18.0,273.5,556.53,444.43
2016,3,17,17,0,641.0,56.0,1.0,18.0,221.0,501.51,401.89
2016,3,17,17,15,566.0,48.5,1.1,17.5,170.0,425.36,341.72
2016,3,17,17,30,491.0,41.0,1.2,17.0,119.0,353.49,281.66
2016,3,17,17,45,361.0,30.5,1.35,16.5,76.0,254.33,195.24
2016,3,17,18,0,231.0,20.0,1.5,16.0,33.0,156.29,51.11
2016,3,17,18,15,115.5,10.0,1.5,15.5,16.5,59.93,0.0
2016,3,17,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,6,15,60.5,7.0,2.35,11.0,9.0,0.0,0.0
2016,3,18,6,30,121.0,14.0,2.4,11.0,18.0,13.34,0.0
2016,3,18,6,45,265.5,27.0,2.45,11.5,57.0,21.38,11.36
2016,3,18,7,0,410.0,40.0,2.5,12.0,96.0,31.08,21.61
2016,3,18,7,15,497.5,49.0,2.45,12.0,145.5,36.64,27.12
2016,3,18,7,30,585.0,58.0,2.4,12.0,195.0,41.97,32.19
2016,3,18,7,45,292.5,76.0,2.4,12.0,144.5,54.03,43.14
2016,3,18,8,0,0.0,94.0,2.4,12.0,94.0,84.52,70.4
2016,3,18,8,15,0.0,110.0,2.4,12.0,110.0,98.26,82.42
2016,3,18,8,30,0.0,126.0,2.4,12.0,126.0,112.31,90.21
2016,3,18,8,45,3.5,148.5,2.4,12.5,150.5,132.2,106.24
2016,3,18,9,0,7.0,171.0,2.4,13.0,175.0,152.67,122.45
2016,3,18,9,15,75.5,217.5,2.4,13.0,261.5,198.54,156.84
2016,3,18,9,30,144.0,264.0,2.4,13.0,348.0,251.9,197.58
2016,3,18,9,45,150.0,283.0,2.4,13.5,375.0,280.04,219.99
2016,3,18,10,0,156.0,302.0,2.4,14.0,402.0,308.92,242.86
2016,3,18,10,15,154.5,318.5,2.35,14.0,422.0,333.53,262.64
2016,3,18,10,30,153.0,335.0,2.3,14.0,442.0,358.04,282.06
2016,3,18,10,45,98.5,325.5,2.3,14.0,395.0,337.7,266.56
2016,3,18,11,0,44.0,316.0,2.3,14.0,348.0,307.81,243.13
2016,3,18,11,15,201.5,329.0,2.25,14.0,482.5,414.1,327.18
2016,3,18,11,30,359.0,342.0,2.2,14.0,617.0,534.28,419.5
2016,3,18,11,45,635.5,229.5,2.2,14.5,723.5,632.97,496.49
2016,3,18,12,0,912.0,117.0,2.2,15.0,830.0,741.18,579.25
2016,3,18,12,15,912.0,117.0,2.15,15.0,831.0,770.4,599.48
2016,3,18,12,30,912.0,117.0,2.1,15.0,832.0,796.86,617.59
2016,3,18,12,45,906.5,118.5,2.1,15.0,823.5,817.72,632.17
2016,3,18,13,0,901.0,120.0,2.1,15.0,815.0,835.44,644.66
2016,3,18,13,15,896.5,119.0,2.15,15.0,800.0,848.29,654.32
2016,3,18,13,30,892.0,118.0,2.2,15.0,785.0,857.9,661.92
2016,3,18,13,45,887.0,116.0,2.3,15.0,762.0,862.82,666.85
2016,3,18,14,0,882.0,114.0,2.4,15.0,739.0,870.12,673.65
2016,3,18,14,15,871.5,112.0,2.45,14.5,708.5,864.22,672.14
2016,3,18,14,30,861.0,110.0,2.5,14.0,678.0,855.06,668.57
2016,3,18,14,45,850.0,106.5,2.55,14.0,641.0,840.64,660.13
2016,3,18,15,0,839.0,103.0,2.6,14.0,604.0,823.16,649.58
2016,3,18,15,15,687.0,132.5,2.65,14.0,523.5,729.73,583.51
2016,3,18,15,30,535.0,162.0,2.7,14.0,443.0,628.23,508.12
2016,3,18,15,45,539.0,145.0,2.75,14.0,406.0,604.57,492.64
2016,3,18,16,0,543.0,128.0,2.8,14.0,369.0,578.45,474.38
2016,3,18,16,15,503.0,122.0,2.65,13.5,325.0,531.08,438.36
2016,3,18,16,30,463.0,116.0,2.5,13.0,281.0,484.22,401.96
2016,3,18,16,45,426.5,101.5,2.45,13.0,235.0,430.2,358.59
2016,3,18,17,0,390.0,87.0,2.4,13.0,189.0,377.14,314.62
2016,3,18,17,15,336.5,71.5,2.3,12.5,145.5,313.92,261.07
2016,3,18,17,30,283.0,56.0,2.2,12.0,102.0,253.87,208.32
2016,3,18,17,45,192.0,39.0,2.15,12.0,65.0,175.81,137.88
2016,3,18,18,0,101.0,22.0,2.1,12.0,28.0,96.02,38.76
2016,3,18,18,15,50.5,11.0,2.05,11.5,14.0,32.66,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.0,1.55,12.0,7.0,6.67,0.0
2016,3,19,6,30,0.0,14.0,1.6,12.0,14.0,13.0,0.0
2016,3,19,6,45,62.0,32.0,1.7,12.5,41.0,27.48,16.72
2016,3,19,7,0,124.0,50.0,1.8,13.0,68.0,40.22,29.59
2016,3,19,7,15,155.5,70.5,1.85,13.0,102.0,55.48,43.74
2016,3,19,7,30,187.0,91.0,1.9,13.0,136.0,70.17,57.2
2016,3,19,7,45,211.5,110.0,1.95,13.0,172.5,83.26,68.98
2016,3,19,8,0,236.0,129.0,2.0,13.0,209.0,95.82,80.06
2016,3,19,8,15,296.5,143.0,2.0,13.0,259.0,104.72,87.73
2016,3,19,8,30,357.0,157.0,2.0,13.0,309.0,130.29,95.84
2016,3,19,8,45,339.0,181.5,2.05,13.5,339.0,169.23,122.43
2016,3,19,9,0,321.0,206.0,2.1,14.0,369.0,206.62,152.02
2016,3,19,9,15,351.5,219.0,2.05,14.0,412.0,243.84,181.49
2016,3,19,9,30,382.0,232.0,2.0,14.0,455.0,284.12,214.41
2016,3,19,9,45,384.0,249.0,2.0,14.0,486.0,321.69,246.32
2016,3,19,10,0,386.0,266.0,2.0,14.0,517.0,359.33,277.93
2016,3,19,10,15,463.0,251.5,2.0,14.0,566.5,398.26,309.48
2016,3,19,10,30,540.0,237.0,2.0,14.0,616.0,447.47,349.16
2016,3,19,10,45,470.5,277.5,2.0,14.5,616.0,475.86,371.73
2016,3,19,11,0,401.0,318.0,2.0,15.0,616.0,499.56,389.56
2016,3,19,11,15,464.0,297.5,2.0,15.0,650.0,539.02,420.72
2016,3,19,11,30,527.0,277.0,2.0,15.0,684.0,583.18,455.09
2016,3,19,11,45,455.5,311.5,2.05,15.0,666.0,591.16,460.56
2016,3,19,12,0,384.0,346.0,2.1,15.0,648.0,591.99,460.6
2016,3,19,12,15,271.5,368.0,2.1,15.0,581.5,548.34,426.87
2016,3,19,12,30,159.0,390.0,2.1,15.0,515.0,493.87,384.58
2016,3,19,12,45,149.0,385.5,2.1,15.0,502.0,490.45,382.49
2016,3,19,13,0,139.0,381.0,2.1,15.0,489.0,485.94,379.26
2016,3,19,13,15,129.0,372.0,2.05,15.0,471.0,475.94,371.85
2016,3,19,13,30,119.0,363.0,2.0,15.0,453.0,464.92,363.71
2016,3,19,13,45,94.5,343.5,2.0,15.0,413.5,420.74,330.44
2016,3,19,14,0,70.0,324.0,2.0,15.0,374.0,383.79,302.37
2016,3,19,14,15,70.5,310.5,2.0,15.0,359.0,373.43,295.22
2016,3,19,14,30,71.0,297.0,2.0,15.0,344.0,362.67,287.63
2016,3,19,14,45,149.5,284.5,2.05,15.0,376.5,429.37,342.23
2016,3,19,15,0,228.0,272.0,2.1,15.0,409.0,483.29,386.21
2016,3,19,15,15,217.0,252.5,2.15,14.5,375.5,453.69,364.92
2016,3,19,15,30,206.0,233.0,2.2,14.0,342.0,423.3,343.19
2016,3,19,15,45,183.0,212.5,2.3,14.0,302.5,381.7,311.41
2016,3,19,16,0,160.0,192.0,2.4,14.0,263.0,340.11,279.07
2016,3,19,16,15,257.5,159.0,2.35,13.5,258.0,383.83,317.86
2016,3,19,16,30,355.0,126.0,2.3,13.0,253.0,421.24,350.52
2016,3,19,16,45,334.5,108.5,2.3,13.0,213.5,377.79,315.22
2016,3,19,17,0,314.0,91.0,2.3,13.0,174.0,334.39,279.22
2016,3,19,17,15,279.0,73.5,2.15,12.5,135.0,282.48,235.0
2016,3,19,17,30,244.0,56.0,2.0,12.0,96.0,232.27,190.66
2016,3,19,17,45,178.5,39.0,1.9,12.0,62.5,168.79,132.82
2016,3,19,18,0,113.0,22.0,1.8,12.0,29.0,102.73,49.12
2016,3,19,18,15,56.5,11.0,1.75,11.5,14.5,35.44,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,5.0,2.4,13.0,5.0,4.77,0.0
2016,3,20,6,30,0.0,10.0,2.5,13.0,10.0,9.27,0.0
2016,3,20,6,45,0.0,27.5,2.6,13.5,27.5,25.35,15.29
2016,3,20,7,0,0.0,45.0,2.7,14.0,45.0,40.75,30.01
2016,3,20,7,15,4.5,66.0,2.75,14.0,67.0,58.73,46.48
2016,3,20,7,30,9.0,87.0,2.8,14.0,89.0,76.48,62.58
2016,3,20,7,45,16.0,107.0,2.85,14.0,112.0,93.3,77.6
2016,3,20,8,0,23.0,127.0,2.9,14.0,135.0,109.96,92.21
2016,3,20,8,15,26.0,146.0,2.9,14.0,156.5,119.31,100.19
2016,3,20,8,30,29.0,165.0,2.9,14.0,178.0,136.87,109.12
2016,3,20,8,45,14.5,162.0,2.95,14.5,168.5,144.38,114.97
2016,3,20,9,0,0.0,159.0,3.0,15.0,159.0,142.34,113.34
2016,3,20,9,15,0.0,119.5,3.05,15.0,119.5,109.89,86.31
2016,3,20,9,30,0.0,80.0,3.1,15.0,80.0,74.53,56.84
2016,3,20,9,45,14.0,167.5,3.2,15.0,177.0,157.03,124.23
2016,3,20,10,0,28.0,255.0,3.3,15.0,274.0,232.61,184.6
2016,3,20,10,15,14.0,189.0,3.4,15.0,198.5,178.59,141.14
2016,3,20,10,30,0.0,123.0,3.5,15.0,123.0,114.19,88.85
2016,3,20,10,45,0.5,145.0,3.65,15.5,145.5,134.59,105.23
2016,3,20,11,0,1.0,167.0,3.8,16.0,168.0,155.13,121.48
2016,3,20,11,15,0.5,132.5,3.85,16.0,133.0,123.55,95.83
2016,3,20,11,30,0.0,98.0,3.9,16.0,98.0,91.46,69.69
2016,3,20,11,45,3.5,156.0,4.0,16.0,159.0,147.58,115.28
2016,3,20,12,0,7.0,214.0,4.1,16.0,220.0,204.17,160.6
2016,3,20,12,15,3.5,168.5,4.1,15.5,171.5,159.87,125.23
2016,3,20,12,30,0.0,123.0,4.1,15.0,123.0,114.93,89.02
2016,3,20,12,45,0.0,112.0,4.15,15.0,112.0,104.67,80.72
2016,3,20,13,0,0.0,101.0,4.2,15.0,101.0,94.36,72.34
2016,3,20,13,15,4.5,164.0,4.1,15.0,167.5,157.68,124.11
2016,3,20,13,30,9.0,227.0,4.0,15.0,234.0,222.38,176.24
2016,3,20,13,45,4.5,182.5,3.95,15.0,186.0,176.13,139.05
2016,3,20,14,0,0.0,138.0,3.9,15.0,138.0,129.71,101.49
2016,3,20,14,15,0.0,138.0,3.8,15.0,138.0,129.87,101.83
2016,3,20,14,30,0.0,138.0,3.7,15.0,138.0,130.07,102.18
2016,3,20,14,45,1.0,158.5,3.6,15.0,159.5,151.39,119.86
2016,3,20,15,0,2.0,179.0,3.5,15.0,181.0,173.52,138.16
2016,3,20,15,15,6.0,181.5,3.35,15.0,185.5,180.47,144.27
2016,3,20,15,30,10.0,184.0,3.2,15.0,190.0,187.79,150.75
2016,3,20,15,45,30.5,183.5,3.1,15.0,198.0,215.82,174.75
2016,3,20,16,0,51.0,183.0,3.0,15.0,206.0,234.26,190.82
2016,3,20,16,15,28.5,154.5,2.85,14.5,167.0,186.03,151.36
2016,3,20,16,30,6.0,126.0,2.7,14.0,128.0,129.89,104.66
2016,3,20,16,45,3.0,107.0,2.6,14.0,108.0,109.01,87.25
2016,3,20,17,0,0.0,88.0,2.5,14.0,88.0,88.13,69.52
2016,3,20,17,15,0.0,68.0,2.4,13.5,68.0,67.8,52.15
2016,3,20,17,30,0.0,48.0,2.3,13.0,48.0,46.97,34.1
2016,3,20,17,45,0.0,31.5,2.2,13.0,31.5,29.89,18.96
2016,3,20,18,0,0.0,15.0,2.1,13.0,15.0,13.91,2.53
2016,3,20,18,15,0.0,7.5,2.1,13.0,7.5,7.15,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,6.0,2.8,12.0,6.0,5.72,0.0
2016,3,21,6,30,0.0,12.0,2.9,12.0,12.0,11.13,0.0
2016,3,21,6,45,2.5,31.5,3.05,12.5,32.0,28.73,18.49
2016,3,21,7,0,5.0,51.0,3.2,13.0,52.0,45.63,34.48
2016,3,21,7,15,18.0,72.5,3.3,13.0,77.0,62.0,49.61
2016,3,21,7,30,31.0,94.0,3.4,13.0,102.0,78.98,65.07
2016,3,21,7,45,43.0,115.0,3.55,13.5,129.0,95.25,79.5
2016,3,21,8,0,55.0,136.0,3.7,14.0,156.0,111.16,93.29
2016,3,21,8,15,27.5,111.5,3.75,14.0,121.5,95.68,79.47
2016,3,21,8,30,0.0,87.0,3.8,14.0,87.0,80.52,62.82
2016,3,21,8,45,0.0,113.0,3.9,14.0,113.0,103.24,81.68
2016,3,21,9,0,0.0,139.0,4.0,14.0,139.0,125.95,100.31
2016,3,21,9,15,0.0,151.0,4.05,14.0,151.0,136.99,109.12
2016,3,21,9,30,0.0,163.0,4.1,14.0,163.0,148.07,117.94
2016,3,21,9,45,23.0,220.0,4.2,14.5,235.5,204.7,163.0
2016,3,21,10,0,46.0,277.0,4.3,15.0,308.0,257.11,204.13
2016,3,21,10,15,48.0,292.5,4.4,15.0,326.0,275.87,218.94
2016,3,21,10,30,50.0,308.0,4.5,15.0,344.0,294.95,234.02
2016,3,21,10,45,32.5,283.5,4.65,15.0,307.5,270.63,214.73
2016,3,21,11,0,15.0,259.0,4.8,15.0,271.0,245.61,194.7
2016,3,21,11,15,7.5,175.0,4.85,15.0,181.0,166.66,131.26
2016,3,21,11,30,0.0,91.0,4.9,15.0,91.0,84.97,64.62
2016,3,21,11,45,5.5,167.5,5.0,15.0,172.0,159.58,125.59
2016,3,21,12,0,11.0,244.0,5.1,15.0,253.0,234.82,186.05
2016,3,21,12,15,11.0,244.0,5.1,15.0,253.0,235.85,186.76
2016,3,21,12,30,11.0,244.0,5.1,15.0,253.0,236.84,187.58
2016,3,21,12,45,40.0,304.0,5.1,15.0,335.5,322.39,256.28
2016,3,21,13,0,69.0,364.0,5.1,15.0,418.0,407.95,323.81
2016,3,21,13,15,69.5,356.0,5.0,15.0,410.0,404.86,321.41
2016,3,21,13,30,70.0,348.0,4.9,15.0,402.0,401.41,319.01
2016,3,21,13,45,35.0,235.5,4.85,15.0,262.5,260.42,207.69
2016,3,21,14,0,0.0,123.0,4.8,15.0,123.0,115.32,89.73
2016,3,21,14,15,0.0,95.0,4.8,14.5,95.0,88.64,68.19
2016,3,21,14,30,0.0,67.0,4.8,14.0,67.0,62.43,46.68
2016,3,21,14,45,0.0,79.0,4.8,14.0,79.0,73.62,56.14
2016,3,21,15,0,0.0,91.0,4.8,14.0,91.0,84.83,65.62
2016,3,21,15,15,0.0,116.0,4.65,14.0,116.0,109.22,86.12
2016,3,21,15,30,0.0,141.0,4.5,14.0,141.0,134.82,107.61
2016,3,21,15,45,277.5,134.5,4.35,14.0,260.5,376.89,314.95
2016,3,21,16,0,555.0,128.0,4.2,14.0,380.0,598.63,495.2
2016,3,21,16,15,492.5,130.0,4.0,13.5,334.5,537.76,446.51
2016,3,21,16,30,430.0,132.0,3.8,13.0,289.0,484.22,403.95
2016,3,21,16,45,421.5,111.5,3.65,13.0,246.0,442.93,370.92
2016,3,21,17,0,413.0,91.0,3.5,13.0,203.0,400.45,335.7
2016,3,21,17,15,381.0,75.5,3.35,12.5,161.5,349.04,291.85
2016,3,21,17,30,349.0,60.0,3.2,12.0,120.0,299.09,247.31
2016,3,21,17,45,243.0,44.0,3.1,12.0,79.0,211.01,168.53
2016,3,21,18,0,137.0,28.0,3.0,12.0,38.0,126.81,74.66
2016,3,21,18,15,68.5,14.0,2.95,12.0,19.0,43.95,0.0
2016,3,21,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,22,6,15,72.0,11.0,2.25,10.5,14.5,10.48,0.0
2016,3,22,6,30,144.0,22.0,2.3,11.0,29.0,17.37,0.11
2016,3,22,6,45,283.5,34.5,2.4,11.5,71.0,27.44,17.74
2016,3,22,7,0,423.0,47.0,2.5,12.0,113.0,36.38,26.58
2016,3,22,7,15,504.5,55.5,2.6,12.0,163.5,41.23,31.37
2016,3,22,7,30,586.0,64.0,2.7,12.0,214.0,45.9,35.78
2016,3,22,7,45,643.0,69.0,2.8,12.0,267.0,47.48,37.27
2016,3,22,8,0,700.0,74.0,2.9,12.0,320.0,49.06,38.64
2016,3,22,8,15,735.0,78.5,2.9,12.0,372.0,55.51,44.33
2016,3,22,8,30,770.0,83.0,2.9,12.0,424.0,100.86,56.15
2016,3,22,8,45,801.0,84.5,2.95,12.5,473.5,149.31,85.86
2016,3,22,9,0,832.0,86.0,3.0,13.0,523.0,200.87,126.15
2016,3,22,9,15,849.5,88.5,3.0,13.0,567.0,253.14,171.88
2016,3,22,9,30,867.0,91.0,3.0,13.0,611.0,312.27,224.67
2016,3,22,9,45,884.0,91.5,3.05,13.0,650.0,364.41,272.04
2016,3,22,10,0,901.0,92.0,3.1,13.0,689.0,417.05,319.28
2016,3,22,10,15,910.5,93.5,3.1,13.0,721.0,467.64,363.97
2016,3,22,10,30,920.0,95.0,3.1,13.0,753.0,517.56,407.0
2016,3,22,10,45,927.0,95.5,3.1,13.5,778.0,564.43,445.77
2016,3,22,11,0,934.0,96.0,3.1,14.0,803.0,609.96,482.35
2016,3,22,11,15,938.5,97.0,3.1,14.0,820.0,652.89,516.89
2016,3,22,11,30,943.0,98.0,3.1,14.0,837.0,693.9,549.22
2016,3,22,11,45,945.5,98.0,3.15,14.0,846.0,730.52,577.93
2016,3,22,12,0,948.0,98.0,3.2,14.0,855.0,764.7,603.55
2016,3,22,12,15,948.0,98.0,3.25,14.0,856.0,794.45,625.06
2016,3,22,12,30,948.0,98.0,3.3,14.0,857.0,821.33,644.54
2016,3,22,12,45,945.0,98.5,3.4,14.0,849.0,843.38,660.89
2016,3,22,13,0,942.0,99.0,3.5,14.0,841.0,862.24,675.09
2016,3,22,13,15,938.0,98.0,3.55,14.0,825.5,875.5,685.15
2016,3,22,13,30,934.0,97.0,3.6,14.0,810.0,885.4,693.0
2016,3,22,13,45,929.5,95.5,3.7,14.0,786.5,890.96,698.22
2016,3,22,14,0,925.0,94.0,3.8,14.0,763.0,893.13,701.21
2016,3,22,14,15,916.5,92.5,3.8,14.0,732.5,888.52,698.96
2016,3,22,14,30,908.0,91.0,3.8,14.0,702.0,880.58,694.52
2016,3,22,14,45,898.0,88.5,3.85,14.0,665.5,867.01,686.42
2016,3,22,15,0,888.0,86.0,3.9,14.0,629.0,850.31,676.17
2016,3,22,15,15,872.0,83.5,3.85,13.5,586.0,825.68,660.9
2016,3,22,15,30,856.0,81.0,3.8,13.0,543.0,804.82,648.39
2016,3,22,15,45,835.5,78.0,3.8,13.0,495.5,770.96,625.07
2016,3,22,16,0,815.0,75.0,3.8,13.0,448.0,735.03,599.98
2016,3,22,16,15,784.0,71.0,3.7,13.0,396.5,688.25,565.75
2016,3,22,16,30,753.0,67.0,3.6,13.0,345.0,640.52,530.11
2016,3,22,16,45,710.0,62.0,3.5,13.0,292.5,582.74,485.53
2016,3,22,17,0,667.0,57.0,3.4,13.0,240.0,525.5,438.76
2016,3,22,17,15,597.0,50.5,3.3,12.5,188.5,455.34,379.84
2016,3,22,17,30,527.0,44.0,3.2,12.0,137.0,385.09,318.4
2016,3,22,17,45,408.0,34.5,3.1,12.0,91.5,289.3,232.6
2016,3,22,18,0,289.0,25.0,3.0,12.0,46.0,199.79,127.36
2016,3,22,18,15,144.5,12.5,2.95,11.5,23.0,76.85,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,23,6,15,43.0,10.5,1.8,9.5,13.0,10.01,0.0
2016,3,23,6,30,86.0,21.0,1.8,10.0,26.0,17.56,3.07
2016,3,23,6,45,158.0,38.5,1.8,10.5,59.5,29.73,20.01
2016,3,23,7,0,230.0,56.0,1.8,11.0,93.0,42.48,32.18
2016,3,23,7,15,269.0,74.0,1.75,11.0,133.0,55.0,43.88
2016,3,23,7,30,308.0,92.0,1.7,11.0,173.0,66.93,54.85
2016,3,23,7,45,341.0,106.5,1.7,11.5,214.0,75.66,62.61
2016,3,23,8,0,374.0,121.0,1.7,12.0,255.0,83.94,69.77
2016,3,23,8,15,404.5,136.0,1.7,12.5,300.0,93.31,77.73
2016,3,23,8,30,435.0,151.0,1.7,13.0,345.0,131.67,91.35
2016,3,23,8,45,637.5,118.5,1.75,13.5,438.0,156.06,97.62
2016,3,23,9,0,840.0,86.0,1.8,14.0,531.0,206.39,129.65
2016,3,23,9,15,858.0,88.5,1.7,14.0,575.0,259.26,175.52
2016,3,23,9,30,876.0,91.0,1.6,14.0,619.0,319.03,228.02
2016,3,23,9,45,735.0,145.5,1.55,14.5,607.5,355.52,265.01
2016,3,23,10,0,594.0,200.0,1.5,15.0,596.0,388.16,296.06
2016,3,23,10,15,758.5,148.5,1.5,15.0,678.5,446.83,343.04
2016,3,23,10,30,923.0,97.0,1.5,15.0,761.0,525.04,404.89
2016,3,23,10,45,929.5,98.0,1.5,15.5,786.0,572.24,442.2
2016,3,23,11,0,936.0,99.0,1.5,16.0,811.0,618.04,477.49
2016,3,23,11,15,940.0,100.0,1.55,16.0,828.0,660.76,510.8
2016,3,23,11,30,944.0,101.0,1.6,16.0,845.0,701.51,541.98
2016,3,23,11,45,774.0,183.0,1.7,16.0,797.5,698.32,538.73
2016,3,23,12,0,604.0,265.0,1.8,16.0,750.0,683.35,526.48
2016,3,23,12,15,600.0,267.0,1.85,16.0,749.5,704.61,542.84
2016,3,23,12,30,596.0,269.0,1.9,16.0,749.0,724.4,557.67
2016,3,23,12,45,755.5,193.0,1.95,16.0,795.0,797.03,613.52
2016,3,23,13,0,915.0,117.0,2.0,16.0,841.0,862.36,659.43
2016,3,23,13,15,910.5,116.0,2.05,16.0,825.5,874.98,668.36
2016,3,23,13,30,906.0,115.0,2.1,16.0,810.0,884.32,675.71
2016,3,23,13,45,894.5,116.0,2.2,16.0,785.0,886.53,678.83
2016,3,23,14,0,883.0,117.0,2.3,16.0,760.0,885.42,679.86
2016,3,23,14,15,873.0,115.0,2.35,16.0,729.0,885.46,681.38
2016,3,23,14,30,863.0,113.0,2.4,16.0,698.0,876.24,676.61
2016,3,23,14,45,791.0,124.0,2.45,16.0,637.5,825.6,642.83
2016,3,23,15,0,719.0,135.0,2.5,16.0,577.0,777.26,610.54
2016,3,23,15,15,758.0,119.0,2.5,15.5,556.5,785.28,619.42
2016,3,23,15,30,797.0,103.0,2.5,15.0,536.0,785.48,622.31
2016,3,23,15,45,774.0,90.5,2.55,15.0,480.5,739.68,590.92
2016,3,23,16,0,751.0,78.0,2.6,15.0,425.0,691.73,557.68
2016,3,23,16,15,612.0,94.5,2.6,14.5,356.5,594.09,486.38
2016,3,23,16,30,473.0,111.0,2.6,14.0,288.0,492.3,407.22
2016,3,23,16,45,417.5,104.0,2.6,14.0,243.0,433.3,360.25
2016,3,23,17,0,362.0,97.0,2.6,14.0,198.0,376.79,313.62
2016,3,23,17,15,387.5,77.0,2.55,13.5,164.0,356.94,296.8
2016,3,23,17,30,413.0,57.0,2.5,13.0,130.0,335.24,276.14
2016,3,23,17,45,295.5,43.0,2.5,12.5,86.5,238.38,191.3
2016,3,23,18,0,178.0,29.0,2.5,12.0,43.0,151.16,99.67
