Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,159.5,19.0,1.75,9.0,37.5,14.7,3.3
2016,4,3,6,30,319.0,38.0,1.8,9.0,75.0,30.23,20.74
2016,4,3,6,45,416.0,49.0,1.85,9.5,123.0,37.59,28.09
2016,4,3,7,0,513.0,60.0,1.9,10.0,171.0,44.59,34.74
2016,4,3,7,15,575.0,67.5,1.9,10.0,224.0,48.18,38.18
2016,4,3,7,30,637.0,75.0,1.9,10.0,277.0,51.61,41.32
2016,4,3,7,45,680.0,80.5,1.9,10.5,330.0,53.26,42.66
2016,4,3,8,0,723.0,86.0,1.9,11.0,383.0,55.89,44.82
2016,4,3,8,15,753.0,90.5,1.9,11.0,435.0,108.27,62.07
2016,4,3,8,30,783.0,95.0,1.9,11.0,487.0,158.0,93.89
2016,4,3,8,45,806.0,98.0,1.9,11.5,535.0,208.5,133.91
2016,4,3,9,0,829.0,101.0,1.9,12.0,583.0,261.21,179.31
2016,4,3,9,15,845.5,104.0,1.9,12.5,627.0,314.08,226.31
2016,4,3,9,30,862.0,107.0,1.9,13.0,671.0,368.0,273.95
2016,4,3,9,45,506.5,224.5,1.95,13.5,560.5,373.42,288.09
2016,4,3,10,0,151.0,342.0,2.0,14.0,450.0,354.28,277.64
2016,4,3,10,15,94.0,330.0,2.0,14.0,398.5,334.0,262.6
2016,4,3,10,30,37.0,318.0,2.0,14.0,347.0,301.9,237.6
2016,4,3,10,45,37.0,327.0,2.0,14.0,357.0,314.12,247.07
2016,4,3,11,0,37.0,336.0,2.0,14.0,367.0,326.37,256.36
2016,4,3,11,15,37.0,342.5,2.0,14.0,374.0,336.48,263.99
2016,4,3,11,30,37.0,349.0,2.0,14.0,381.0,346.59,271.63
2016,4,3,11,45,476.5,238.5,2.0,14.5,641.5,570.77,450.08
2016,4,3,12,0,916.0,128.0,2.0,15.0,902.0,815.09,629.38
2016,4,3,12,15,916.0,128.0,2.05,15.0,902.0,843.52,647.08
2016,4,3,12,30,916.0,128.0,2.1,15.0,902.0,869.18,665.06
2016,4,3,12,45,786.0,191.0,2.15,15.0,851.0,853.17,654.38
2016,4,3,13,0,656.0,254.0,2.2,15.0,800.0,824.27,633.08
2016,4,3,13,15,776.5,191.0,2.25,15.0,825.0,880.96,675.75
2016,4,3,13,30,897.0,128.0,2.3,15.0,850.0,925.52,706.88
2016,4,3,13,45,886.0,128.5,2.4,15.0,824.5,926.56,708.86
2016,4,3,14,0,875.0,129.0,2.5,15.0,799.0,931.21,713.89
2016,4,3,14,15,865.5,127.5,2.55,15.0,767.5,925.3,711.29
2016,4,3,14,30,856.0,126.0,2.6,15.0,736.0,916.17,706.69
2016,4,3,14,45,839.0,125.0,2.65,15.0,697.0,897.83,695.79
2016,4,3,15,0,822.0,124.0,2.7,15.0,658.0,876.6,682.97
2016,4,3,15,15,804.0,120.5,2.7,14.5,614.5,849.03,666.5
2016,4,3,15,30,786.0,117.0,2.7,14.0,571.0,818.97,648.15
2016,4,3,15,45,760.0,113.5,2.75,14.0,522.5,784.64,625.62
2016,4,3,16,0,734.0,110.0,2.8,14.0,474.0,744.45,598.45
2016,4,3,16,15,629.0,112.0,2.75,13.5,400.5,647.67,528.48
2016,4,3,16,30,524.0,114.0,2.7,13.0,327.0,548.36,453.33
2016,4,3,16,45,465.0,111.0,2.7,13.0,280.5,488.08,406.02
2016,4,3,17,0,406.0,108.0,2.7,13.0,234.0,430.45,359.19
2016,4,3,17,15,359.5,92.0,2.6,12.5,188.5,367.94,307.84
2016,4,3,17,30,313.0,76.0,2.5,12.0,143.0,308.0,256.78
2016,4,3,17,45,244.5,58.5,2.45,12.0,101.5,236.65,194.09
2016,4,3,18,0,176.0,41.0,2.4,12.0,60.0,170.82,133.6
2016,4,3,18,15,88.0,20.5,2.35,11.5,30.0,77.38,27.38
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,6,15,157.5,20.5,2.85,11.0,39.5,15.94,5.16
2016,4,4,6,30,315.0,41.0,2.9,11.0,79.0,32.82,22.91
2016,4,4,6,45,418.5,51.5,2.95,11.5,128.5,39.6,29.66
2016,4,4,7,0,522.0,62.0,3.0,12.0,178.0,46.08,35.79
2016,4,4,7,15,585.0,69.5,3.0,12.0,231.5,49.6,39.13
2016,4,4,7,30,648.0,77.0,3.0,12.0,285.0,52.96,42.19
2016,4,4,7,45,691.5,82.0,3.0,12.5,339.0,54.17,43.11
2016,4,4,8,0,735.0,87.0,3.0,13.0,393.0,60.34,48.39
2016,4,4,8,15,765.0,91.0,2.95,13.0,444.5,113.09,64.05
2016,4,4,8,30,795.0,95.0,2.9,13.0,496.0,163.17,96.78
2016,4,4,8,45,815.5,99.0,2.9,13.5,544.0,214.78,138.13
2016,4,4,9,0,836.0,103.0,2.9,14.0,592.0,268.31,184.44
2016,4,4,9,15,852.0,105.5,2.8,14.0,636.0,321.04,231.75
2016,4,4,9,30,868.0,108.0,2.7,14.0,680.0,374.75,279.74
2016,4,4,9,45,878.5,111.0,2.65,14.5,717.0,427.5,325.75
2016,4,4,10,0,889.0,114.0,2.6,15.0,754.0,484.41,373.52
2016,4,4,10,15,898.0,115.5,2.5,15.0,785.5,534.23,415.14
2016,4,4,10,30,907.0,117.0,2.4,15.0,817.0,583.31,454.95
2016,4,4,10,45,912.0,119.0,2.35,15.0,840.0,629.6,491.7
2016,4,4,11,0,917.0,121.0,2.3,15.0,863.0,674.41,526.35
2016,4,4,11,15,920.5,121.5,2.25,15.0,879.0,715.26,557.28
2016,4,4,11,30,924.0,122.0,2.2,15.0,895.0,754.12,586.07
2016,4,4,11,45,924.0,123.5,2.2,15.5,902.0,789.2,609.86
2016,4,4,12,0,924.0,125.0,2.2,16.0,909.0,821.78,631.05
2016,4,4,12,15,923.5,125.0,2.15,16.0,908.5,849.93,649.8
2016,4,4,12,30,923.0,125.0,2.1,16.0,908.0,875.26,666.57
2016,4,4,12,45,921.5,124.0,2.1,16.0,899.5,895.87,680.6
2016,4,4,13,0,920.0,123.0,2.1,16.0,891.0,913.39,692.63
2016,4,4,13,15,915.5,122.0,2.2,16.0,874.0,925.15,701.93
2016,4,4,13,30,911.0,121.0,2.3,16.0,857.0,933.63,709.18
2016,4,4,13,45,900.5,121.5,2.45,16.0,831.5,935.04,712.26
2016,4,4,14,0,890.0,122.0,2.6,16.0,806.0,933.14,713.23
2016,4,4,14,15,880.0,120.0,2.85,15.5,773.5,925.8,712.7
2016,4,4,14,30,870.0,118.0,3.1,15.0,741.0,922.42,714.89
2016,4,4,14,45,855.0,116.5,3.35,15.0,702.5,905.06,705.83
2016,4,4,15,0,840.0,115.0,3.6,15.0,664.0,884.75,694.62
2016,4,4,15,15,822.5,112.0,3.7,15.0,620.0,857.81,677.64
2016,4,4,15,30,805.0,109.0,3.8,15.0,576.0,828.35,658.73
2016,4,4,15,45,781.0,105.5,3.9,15.0,527.5,790.6,633.49
2016,4,4,16,0,757.0,102.0,4.0,15.0,479.0,755.34,609.78
2016,4,4,16,15,725.0,97.5,3.8,14.5,427.5,707.26,575.88
2016,4,4,16,30,693.0,93.0,3.6,14.0,376.0,658.51,540.83
2016,4,4,16,45,648.5,86.5,3.45,14.0,323.0,597.95,494.86
2016,4,4,17,0,604.0,80.0,3.3,14.0,270.0,538.27,447.2
2016,4,4,17,15,537.5,72.0,3.15,13.5,217.5,463.74,386.64
2016,4,4,17,30,471.0,64.0,3.0,13.0,165.0,392.56,326.52
2016,4,4,17,45,369.5,52.0,2.9,12.5,118.0,301.03,247.54
2016,4,4,18,0,268.0,40.0,2.8,12.0,71.0,217.74,172.22
2016,4,4,18,15,134.0,20.0,2.7,12.0,35.5,108.55,48.65
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,32.0,5.5,1.8,10.5,6.0,0.0,0.0
2016,4,5,6,0,64.0,11.0,1.7,11.0,12.0,10.48,0.0
2016,4,5,6,15,215.5,25.0,1.65,11.5,48.5,19.93,8.89
2016,4,5,6,30,367.0,39.0,1.6,12.0,85.0,30.65,21.07
2016,4,5,6,45,462.0,48.5,1.55,12.5,134.5,36.65,27.0
2016,4,5,7,0,557.0,58.0,1.5,13.0,184.0,42.37,32.39
2016,4,5,7,15,616.5,64.5,1.55,13.0,237.5,45.27,35.13
2016,4,5,7,30,676.0,71.0,1.6,13.0,291.0,48.04,37.63
2016,4,5,7,45,720.5,74.5,1.65,13.5,345.5,53.48,42.32
2016,4,5,8,0,765.0,78.0,1.7,14.0,400.0,63.06,41.29
2016,4,5,8,15,792.5,82.0,1.75,14.0,451.5,111.39,60.22
2016,4,5,8,30,820.0,86.0,1.8,14.0,503.0,162.76,94.57
2016,4,5,8,45,841.0,88.0,1.85,14.5,551.5,214.23,135.95
2016,4,5,9,0,862.0,90.0,1.9,15.0,600.0,267.6,182.09
2016,4,5,9,15,877.0,92.5,1.95,15.5,643.0,327.35,234.37
2016,4,5,9,30,892.0,95.0,2.0,16.0,686.0,381.49,281.85
2016,4,5,9,45,900.5,97.5,2.05,16.5,722.5,433.61,326.96
2016,4,5,10,0,909.0,100.0,2.1,17.0,759.0,485.36,370.51
2016,4,5,10,15,917.0,101.5,2.15,17.0,789.5,535.44,412.27
2016,4,5,10,30,925.0,103.0,2.2,17.0,820.0,584.66,452.27
2016,4,5,10,45,929.5,104.5,2.25,17.5,843.5,630.8,488.07
2016,4,5,11,0,934.0,106.0,2.3,18.0,867.0,675.37,521.72
2016,4,5,11,15,937.5,106.5,2.3,18.0,882.5,716.62,552.9
2016,4,5,11,30,941.0,107.0,2.3,18.0,898.0,755.85,581.93
2016,4,5,11,45,941.5,107.5,2.35,18.0,905.0,790.68,606.16
2016,4,5,12,0,942.0,108.0,2.4,18.0,912.0,822.96,628.56
2016,4,5,12,15,942.0,108.0,2.35,18.0,911.5,851.68,647.7
2016,4,5,12,30,942.0,108.0,2.3,18.0,911.0,877.55,664.82
2016,4,5,12,45,940.0,107.5,2.25,18.5,902.0,898.3,677.16
2016,4,5,13,0,938.0,107.0,2.2,19.0,893.0,915.9,687.39
2016,4,5,13,15,933.5,106.0,2.15,19.0,876.0,927.59,695.02
2016,4,5,13,30,929.0,105.0,2.1,19.0,859.0,935.93,700.56
2016,4,5,13,45,922.0,104.5,2.05,19.0,834.0,939.22,702.87
2016,4,5,14,0,915.0,104.0,2.0,19.0,809.0,939.16,703.14
2016,4,5,14,15,905.5,102.5,2.0,19.0,777.0,932.45,699.71
2016,4,5,14,30,896.0,101.0,2.0,19.0,745.0,922.49,694.29
2016,4,5,14,45,883.0,99.0,2.0,19.0,706.5,905.69,684.42
2016,4,5,15,0,870.0,97.0,2.0,19.0,668.0,885.91,672.66
2016,4,5,15,15,853.5,94.5,1.95,18.5,624.5,866.75,662.13
2016,4,5,15,30,837.0,92.0,1.9,18.0,581.0,838.05,644.97
2016,4,5,15,45,814.5,89.5,1.85,18.0,532.5,801.98,621.4
2016,4,5,16,0,792.0,87.0,1.8,18.0,484.0,764.03,596.32
2016,4,5,16,15,608.0,111.5,1.7,17.5,397.5,633.86,504.24
2016,4,5,16,30,424.0,136.0,1.6,17.0,311.0,501.97,404.81
2016,4,5,16,45,537.0,102.5,1.55,17.0,293.0,537.21,435.01
2016,4,5,17,0,650.0,69.0,1.5,17.0,275.0,557.94,451.82
2016,4,5,17,15,589.0,62.0,1.5,16.5,223.0,486.58,395.94
2016,4,5,17,30,528.0,55.0,1.5,16.0,171.0,418.33,340.6
2016,4,5,17,45,431.5,45.5,1.5,15.5,123.0,330.31,266.85
2016,4,5,18,0,335.0,36.0,1.5,15.0,75.0,249.76,195.41
2016,4,5,18,15,167.5,18.0,1.5,14.5,37.5,126.43,64.25
2016,4,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,5,45,40.0,5.5,2.45,13.5,7.0,0.0,0.0
2016,4,6,6,0,80.0,11.0,2.5,14.0,14.0,10.48,0.0
2016,4,6,6,15,223.5,25.5,2.55,14.0,50.5,20.17,9.68
2016,4,6,6,30,367.0,40.0,2.6,14.0,87.0,31.31,21.53
2016,4,6,6,45,457.5,49.5,2.65,14.5,136.5,37.26,27.33
2016,4,6,7,0,548.0,59.0,2.7,15.0,186.0,42.95,32.62
2016,4,6,7,15,606.0,66.0,2.65,15.0,239.0,46.21,35.66
2016,4,6,7,30,664.0,73.0,2.6,15.0,292.0,49.31,38.42
2016,4,6,7,45,704.5,78.0,2.55,15.5,345.5,50.69,39.49
2016,4,6,8,0,745.0,83.0,2.5,16.0,399.0,70.39,44.67
2016,4,6,8,15,773.5,87.0,2.5,16.5,451.0,117.77,64.61
2016,4,6,8,30,802.0,91.0,2.5,17.0,503.0,168.34,98.72
2016,4,6,8,45,823.5,94.0,2.5,17.5,551.0,219.79,140.08
2016,4,6,9,0,845.0,97.0,2.5,18.0,599.0,273.23,185.91
2016,4,6,9,15,860.5,99.5,2.5,18.0,642.5,326.29,232.91
2016,4,6,9,30,876.0,102.0,2.5,18.0,686.0,385.68,284.54
2016,4,6,9,45,888.0,104.0,2.55,18.5,723.5,438.0,329.42
2016,4,6,10,0,900.0,106.0,2.6,19.0,761.0,490.3,373.09
2016,4,6,10,15,908.5,107.5,2.6,19.0,792.0,540.23,414.38
2016,4,6,10,30,917.0,109.0,2.6,19.0,823.0,589.35,453.95
2016,4,6,10,45,922.5,110.0,2.6,19.5,846.5,635.3,489.22
2016,4,6,11,0,928.0,111.0,2.6,20.0,870.0,679.76,522.39
2016,4,6,11,15,931.0,112.0,2.55,20.5,885.5,720.89,552.01
2016,4,6,11,30,934.0,113.0,2.5,21.0,901.0,759.99,579.34
2016,4,6,11,45,935.0,113.5,2.45,21.5,908.0,794.96,601.62
2016,4,6,12,0,936.0,114.0,2.4,22.0,915.0,827.42,621.95
2016,4,6,12,15,935.0,114.0,2.35,22.0,914.0,855.2,640.12
2016,4,6,12,30,934.0,114.0,2.3,22.0,913.0,880.09,656.31
2016,4,6,12,45,930.0,114.5,2.25,22.5,903.5,899.98,667.86
2016,4,6,13,0,926.0,115.0,2.2,23.0,894.0,916.71,677.33
2016,4,6,13,15,921.0,114.0,2.15,23.0,876.5,927.83,684.47
2016,4,6,13,30,916.0,113.0,2.1,23.0,859.0,935.63,689.58
2016,4,6,13,45,907.0,113.0,2.05,23.5,833.5,937.58,689.65
2016,4,6,14,0,898.0,113.0,2.0,24.0,808.0,936.22,687.74
2016,4,6,14,15,742.0,170.0,1.9,24.0,729.0,871.93,645.29
2016,4,6,14,30,586.0,227.0,1.8,24.0,650.0,789.57,589.18
2016,4,6,14,45,442.0,258.5,1.75,24.0,568.5,695.13,522.58
2016,4,6,15,0,298.0,290.0,1.7,24.0,487.0,590.01,446.86
2016,4,6,15,15,461.0,221.5,1.6,24.0,503.0,668.4,508.04
2016,4,6,15,30,624.0,153.0,1.5,24.0,519.0,732.33,556.04
2016,4,6,15,45,617.5,140.0,1.45,24.0,477.0,702.2,535.56
2016,4,6,16,0,611.0,127.0,1.4,24.0,435.0,669.9,514.32
2016,4,6,16,15,487.5,137.5,1.3,23.5,367.0,564.66,439.19
2016,4,6,16,30,364.0,148.0,1.2,23.0,299.0,471.63,370.42
2016,4,6,16,45,331.0,134.0,1.1,23.0,257.0,408.79,323.92
2016,4,6,17,0,298.0,120.0,1.0,23.0,215.0,360.78,286.99
2016,4,6,17,15,267.0,100.5,1.0,22.5,174.0,308.31,246.36
2016,4,6,17,30,236.0,81.0,1.0,22.0,133.0,257.25,205.28
2016,4,6,17,45,185.5,62.0,1.0,22.0,96.0,197.32,155.14
2016,4,6,18,0,135.0,43.0,1.0,22.0,59.0,140.81,106.28
2016,4,6,18,15,67.5,21.5,0.85,22.0,29.5,70.1,35.48
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,4.0,1.75,13.5,4.0,3.81,0.0
2016,4,7,6,0,0.0,8.0,1.8,14.0,8.0,7.63,0.0
2016,4,7,6,15,16.0,27.5,1.9,14.0,30.0,24.8,13.87
2016,4,7,6,30,32.0,47.0,2.0,14.0,52.0,41.15,30.16
2016,4,7,6,45,52.0,69.5,2.1,14.5,80.5,59.29,46.76
2016,4,7,7,0,72.0,92.0,2.2,15.0,109.0,77.03,62.74
2016,4,7,7,15,92.0,113.0,2.25,15.0,140.0,89.37,73.81
2016,4,7,7,30,112.0,134.0,2.3,15.0,171.0,104.31,86.9
2016,4,7,7,45,161.0,155.5,2.35,15.0,219.0,119.19,99.69
2016,4,7,8,0,210.0,177.0,2.4,15.0,267.0,139.64,108.48
2016,4,7,8,15,146.5,199.5,2.4,15.0,266.0,165.83,127.32
2016,4,7,8,30,83.0,222.0,2.4,15.0,265.0,192.66,150.55
2016,4,7,8,45,117.0,247.5,2.4,15.5,314.0,218.75,169.49
2016,4,7,9,0,151.0,273.0,2.4,16.0,363.0,256.1,197.86
2016,4,7,9,15,143.0,293.5,2.35,16.0,383.5,281.5,218.58
2016,4,7,9,30,135.0,314.0,2.3,16.0,404.0,306.25,238.54
2016,4,7,9,45,142.0,333.0,2.25,16.0,432.5,335.15,261.19
2016,4,7,10,0,149.0,352.0,2.2,16.0,461.0,364.91,284.26
2016,4,7,10,15,104.0,351.5,2.15,16.0,429.5,358.89,279.77
2016,4,7,10,30,59.0,351.0,2.1,16.0,398.0,342.66,267.1
2016,4,7,10,45,221.5,356.5,2.1,16.0,538.0,445.26,346.82
2016,4,7,11,0,384.0,362.0,2.1,16.0,678.0,562.78,435.72
2016,4,7,11,15,468.0,336.0,2.1,16.0,728.0,615.58,475.54
2016,4,7,11,30,552.0,310.0,2.1,16.0,778.0,674.67,519.96
2016,4,7,11,45,562.0,303.5,2.15,16.0,783.5,700.69,539.38
2016,4,7,12,0,572.0,297.0,2.2,16.0,789.0,725.61,558.13
2016,4,7,12,15,476.0,340.5,2.2,16.0,750.0,711.64,546.18
2016,4,7,12,30,380.0,384.0,2.2,16.0,711.0,688.12,527.5
2016,4,7,12,45,350.5,390.0,2.25,16.0,689.0,683.25,524.23
2016,4,7,13,0,321.0,396.0,2.3,16.0,667.0,676.15,519.16
2016,4,7,13,15,245.0,400.5,2.3,16.0,605.0,624.78,480.86
2016,4,7,13,30,169.0,405.0,2.3,16.0,543.0,561.34,433.54
2016,4,7,13,45,103.0,363.5,2.35,16.0,446.5,454.89,354.32
2016,4,7,14,0,37.0,322.0,2.4,16.0,350.0,355.54,278.08
2016,4,7,14,15,126.0,333.0,2.4,16.0,425.0,462.55,363.36
2016,4,7,14,30,215.0,344.0,2.4,16.0,500.0,558.78,437.81
2016,4,7,14,45,169.5,326.0,2.45,16.0,445.0,501.29,394.21
2016,4,7,15,0,124.0,308.0,2.5,16.0,390.0,443.54,350.58
2016,4,7,15,15,92.5,279.5,2.5,15.5,338.5,373.2,297.55
2016,4,7,15,30,61.0,251.0,2.5,15.0,287.0,315.84,253.31
2016,4,7,15,45,42.5,220.5,2.5,15.0,245.0,267.5,215.32
2016,4,7,16,0,24.0,190.0,2.5,15.0,203.0,208.06,167.65
2016,4,7,16,15,12.0,155.0,2.4,14.5,161.5,161.97,130.46
2016,4,7,16,30,0.0,120.0,2.3,14.0,120.0,116.37,92.86
2016,4,7,16,45,0.0,103.0,2.25,14.0,103.0,99.67,79.16
2016,4,7,17,0,0.0,86.0,2.2,14.0,86.0,82.86,65.13
2016,4,7,17,15,0.0,69.5,2.05,14.0,69.5,66.47,51.22
2016,4,7,17,30,0.0,53.0,1.9,14.0,53.0,49.92,36.96
2016,4,7,17,45,0.0,38.0,1.8,14.0,38.0,35.3,24.21
2016,4,7,18,0,0.0,23.0,1.7,14.0,23.0,21.34,11.95
2016,4,7,18,15,0.0,12.5,1.65,13.5,12.5,11.58,1.83
2016,4,7,18,30,0.0,2.0,1.6,13.0,2.0,1.91,0.0
2016,4,7,18,45,0.0,1.0,1.55,13.0,1.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.4,12.5,3.0,2.86,0.0
2016,4,8,6,0,0.0,6.0,1.4,13.0,6.0,5.55,0.0
2016,4,8,6,15,0.0,20.5,1.45,13.0,20.5,19.02,9.78
2016,4,8,6,30,0.0,35.0,1.5,13.0,35.0,32.46,22.82
2016,4,8,6,45,0.0,53.5,1.55,13.5,53.5,48.73,37.7
2016,4,8,7,0,0.0,72.0,1.6,14.0,72.0,64.79,52.21
2016,4,8,7,15,0.0,92.0,1.6,14.0,92.0,81.84,67.45
2016,4,8,7,30,0.0,112.0,1.6,14.0,112.0,98.69,82.25
2016,4,8,7,45,0.0,118.5,1.6,14.0,118.5,105.13,87.69
2016,4,8,8,0,0.0,125.0,1.6,14.0,125.0,111.69,88.85
2016,4,8,8,15,2.5,147.5,1.55,14.0,149.0,131.45,104.81
2016,4,8,8,30,5.0,170.0,1.5,14.0,173.0,151.65,120.87
2016,4,8,8,45,24.5,209.0,1.5,14.5,224.0,188.71,149.44
2016,4,8,9,0,44.0,248.0,1.5,15.0,275.0,219.78,172.9
2016,4,8,9,15,96.0,282.5,1.5,15.0,346.0,267.06,208.62
2016,4,8,9,30,148.0,317.0,1.5,15.0,417.0,313.92,244.2
2016,4,8,9,45,131.5,333.5,1.55,15.0,426.0,332.24,258.91
2016,4,8,10,0,115.0,350.0,1.6,15.0,435.0,348.97,272.17
2016,4,8,10,15,73.5,334.0,1.65,15.0,389.0,330.09,257.9
2016,4,8,10,30,32.0,318.0,1.7,15.0,343.0,300.74,235.18
2016,4,8,10,45,75.5,361.5,1.75,15.0,423.0,367.65,286.97
2016,4,8,11,0,119.0,405.0,1.8,15.0,503.0,436.85,339.38
2016,4,8,11,15,182.5,411.5,1.85,15.0,565.0,494.69,383.34
2016,4,8,11,30,246.0,418.0,1.9,15.0,627.0,556.91,430.22
2016,4,8,11,45,199.5,425.5,1.95,15.0,596.0,543.06,419.12
2016,4,8,12,0,153.0,433.0,2.0,15.0,565.0,525.66,405.72
2016,4,8,12,15,230.0,422.0,2.0,15.0,620.5,586.58,452.56
2016,4,8,12,30,307.0,411.0,2.0,15.0,676.0,655.19,503.74
2016,4,8,12,45,215.0,415.5,2.05,15.0,600.0,588.73,453.75
2016,4,8,13,0,123.0,420.0,2.1,15.0,524.0,522.65,403.82
2016,4,8,13,15,87.5,392.5,2.1,15.0,466.0,462.22,359.03
2016,4,8,13,30,52.0,365.0,2.1,15.0,408.0,407.01,317.24
2016,4,8,13,45,75.5,368.5,2.15,15.0,428.5,435.6,340.42
2016,4,8,14,0,99.0,372.0,2.2,15.0,449.0,464.6,363.44
2016,4,8,14,15,88.5,352.5,2.2,15.0,420.0,438.11,343.69
2016,4,8,14,30,78.0,333.0,2.2,15.0,391.0,410.97,323.61
2016,4,8,14,45,192.0,312.5,2.25,15.0,443.0,506.89,401.08
2016,4,8,15,0,306.0,292.0,2.3,15.0,495.0,600.91,474.88
2016,4,8,15,15,204.5,278.5,2.3,15.0,410.5,483.51,384.92
2016,4,8,15,30,103.0,265.0,2.3,15.0,326.0,368.35,294.98
2016,4,8,15,45,167.5,241.0,2.3,15.0,330.5,409.9,330.86
2016,4,8,16,0,232.0,217.0,2.3,15.0,335.0,434.71,352.92
2016,4,8,16,15,134.0,189.5,2.25,14.5,256.5,321.86,262.86
2016,4,8,16,30,36.0,162.0,2.2,14.0,178.0,201.48,164.03
2016,4,8,16,45,27.0,142.0,2.15,14.0,153.0,173.59,141.47
2016,4,8,17,0,18.0,122.0,2.1,14.0,128.0,136.89,110.93
2016,4,8,17,15,9.5,99.5,2.0,14.0,103.0,107.87,86.37
2016,4,8,17,30,1.0,77.0,1.9,14.0,78.0,79.06,61.61
2016,4,8,17,45,0.5,55.5,1.8,14.0,56.0,56.23,41.83
2016,4,8,18,0,0.0,34.0,1.7,14.0,34.0,32.58,21.26
2016,4,8,18,15,0.0,18.5,1.65,13.5,18.5,17.17,5.98
2016,4,8,18,30,0.0,3.0,1.6,13.0,3.0,2.86,0.0
2016,4,8,18,45,0.0,1.5,1.55,13.0,1.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,5.0,2.0,13.0,5.0,4.77,0.0
2016,4,9,6,0,0.0,10.0,2.0,13.0,10.0,9.27,0.0
2016,4,9,6,15,1.0,29.0,2.0,13.0,29.0,26.55,16.25
2016,4,9,6,30,2.0,48.0,2.0,13.0,48.0,43.09,32.16
2016,4,9,6,45,16.5,69.5,2.05,13.0,73.0,61.38,49.01
2016,4,9,7,0,31.0,91.0,2.1,13.0,98.0,76.71,63.02
2016,4,9,7,15,42.5,112.5,2.1,13.0,125.0,93.4,77.97
2016,4,9,7,30,54.0,134.0,2.1,13.0,152.0,109.74,92.31
2016,4,9,7,45,27.0,119.0,2.15,13.0,128.0,101.07,84.46
2016,4,9,8,0,0.0,104.0,2.2,13.0,104.0,94.82,75.07
2016,4,9,8,15,0.0,99.5,2.15,13.0,99.5,91.71,72.22
2016,4,9,8,30,0.0,95.0,2.1,13.0,95.0,88.16,69.01
2016,4,9,8,45,0.0,87.5,2.1,13.5,87.5,81.53,63.13
2016,4,9,9,0,0.0,80.0,2.1,14.0,80.0,74.54,57.0
2016,4,9,9,15,6.5,154.5,2.05,14.0,159.0,143.26,113.28
2016,4,9,9,30,13.0,229.0,2.0,14.0,238.0,210.57,167.06
2016,4,9,9,45,37.0,279.5,2.0,14.0,306.5,258.28,204.18
2016,4,9,10,0,61.0,330.0,2.0,14.0,375.0,314.67,247.85
2016,4,9,10,15,39.5,305.5,2.0,14.0,335.5,290.01,228.38
2016,4,9,10,30,18.0,281.0,2.0,14.0,296.0,265.81,209.29
2016,4,9,10,45,9.5,218.5,2.05,14.0,226.5,206.92,162.81
2016,4,9,11,0,1.0,156.0,2.1,14.0,157.0,145.53,113.67
2016,4,9,11,15,3.5,172.0,2.05,14.0,175.0,162.17,127.13
2016,4,9,11,30,6.0,188.0,2.0,14.0,193.0,179.11,140.61
2016,4,9,11,45,3.0,164.5,2.0,14.5,167.0,155.62,121.43
2016,4,9,12,0,0.0,141.0,2.0,15.0,141.0,131.7,101.96
2016,4,9,12,15,12.0,235.5,2.0,15.0,246.0,229.93,180.43
2016,4,9,12,30,24.0,330.0,2.0,15.0,351.0,330.01,257.95
2016,4,9,12,45,92.5,378.0,2.0,15.0,457.0,442.61,344.96
2016,4,9,13,0,161.0,426.0,2.0,15.0,563.0,562.05,434.34
2016,4,9,13,15,167.5,417.0,2.0,15.0,557.0,566.36,437.29
2016,4,9,13,30,174.0,408.0,2.0,15.0,551.0,569.99,440.66
2016,4,9,13,45,108.5,371.0,2.0,15.0,460.0,478.59,372.19
2016,4,9,14,0,43.0,334.0,2.0,15.0,369.0,373.74,292.28
2016,4,9,14,15,24.5,268.5,2.0,15.0,288.5,290.71,228.89
2016,4,9,14,30,6.0,203.0,2.0,15.0,208.0,199.16,156.88
2016,4,9,14,45,8.0,210.0,2.05,15.0,216.5,208.69,165.16
2016,4,9,15,0,10.0,217.0,2.1,15.0,225.0,218.54,173.47
2016,4,9,15,15,5.0,133.0,2.05,15.0,137.0,130.11,102.35
2016,4,9,15,30,0.0,49.0,2.0,15.0,49.0,45.59,32.67
2016,4,9,15,45,0.0,102.0,2.0,15.0,102.0,95.62,74.58
2016,4,9,16,0,0.0,155.0,2.0,15.0,155.0,150.4,119.95
2016,4,9,16,15,0.0,107.5,1.9,14.5,107.5,101.97,80.35
2016,4,9,16,30,0.0,60.0,1.8,14.0,60.0,55.8,41.95
2016,4,9,16,45,0.0,51.5,1.75,14.0,51.5,47.86,35.37
2016,4,9,17,0,0.0,43.0,1.7,14.0,43.0,39.94,28.67
2016,4,9,17,15,0.0,35.0,1.55,13.5,35.0,32.48,22.34
2016,4,9,17,30,0.0,27.0,1.4,13.0,27.0,25.04,15.91
2016,4,9,17,45,0.0,19.5,1.3,13.0,19.5,18.07,9.76
2016,4,9,18,0,0.0,12.0,1.2,13.0,12.0,11.11,3.61
2016,4,9,18,15,0.0,6.5,1.2,13.0,6.5,6.01,0.0
2016,4,9,18,30,0.0,1.0,1.2,13.0,1.0,0.95,0.0
2016,4,9,18,45,0.0,0.5,1.2,13.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.65,12.5,1.5,1.43,0.0
2016,4,10,6,0,0.0,3.0,1.7,13.0,3.0,2.77,0.0
2016,4,10,6,15,0.0,10.0,1.75,13.0,10.0,9.26,2.1
2016,4,10,6,30,0.0,17.0,1.8,13.0,17.0,15.75,8.25
2016,4,10,6,45,0.0,25.0,1.9,13.0,25.0,23.18,15.12
2016,4,10,7,0,0.0,33.0,2.0,13.0,33.0,30.62,21.95
2016,4,10,7,15,0.0,42.5,2.0,13.0,42.5,39.47,29.95
2016,4,10,7,30,0.0,52.0,2.0,13.0,52.0,48.33,37.85
2016,4,10,7,45,0.0,43.0,2.05,13.0,43.0,39.94,30.26
2016,4,10,8,0,0.0,34.0,2.1,13.0,34.0,31.58,21.46
2016,4,10,8,15,0.0,57.5,2.1,13.0,57.5,53.48,40.01
2016,4,10,8,30,0.0,81.0,2.1,13.0,81.0,75.44,58.36
2016,4,10,8,45,5.0,141.5,2.1,13.0,144.5,129.87,103.23
2016,4,10,9,0,10.0,202.0,2.1,13.0,208.0,183.17,146.27
2016,4,10,9,15,5.0,170.5,2.1,13.0,173.5,156.73,124.49
2016,4,10,9,30,0.0,139.0,2.1,13.0,139.0,128.14,101.04
2016,4,10,9,45,4.5,182.0,2.15,13.5,186.0,168.37,133.34
2016,4,10,10,0,9.0,225.0,2.2,14.0,233.0,209.02,165.34
2016,4,10,10,15,21.5,275.5,2.25,14.0,293.0,260.8,206.05
2016,4,10,10,30,34.0,326.0,2.3,14.0,353.0,309.13,243.55
2016,4,10,10,45,23.0,291.5,2.35,14.0,310.0,280.23,220.68
2016,4,10,11,0,12.0,257.0,2.4,14.0,267.0,244.37,192.41
2016,4,10,11,15,6.0,177.5,2.45,14.0,182.5,168.94,132.49
2016,4,10,11,30,0.0,98.0,2.5,14.0,98.0,91.52,69.84
2016,4,10,11,45,16.5,227.5,2.55,14.0,241.5,224.1,177.01
2016,4,10,12,0,33.0,357.0,2.6,14.0,385.0,360.61,283.27
2016,4,10,12,15,19.5,271.0,2.65,14.0,287.5,269.3,211.89
2016,4,10,12,30,6.0,185.0,2.7,14.0,190.0,178.3,139.9
2016,4,10,12,45,19.0,266.5,2.8,14.0,283.0,267.08,210.98
2016,4,10,13,0,32.0,348.0,2.9,14.0,376.0,365.43,287.58
2016,4,10,13,15,53.5,367.5,2.95,14.0,412.5,407.39,320.36
2016,4,10,13,30,75.0,387.0,3.0,14.0,449.0,450.54,354.08
2016,4,10,13,45,132.0,385.5,3.05,14.0,490.5,515.34,405.26
2016,4,10,14,0,189.0,384.0,3.1,14.0,532.0,571.0,449.09
2016,4,10,14,15,107.0,331.5,3.1,13.5,415.0,444.57,352.6
2016,4,10,14,30,25.0,279.0,3.1,13.0,298.0,293.02,233.62
2016,4,10,14,45,73.5,295.5,3.1,13.0,346.0,369.02,296.25
2016,4,10,15,0,122.0,312.0,3.1,13.0,394.0,446.93,358.69
2016,4,10,15,15,124.5,291.0,3.05,13.0,370.5,428.03,344.69
2016,4,10,15,30,127.0,270.0,3.0,13.0,347.0,408.28,330.41
2016,4,10,15,45,121.0,249.5,3.0,13.0,318.0,381.09,309.95
2016,4,10,16,0,115.0,229.0,3.0,13.0,289.0,353.5,288.96
2016,4,10,16,15,110.0,205.5,2.9,13.0,258.0,322.69,265.08
2016,4,10,16,30,105.0,182.0,2.8,13.0,227.0,291.45,240.51
2016,4,10,16,45,96.0,159.0,2.75,13.0,196.0,245.97,203.83
2016,4,10,17,0,87.0,136.0,2.7,13.0,165.0,212.6,176.4
2016,4,10,17,15,72.5,113.0,2.55,12.5,134.0,175.62,145.43
2016,4,10,17,30,58.0,90.0,2.4,12.0,103.0,139.05,114.09
2016,4,10,17,45,38.5,67.5,2.25,12.0,75.5,100.56,80.28
2016,4,10,18,0,19.0,45.0,2.1,12.0,48.0,62.34,46.52
2016,4,10,18,15,9.5,26.0,2.0,12.0,27.5,34.27,19.35
2016,4,10,18,30,0.0,7.0,1.9,12.0,7.0,6.67,0.0
2016,4,10,18,45,0.0,3.5,1.85,12.0,3.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,12.0,0.65,12.0,12.0,11.44,0.0
2016,4,11,6,0,0.0,24.0,0.6,12.0,24.0,21.41,0.0
2016,4,11,6,15,150.0,38.5,0.65,12.0,62.0,31.39,21.0
2016,4,11,6,30,300.0,53.0,0.7,12.0,100.0,40.42,30.16
2016,4,11,6,45,380.0,65.0,0.8,12.5,147.0,48.48,37.78
2016,4,11,7,0,460.0,77.0,0.9,13.0,194.0,56.18,44.84
2016,4,11,7,15,230.0,65.0,0.95,13.0,123.5,45.28,35.17
2016,4,11,7,30,0.0,53.0,1.0,13.0,53.0,49.26,38.7
2016,4,11,7,45,0.0,80.5,1.1,13.0,80.5,74.57,61.08
2016,4,11,8,0,0.0,108.0,1.2,13.0,108.0,98.3,77.92
2016,4,11,8,15,7.0,148.0,1.2,13.0,152.0,132.77,105.97
2016,4,11,8,30,14.0,188.0,1.2,13.0,196.0,167.88,133.97
2016,4,11,8,45,50.0,230.5,1.25,13.5,261.5,203.56,160.62
2016,4,11,9,0,86.0,273.0,1.3,14.0,327.0,250.4,196.18
2016,4,11,9,15,95.5,295.5,1.3,14.0,358.5,278.74,218.17
2016,4,11,9,30,105.0,318.0,1.3,14.0,390.0,308.3,241.09
2016,4,11,9,45,79.5,323.0,1.35,14.0,379.5,310.99,243.61
2016,4,11,10,0,54.0,328.0,1.4,14.0,369.0,310.77,243.62
2016,4,11,10,15,114.0,359.5,1.4,14.0,449.5,368.4,287.9
2016,4,11,10,30,174.0,391.0,1.4,14.0,530.0,437.28,339.99
2016,4,11,10,45,117.5,386.0,1.4,14.5,481.5,411.92,319.59
2016,4,11,11,0,61.0,381.0,1.4,15.0,433.0,383.06,296.66
2016,4,11,11,15,81.5,400.5,1.4,15.0,470.5,420.04,324.8
2016,4,11,11,30,102.0,420.0,1.4,15.0,508.0,458.88,353.68
2016,4,11,11,45,59.5,358.0,1.4,15.0,409.5,377.66,292.41
2016,4,11,12,0,17.0,296.0,1.4,15.0,311.0,289.35,224.88
2016,4,11,12,15,27.0,331.0,1.4,15.0,355.0,335.12,260.5
2016,4,11,12,30,37.0,366.0,1.4,15.0,399.0,380.26,294.57
2016,4,11,12,45,37.5,360.5,1.45,15.0,393.5,379.11,293.75
2016,4,11,13,0,38.0,355.0,1.5,15.0,388.0,377.72,293.08
2016,4,11,13,15,37.5,348.5,1.5,15.0,380.5,374.21,290.68
2016,4,11,13,30,37.0,342.0,1.5,15.0,373.0,370.44,288.15
2016,4,11,13,45,36.5,332.5,1.55,15.0,362.0,363.33,283.27
2016,4,11,14,0,36.0,323.0,1.6,15.0,351.0,355.95,278.21
2016,4,11,14,15,114.0,336.5,1.6,15.0,421.5,456.61,357.39
2016,4,11,14,30,192.0,350.0,1.6,15.0,492.0,546.45,426.12
2016,4,11,14,45,191.5,332.0,1.65,15.0,467.5,529.41,414.13
2016,4,11,15,0,191.0,314.0,1.7,15.0,443.0,511.38,402.18
2016,4,11,15,15,188.0,294.0,1.7,14.5,414.0,487.9,386.54
2016,4,11,15,30,185.0,274.0,1.7,14.0,385.0,463.55,370.08
2016,4,11,15,45,186.5,249.5,1.7,14.0,354.0,436.87,351.16
2016,4,11,16,0,188.0,225.0,1.7,14.0,323.0,409.09,331.13
2016,4,11,16,15,187.5,201.0,1.7,14.0,290.5,379.23,309.11
2016,4,11,16,30,187.0,177.0,1.7,14.0,258.0,348.42,285.93
2016,4,11,16,45,172.5,156.5,1.7,14.0,223.5,310.86,256.39
2016,4,11,17,0,158.0,136.0,1.7,14.0,189.0,273.58,226.42
2016,4,11,17,15,298.5,103.5,1.65,13.5,181.5,335.11,279.3
2016,4,11,17,30,439.0,71.0,1.6,13.0,174.0,384.96,319.52
2016,4,11,17,45,359.5,58.5,1.55,13.0,128.5,306.6,251.89
2016,4,11,18,0,280.0,46.0,1.5,13.0,83.0,234.79,188.26
2016,4,11,18,15,140.0,30.0,1.55,12.5,48.5,135.09,94.31
2016,4,11,18,30,0.0,14.0,1.6,12.0,14.0,13.34,0.0
2016,4,11,18,45,0.0,7.0,1.7,12.0,7.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.0,2.4,12.0,4.0,3.81,0.0
2016,4,12,6,0,0.0,8.0,2.5,12.0,8.0,7.41,0.0
2016,4,12,6,15,0.0,19.5,2.55,12.0,19.5,18.08,9.82
2016,4,12,6,30,0.0,31.0,2.6,12.0,31.0,28.78,19.89
2016,4,12,6,45,0.0,45.5,2.65,12.0,45.5,42.29,32.33
2016,4,12,7,0,0.0,60.0,2.7,12.0,60.0,55.42,44.33
2016,4,12,7,15,0.0,75.5,2.7,12.0,75.5,69.11,56.66
2016,4,12,7,30,0.0,91.0,2.7,12.0,91.0,82.68,68.68
2016,4,12,7,45,0.0,90.5,2.75,12.5,90.5,83.03,68.67
2016,4,12,8,0,0.0,90.0,2.8,13.0,90.0,83.21,65.27
2016,4,12,8,15,0.0,105.0,2.8,13.0,105.0,96.56,76.26
2016,4,12,8,30,0.0,120.0,2.8,13.0,120.0,109.96,87.18
2016,4,12,8,45,6.0,165.5,2.85,13.0,169.5,150.51,120.18
2016,4,12,9,0,12.0,211.0,2.9,13.0,219.0,191.45,153.05
2016,4,12,9,15,43.5,260.5,2.9,13.0,290.5,236.63,188.34
2016,4,12,9,30,75.0,310.0,2.9,13.0,362.0,291.94,231.65
2016,4,12,9,45,93.0,333.5,2.95,13.5,401.5,325.39,257.29
2016,4,12,10,0,111.0,357.0,3.0,14.0,441.0,360.91,284.47
2016,4,12,10,15,117.5,373.0,3.05,14.0,465.0,381.69,300.65
2016,4,12,10,30,124.0,389.0,3.1,14.0,489.0,408.61,321.5
2016,4,12,10,45,168.0,401.0,3.2,14.5,540.5,455.48,357.35
2016,4,12,11,0,212.0,413.0,3.3,15.0,592.0,506.01,395.62
2016,4,12,11,15,258.0,411.5,3.35,15.0,632.5,548.27,428.26
2016,4,12,11,30,304.0,410.0,3.4,15.0,673.0,595.59,464.52
2016,4,12,11,45,590.5,272.0,3.45,15.0,787.5,703.47,551.35
2016,4,12,12,0,877.0,134.0,3.5,15.0,902.0,818.82,639.42
2016,4,12,12,15,878.0,134.0,3.55,15.0,902.0,846.39,658.47
2016,4,12,12,30,879.0,134.0,3.6,15.0,902.0,871.37,676.37
2016,4,12,12,45,853.0,148.0,3.65,15.0,887.5,889.3,689.35
2016,4,12,13,0,827.0,162.0,3.7,15.0,873.0,899.52,697.05
2016,4,12,13,15,822.5,161.0,3.8,15.0,857.0,910.35,705.66
2016,4,12,13,30,818.0,160.0,3.9,15.0,841.0,918.15,712.26
2016,4,12,13,45,811.0,159.0,4.0,15.0,817.5,920.62,715.26
2016,4,12,14,0,804.0,158.0,4.1,15.0,794.0,920.0,716.25
2016,4,12,14,15,708.5,190.5,4.1,14.5,735.0,875.86,687.1
2016,4,12,14,30,613.0,223.0,4.1,14.0,676.0,824.13,651.36
2016,4,12,14,45,684.5,185.5,4.2,14.0,667.0,849.21,672.71
2016,4,12,15,0,756.0,148.0,4.3,14.0,658.0,868.46,688.67
2016,4,12,15,15,640.0,170.0,4.3,14.0,583.0,782.84,627.24
2016,4,12,15,30,524.0,192.0,4.3,14.0,508.0,692.65,559.84
2016,4,12,15,45,567.5,161.5,4.35,14.0,479.0,692.66,563.39
2016,4,12,16,0,611.0,131.0,4.4,14.0,450.0,683.43,558.85
2016,4,12,16,15,459.5,147.5,4.3,13.5,373.5,560.78,463.47
2016,4,12,16,30,308.0,164.0,4.2,13.0,297.0,438.86,365.49
2016,4,12,16,45,271.5,151.0,4.15,13.0,257.0,389.75,326.12
2016,4,12,17,0,235.0,138.0,4.1,13.0,217.0,342.51,287.16
2016,4,12,17,15,205.5,117.0,4.0,12.5,177.5,291.46,244.84
2016,4,12,17,30,176.0,96.0,3.9,12.0,138.0,241.87,202.57
2016,4,12,17,45,133.0,74.5,3.85,12.0,101.5,175.34,144.61
2016,4,12,18,0,90.0,53.0,3.8,12.0,65.0,121.84,96.85
2016,4,12,18,15,45.0,32.0,3.75,12.0,38.0,70.06,47.7
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,10.48,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,5.24,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
