Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,5,45,4.5,10.5,2.25,11.5,11.0,10.01,0.0
2016,4,13,6,0,9.0,21.0,2.3,12.0,22.0,19.12,4.84
2016,4,13,6,15,62.5,41.0,2.4,12.0,51.0,34.72,24.19
2016,4,13,6,30,116.0,61.0,2.5,12.0,80.0,50.58,39.19
2016,4,13,6,45,150.0,82.5,2.65,12.5,116.5,64.09,51.7
2016,4,13,7,0,184.0,104.0,2.8,13.0,153.0,79.17,65.3
2016,4,13,7,15,218.0,121.0,2.8,13.0,191.0,90.6,75.51
2016,4,13,7,30,252.0,138.0,2.8,13.0,229.0,101.57,85.09
2016,4,13,7,45,465.0,122.5,2.85,13.0,322.5,82.52,68.05
2016,4,13,8,0,678.0,107.0,2.9,13.0,416.0,104.0,62.65
2016,4,13,8,15,706.5,112.0,2.85,13.0,466.0,149.59,90.25
2016,4,13,8,30,735.0,117.0,2.8,13.0,516.0,198.35,127.8
2016,4,13,8,45,759.0,119.5,2.8,13.5,563.0,247.19,169.23
2016,4,13,9,0,783.0,122.0,2.8,14.0,610.0,303.36,218.06
2016,4,13,9,15,798.5,125.0,2.75,14.0,652.0,353.74,263.08
2016,4,13,9,30,814.0,128.0,2.7,14.0,694.0,405.09,308.34
2016,4,13,9,45,835.5,125.5,2.7,14.5,732.5,455.04,351.04
2016,4,13,10,0,857.0,123.0,2.7,15.0,771.0,506.01,393.41
2016,4,13,10,15,865.0,125.0,2.7,15.0,800.5,557.74,435.86
2016,4,13,10,30,873.0,127.0,2.7,15.0,830.0,604.91,473.86
2016,4,13,10,45,877.5,129.0,2.7,15.0,852.0,648.98,508.65
2016,4,13,11,0,882.0,131.0,2.7,15.0,874.0,691.6,541.57
2016,4,13,11,15,886.0,131.5,2.7,15.0,889.0,730.95,571.45
2016,4,13,11,30,890.0,132.0,2.7,15.0,904.0,768.44,599.04
2016,4,13,11,45,886.0,136.0,2.7,15.5,909.5,801.03,620.57
2016,4,13,12,0,882.0,140.0,2.7,16.0,915.0,831.04,640.14
2016,4,13,12,15,881.5,140.0,2.7,16.0,914.0,857.53,658.39
2016,4,13,12,30,881.0,140.0,2.7,16.0,913.0,881.37,674.8
2016,4,13,12,45,877.0,140.5,2.7,16.0,903.5,899.9,687.61
2016,4,13,13,0,873.0,141.0,2.7,16.0,894.0,915.46,698.49
2016,4,13,13,15,868.5,140.0,2.75,15.5,877.5,926.08,707.84
2016,4,13,13,30,864.0,139.0,2.8,15.0,861.0,940.43,719.97
2016,4,13,13,45,850.5,141.5,2.85,15.0,835.0,940.7,721.2
2016,4,13,14,0,837.0,144.0,2.9,15.0,809.0,937.76,720.48
2016,4,13,14,15,827.5,142.0,2.9,15.0,778.0,930.58,716.59
2016,4,13,14,30,818.0,140.0,2.9,15.0,747.0,920.31,710.73
2016,4,13,14,45,798.0,140.5,2.95,15.0,708.0,900.19,698.49
2016,4,13,15,0,778.0,141.0,3.0,15.0,669.0,882.15,687.8
2016,4,13,15,15,760.5,137.5,3.0,14.5,626.5,855.06,671.58
2016,4,13,15,30,743.0,134.0,3.0,14.0,584.0,825.68,653.64
2016,4,13,15,45,717.0,130.5,3.05,14.0,536.5,786.96,627.81
2016,4,13,16,0,691.0,127.0,3.1,14.0,489.0,746.76,600.56
2016,4,13,16,15,659.5,121.0,3.1,13.5,438.5,698.03,567.24
2016,4,13,16,30,628.0,115.0,3.1,13.0,388.0,648.73,532.69
2016,4,13,16,45,579.0,109.0,3.1,13.0,335.5,586.07,484.95
2016,4,13,17,0,530.0,103.0,3.1,13.0,283.0,520.72,433.66
2016,4,13,17,15,469.5,92.5,2.95,12.5,232.0,449.6,376.32
2016,4,13,17,30,409.0,82.0,2.8,12.0,181.0,382.08,319.88
2016,4,13,17,45,314.5,68.5,2.7,12.0,133.5,294.74,244.61
2016,4,13,18,0,220.0,55.0,2.6,12.0,86.0,215.3,174.27
2016,4,13,18,15,123.0,34.5,2.55,11.5,50.5,122.62,89.04
2016,4,13,18,30,26.0,14.0,2.5,11.0,15.0,29.92,0.0
2016,4,13,18,45,13.0,7.0,2.45,11.0,7.5,12.03,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,45,46.5,13.5,2.2,10.5,16.5,12.87,0.0
2016,4,14,6,0,93.0,27.0,2.2,11.0,33.0,22.27,8.49
2016,4,14,6,15,207.0,44.0,2.25,11.0,73.5,34.08,23.91
2016,4,14,6,30,321.0,61.0,2.3,11.0,114.0,46.41,35.73
2016,4,14,6,45,396.0,73.5,2.35,11.5,163.0,54.64,43.51
2016,4,14,7,0,471.0,86.0,2.4,12.0,212.0,62.51,50.7
2016,4,14,7,15,391.5,109.0,2.5,12.0,229.5,77.28,63.95
2016,4,14,7,30,312.0,132.0,2.6,12.0,247.0,97.72,82.0
2016,4,14,7,45,403.0,136.5,2.75,12.5,307.5,91.85,76.42
2016,4,14,8,0,494.0,141.0,2.9,13.0,368.0,123.84,83.86
2016,4,14,8,15,456.0,170.0,2.95,13.0,398.0,170.57,118.03
2016,4,14,8,30,418.0,199.0,3.0,13.0,428.0,213.86,154.33
2016,4,14,8,45,577.5,173.0,3.1,13.5,518.5,254.66,182.53
2016,4,14,9,0,737.0,147.0,3.2,14.0,609.0,309.01,224.58
2016,4,14,9,15,754.0,150.5,3.25,14.0,650.5,358.54,268.67
2016,4,14,9,30,771.0,154.0,3.3,14.0,692.0,409.27,313.3
2016,4,14,9,45,797.5,149.5,3.4,14.0,731.0,462.6,359.18
2016,4,14,10,0,824.0,145.0,3.5,14.0,770.0,512.52,401.7
2016,4,14,10,15,833.0,147.0,3.55,14.0,799.5,560.23,441.55
2016,4,14,10,30,842.0,149.0,3.6,14.0,829.0,607.42,480.06
2016,4,14,10,45,832.5,159.5,3.65,14.0,847.5,650.09,514.09
2016,4,14,11,0,823.0,170.0,3.7,14.0,866.0,690.44,545.6
2016,4,14,11,15,644.5,258.5,3.8,14.0,809.0,680.94,536.64
2016,4,14,11,30,466.0,347.0,3.9,14.0,752.0,659.48,517.97
2016,4,14,11,45,460.5,352.0,4.0,14.5,755.0,681.68,534.19
2016,4,14,12,0,455.0,357.0,4.1,15.0,758.0,702.42,548.9
2016,4,14,12,15,631.0,273.5,4.2,15.0,829.0,787.59,616.38
2016,4,14,12,30,807.0,190.0,4.3,15.0,900.0,874.43,682.42
2016,4,14,12,45,837.0,169.5,4.4,15.0,899.5,901.73,702.25
2016,4,14,13,0,867.0,149.0,4.5,15.0,899.0,926.58,720.84
2016,4,14,13,15,862.5,148.0,4.55,15.0,882.0,937.7,729.43
2016,4,14,13,30,858.0,147.0,4.6,15.0,865.0,945.65,736.02
2016,4,14,13,45,844.5,149.0,4.65,15.0,839.0,945.33,736.91
2016,4,14,14,0,831.0,151.0,4.7,15.0,813.0,941.79,735.72
2016,4,14,14,15,821.0,148.5,4.7,14.5,781.5,933.61,732.38
2016,4,14,14,30,811.0,146.0,4.7,14.0,750.0,922.35,726.98
2016,4,14,14,45,800.5,142.0,4.75,14.0,713.0,906.04,717.01
2016,4,14,15,0,790.0,138.0,4.8,14.0,676.0,886.85,705.04
2016,4,14,15,15,772.5,134.5,4.8,14.0,633.0,864.04,690.1
2016,4,14,15,30,755.0,131.0,4.8,14.0,590.0,834.38,670.1
2016,4,14,15,45,740.5,123.0,4.8,14.0,543.5,799.89,646.41
2016,4,14,16,0,726.0,115.0,4.8,14.0,497.0,763.34,620.96
2016,4,14,16,15,573.5,130.5,4.7,13.5,413.5,640.79,529.04
2016,4,14,16,30,421.0,146.0,4.6,13.0,330.0,519.92,433.18
2016,4,14,16,45,381.0,136.5,4.6,13.0,287.0,467.52,391.72
2016,4,14,17,0,341.0,127.0,4.6,13.0,244.0,404.12,340.27
2016,4,14,17,15,307.5,108.5,4.35,12.5,200.5,349.08,294.72
2016,4,14,17,30,274.0,90.0,4.1,12.0,157.0,295.66,249.17
2016,4,14,17,45,222.0,71.5,3.95,12.0,117.0,233.17,194.19
2016,4,14,18,0,170.0,53.0,3.8,12.0,77.0,174.42,141.38
2016,4,14,18,15,85.0,34.5,3.7,11.5,46.5,102.84,74.97
2016,4,14,18,30,0.0,16.0,3.6,11.0,16.0,15.41,0.0
2016,4,14,18,45,0.0,8.0,3.5,11.0,8.0,7.63,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,5,45,101.5,12.5,2.65,9.5,20.0,11.91,0.0
2016,4,15,6,0,203.0,25.0,2.7,10.0,40.0,20.09,8.37
2016,4,15,6,15,323.5,37.5,2.75,10.0,83.5,29.41,20.07
2016,4,15,6,30,444.0,50.0,2.8,10.0,127.0,38.22,28.63
2016,4,15,6,45,517.0,59.0,2.9,10.5,178.0,43.4,33.61
2016,4,15,7,0,590.0,68.0,3.0,11.0,229.0,48.32,38.15
2016,4,15,7,15,640.5,74.5,3.15,11.5,283.0,50.9,40.41
2016,4,15,7,30,691.0,81.0,3.3,12.0,337.0,53.34,42.45
2016,4,15,7,45,723.5,87.0,3.45,12.5,390.0,56.93,45.44
2016,4,15,8,0,756.0,93.0,3.6,13.0,443.0,104.29,58.12
2016,4,15,8,15,781.5,97.0,3.55,13.0,494.5,158.47,93.81
2016,4,15,8,30,807.0,101.0,3.5,13.0,546.0,209.66,134.37
2016,4,15,8,45,827.0,104.0,3.45,13.5,593.5,261.43,179.11
2016,4,15,9,0,847.0,107.0,3.4,14.0,641.0,314.99,226.66
2016,4,15,9,15,861.5,109.0,3.3,14.0,683.5,367.5,273.96
2016,4,15,9,30,876.0,111.0,3.2,14.0,726.0,425.91,325.09
2016,4,15,9,45,894.0,109.5,3.1,14.5,764.5,477.79,369.39
2016,4,15,10,0,912.0,108.0,3.0,15.0,803.0,530.12,412.72
2016,4,15,10,15,919.5,109.5,2.95,15.0,833.0,579.7,453.56
2016,4,15,10,30,927.0,111.0,2.9,15.0,863.0,628.35,492.56
2016,4,15,10,45,934.0,111.0,2.9,15.5,886.5,674.25,527.75
2016,4,15,11,0,941.0,111.0,2.9,16.0,910.0,718.74,560.93
2016,4,15,11,15,944.0,111.5,2.9,16.0,924.5,759.3,591.52
2016,4,15,11,30,947.0,112.0,2.9,16.0,939.0,797.77,618.45
2016,4,15,11,45,948.5,112.0,2.95,16.0,946.0,832.4,642.7
2016,4,15,12,0,950.0,112.0,3.0,16.0,953.0,864.52,665.15
2016,4,15,12,15,949.5,112.0,3.0,16.0,951.5,892.34,684.25
2016,4,15,12,30,949.0,112.0,3.0,16.0,950.0,917.3,701.38
2016,4,15,12,45,948.5,110.0,3.05,16.5,940.5,937.29,714.19
2016,4,15,13,0,948.0,108.0,3.1,17.0,931.0,954.14,724.94
2016,4,15,13,15,943.5,107.5,3.1,17.0,913.5,965.69,733.16
2016,4,15,13,30,939.0,107.0,3.1,17.0,896.0,973.9,739.28
2016,4,15,13,45,932.5,106.0,3.15,17.0,870.5,976.39,742.08
2016,4,15,14,0,926.0,105.0,3.2,17.0,845.0,975.52,742.78
2016,4,15,14,15,917.0,103.5,3.2,17.0,812.5,968.46,739.04
2016,4,15,14,30,908.0,102.0,3.2,17.0,780.0,958.13,733.24
2016,4,15,14,45,895.0,100.5,3.2,17.0,741.0,940.98,722.88
2016,4,15,15,0,882.0,99.0,3.2,17.0,702.0,920.87,710.58
2016,4,15,15,15,866.5,97.0,3.15,16.5,658.0,895.16,695.38
2016,4,15,15,30,851.0,95.0,3.1,16.0,614.0,874.28,683.58
2016,4,15,15,45,829.5,92.0,3.05,16.0,565.5,837.32,658.93
2016,4,15,16,0,808.0,89.0,3.0,16.0,517.0,798.44,632.78
2016,4,15,16,15,781.0,85.5,2.9,15.5,465.5,752.88,602.24
2016,4,15,16,30,754.0,82.0,2.8,15.0,414.0,706.26,570.32
2016,4,15,16,45,717.5,77.0,2.7,15.0,360.5,649.98,529.27
2016,4,15,17,0,681.0,72.0,2.6,15.0,307.0,598.15,490.61
2016,4,15,17,15,627.5,66.0,2.55,14.5,254.0,530.49,438.34
2016,4,15,17,30,574.0,60.0,2.5,14.0,201.0,465.29,385.28
2016,4,15,17,45,492.0,51.0,2.45,14.0,151.5,382.28,314.84
2016,4,15,18,0,410.0,42.0,2.4,14.0,102.0,305.27,246.84
2016,4,15,18,15,278.0,29.5,2.45,13.5,62.5,205.97,154.96
2016,4,15,18,30,146.0,17.0,2.5,13.0,23.0,104.86,0.0
2016,4,15,18,45,73.0,8.5,2.55,13.0,11.5,38.43,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,113.5,13.0,1.4,12.5,21.5,12.39,0.0
2016,4,16,6,0,227.0,26.0,1.3,13.0,43.0,20.85,9.67
2016,4,16,6,15,339.0,38.0,1.25,13.5,86.5,29.65,20.08
2016,4,16,6,30,451.0,50.0,1.2,14.0,130.0,37.97,28.0
2016,4,16,6,45,519.0,59.0,1.2,14.5,180.5,43.15,32.89
2016,4,16,7,0,587.0,68.0,1.2,15.0,231.0,48.06,37.33
2016,4,16,7,15,635.5,74.5,1.2,15.0,284.0,50.64,39.63
2016,4,16,7,30,684.0,81.0,1.2,15.0,337.0,53.08,41.71
2016,4,16,7,45,715.0,87.0,1.3,15.5,389.5,60.1,47.69
2016,4,16,8,0,746.0,93.0,1.4,16.0,442.0,107.0,58.85
2016,4,16,8,15,771.5,97.0,1.4,16.0,492.5,160.64,94.34
2016,4,16,8,30,797.0,101.0,1.4,16.0,543.0,211.34,134.06
2016,4,16,8,45,814.0,105.0,1.45,16.5,590.0,262.74,177.75
2016,4,16,9,0,831.0,109.0,1.5,17.0,637.0,315.62,223.67
2016,4,16,9,15,845.5,112.0,1.5,17.5,679.0,368.13,269.05
2016,4,16,9,30,860.0,115.0,1.5,18.0,721.0,421.41,314.09
2016,4,16,9,45,873.0,116.0,1.55,18.5,758.0,477.43,360.04
2016,4,16,10,0,886.0,117.0,1.6,19.0,795.0,528.48,401.04
2016,4,16,10,15,894.0,118.0,1.6,19.0,824.5,576.72,439.38
2016,4,16,10,30,902.0,119.0,1.6,19.0,854.0,624.12,476.03
2016,4,16,10,45,914.5,116.0,1.6,19.0,878.5,669.77,510.57
2016,4,16,11,0,927.0,113.0,1.6,19.0,903.0,714.44,543.6
2016,4,16,11,15,930.5,113.5,1.6,19.0,917.5,754.76,572.74
2016,4,16,11,30,934.0,114.0,1.6,19.0,932.0,793.06,598.39
2016,4,16,11,45,938.5,112.0,1.65,19.5,939.5,827.65,620.61
2016,4,16,12,0,943.0,110.0,1.7,20.0,947.0,859.9,641.13
2016,4,16,12,15,942.0,110.0,1.7,20.0,945.5,887.02,658.84
2016,4,16,12,30,941.0,110.0,1.7,20.0,944.0,911.25,674.68
2016,4,16,12,45,939.5,109.0,1.7,20.0,934.5,931.09,687.67
2016,4,16,13,0,938.0,108.0,1.7,20.0,925.0,947.8,698.73
2016,4,16,13,15,934.0,107.5,1.7,20.0,907.5,959.57,706.69
2016,4,16,13,30,930.0,107.0,1.7,20.0,890.0,968.06,712.68
2016,4,16,13,45,925.0,105.0,1.7,20.0,865.5,970.74,715.07
2016,4,16,14,0,920.0,103.0,1.7,20.0,841.0,970.05,715.49
2016,4,16,14,15,912.0,101.5,1.7,20.0,809.5,963.81,712.47
2016,4,16,14,30,904.0,100.0,1.7,20.0,778.0,954.32,707.51
2016,4,16,14,45,892.5,98.5,1.75,20.0,739.5,938.46,699.15
2016,4,16,15,0,881.0,97.0,1.8,20.0,701.0,919.63,688.91
2016,4,16,15,15,866.5,94.5,1.8,19.5,658.0,894.15,674.93
2016,4,16,15,30,852.0,92.0,1.8,19.0,615.0,866.11,659.16
2016,4,16,15,45,825.0,92.0,1.8,19.0,565.5,835.21,640.05
2016,4,16,16,0,798.0,92.0,1.8,19.0,516.0,795.35,614.52
2016,4,16,16,15,781.0,80.0,1.75,18.5,461.0,747.82,583.87
2016,4,16,16,30,764.0,68.0,1.7,18.0,406.0,698.38,551.19
2016,4,16,16,45,682.0,78.5,1.65,17.5,351.5,630.45,503.92
2016,4,16,17,0,600.0,89.0,1.6,17.0,297.0,562.45,454.41
2016,4,16,17,15,548.5,80.5,1.5,16.5,246.5,495.74,403.29
2016,4,16,17,30,497.0,72.0,1.4,16.0,196.0,431.32,351.84
2016,4,16,17,45,402.0,62.0,1.35,16.0,147.0,339.54,275.99
2016,4,16,18,0,307.0,52.0,1.3,16.0,98.0,259.77,207.47
2016,4,16,18,15,153.5,37.5,1.3,15.5,60.5,152.75,113.67
2016,4,16,18,30,0.0,23.0,1.3,15.0,23.0,25.94,0.0
2016,4,16,18,45,0.0,11.5,1.3,15.0,11.5,10.96,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,101.0,14.0,0.7,13.5,22.0,13.34,0.0
2016,4,17,6,0,202.0,28.0,0.7,14.0,44.0,21.89,11.1
2016,4,17,6,15,307.0,41.0,0.75,14.0,86.5,32.18,22.33
2016,4,17,6,30,412.0,54.0,0.8,14.0,129.0,41.29,30.99
2016,4,17,6,45,483.5,63.5,0.85,14.0,179.0,46.74,36.18
2016,4,17,7,0,555.0,73.0,0.9,14.0,229.0,51.9,40.92
2016,4,17,7,15,603.5,80.0,0.95,14.0,281.5,54.68,43.39
2016,4,17,7,30,652.0,87.0,1.0,14.0,334.0,57.29,45.61
2016,4,17,7,45,688.0,92.0,1.05,14.5,386.5,66.56,44.86
2016,4,17,8,0,724.0,97.0,1.1,15.0,439.0,111.72,62.78
2016,4,17,8,15,749.5,101.5,1.15,15.5,489.0,159.3,94.06
2016,4,17,8,30,775.0,106.0,1.2,16.0,539.0,214.88,137.88
2016,4,17,8,45,797.0,108.5,1.25,16.5,586.0,265.03,180.3
2016,4,17,9,0,819.0,111.0,1.3,17.0,633.0,317.21,225.32
2016,4,17,9,15,833.5,113.5,1.35,17.5,675.0,368.67,269.79
2016,4,17,9,30,848.0,116.0,1.4,18.0,717.0,420.91,313.97
2016,4,17,9,45,864.0,115.5,1.45,18.5,754.0,476.36,359.3
2016,4,17,10,0,880.0,115.0,1.5,19.0,791.0,527.14,399.96
2016,4,17,10,15,887.5,116.5,1.55,19.0,820.5,575.18,438.27
2016,4,17,10,30,895.0,118.0,1.6,19.0,850.0,622.34,474.97
2016,4,17,10,45,900.5,119.0,1.65,19.5,872.5,666.76,507.88
2016,4,17,11,0,906.0,120.0,1.7,20.0,895.0,709.74,538.92
2016,4,17,11,15,909.5,121.0,1.7,20.0,910.0,749.71,567.77
2016,4,17,11,30,913.0,122.0,1.7,20.0,925.0,787.73,593.4
2016,4,17,11,45,914.5,122.0,1.7,20.5,931.5,821.21,614.38
2016,4,17,12,0,916.0,122.0,1.7,21.0,938.0,852.28,633.58
2016,4,17,12,15,916.0,122.0,1.65,21.0,937.0,879.58,650.83
2016,4,17,12,30,916.0,122.0,1.6,21.0,936.0,904.14,666.21
2016,4,17,12,45,915.5,120.5,1.6,21.5,927.0,923.95,677.82
2016,4,17,13,0,915.0,119.0,1.6,22.0,918.0,940.75,687.52
2016,4,17,13,15,911.0,118.0,1.5,22.0,901.0,951.78,693.55
2016,4,17,13,30,907.0,117.0,1.4,22.0,884.0,959.6,697.58
2016,4,17,13,45,903.0,115.0,1.3,22.0,860.0,963.13,698.93
2016,4,17,14,0,899.0,113.0,1.2,22.0,836.0,963.39,698.3
2016,4,17,14,15,890.5,111.0,1.05,22.0,804.5,956.22,692.16
2016,4,17,14,30,882.0,109.0,0.9,22.0,773.0,945.86,684.1
2016,4,17,14,45,873.0,106.0,0.8,22.0,735.5,930.85,674.09
2016,4,17,15,0,864.0,103.0,0.7,22.0,698.0,912.85,662.33
2016,4,17,15,15,849.5,100.5,0.6,22.0,655.0,895.11,650.85
2016,4,17,15,30,835.0,98.0,0.5,22.0,612.0,867.35,632.99
2016,4,17,15,45,817.0,94.5,0.4,22.0,564.5,833.01,611.01
2016,4,17,16,0,799.0,91.0,0.3,22.0,517.0,796.64,587.74
2016,4,17,16,15,773.0,87.0,0.35,21.5,466.5,751.38,561.93
2016,4,17,16,30,747.0,83.0,0.4,21.0,416.0,705.04,534.66
2016,4,17,16,45,712.0,78.0,0.45,21.0,363.0,653.74,501.91
2016,4,17,17,0,677.0,73.0,0.5,21.0,310.0,599.24,465.63
2016,4,17,17,15,626.5,66.5,0.65,20.0,257.5,532.9,420.89
2016,4,17,17,30,576.0,60.0,0.8,19.0,205.0,468.82,374.14
2016,4,17,17,45,498.5,51.5,0.95,18.5,155.5,388.72,310.98
2016,4,17,18,0,421.0,43.0,1.1,18.0,106.0,314.2,248.76
2016,4,17,18,15,300.0,30.0,1.15,17.5,66.0,218.73,164.14
2016,4,17,18,30,179.0,17.0,1.2,17.0,26.0,122.5,4.95
2016,4,17,18,45,89.5,8.5,1.25,17.0,13.0,45.61,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,122.0,14.0,0.55,14.5,24.5,13.34,0.0
2016,4,18,6,0,244.0,28.0,0.5,15.0,49.0,22.33,11.92
2016,4,18,6,15,351.0,40.5,0.5,15.0,93.5,31.51,21.75
2016,4,18,6,30,458.0,53.0,0.5,15.0,138.0,40.19,29.95
2016,4,18,6,45,525.5,62.0,0.5,15.5,189.0,45.26,34.69
2016,4,18,7,0,593.0,71.0,0.5,16.0,240.0,50.07,38.99
2016,4,18,7,15,640.5,77.5,0.45,16.0,294.0,52.55,41.17
2016,4,18,7,30,688.0,84.0,0.4,16.0,348.0,54.89,43.14
2016,4,18,7,45,719.0,90.0,0.4,16.5,400.5,68.7,43.76
2016,4,18,8,0,750.0,96.0,0.4,17.0,453.0,115.99,63.88
2016,4,18,8,15,775.0,100.0,0.45,17.0,503.5,170.01,100.53
2016,4,18,8,30,800.0,104.0,0.5,17.0,554.0,220.91,140.51
2016,4,18,8,45,820.0,106.5,0.6,17.5,601.5,271.95,183.46
2016,4,18,9,0,840.0,109.0,0.7,18.0,649.0,324.79,228.67
2016,4,18,9,15,854.5,111.5,0.8,18.5,691.0,377.32,273.54
2016,4,18,9,30,869.0,114.0,0.9,19.0,733.0,430.6,318.09
2016,4,18,9,45,885.5,113.0,1.0,19.5,771.0,486.91,363.63
2016,4,18,10,0,902.0,112.0,1.1,20.0,809.0,538.51,404.57
2016,4,18,10,15,909.5,113.5,1.15,20.0,838.5,587.49,443.01
2016,4,18,10,30,917.0,115.0,1.2,20.0,868.0,635.56,479.78
2016,4,18,10,45,923.5,115.0,1.25,20.5,890.5,680.58,512.59
2016,4,18,11,0,930.0,115.0,1.3,21.0,913.0,724.18,543.56
2016,4,18,11,15,933.0,116.0,1.3,21.0,927.5,764.59,571.96
2016,4,18,11,30,936.0,117.0,1.3,21.0,942.0,802.96,597.04
2016,4,18,11,45,936.0,117.5,1.3,21.0,948.5,836.36,618.63
2016,4,18,12,0,936.0,118.0,1.3,21.0,955.0,867.22,638.48
2016,4,18,12,15,935.5,118.5,1.3,21.0,953.5,894.99,656.26
2016,4,18,12,30,935.0,119.0,1.3,21.0,952.0,919.96,672.22
2016,4,18,12,45,927.0,121.5,1.3,21.5,940.5,937.4,682.07
2016,4,18,13,0,919.0,124.0,1.3,22.0,929.0,951.61,689.98
2016,4,18,13,15,914.5,123.5,1.3,21.5,911.5,962.77,698.72
2016,4,18,13,30,910.0,123.0,1.3,21.0,894.0,970.7,705.58
2016,4,18,13,45,896.0,125.5,1.3,21.0,867.0,969.68,705.56
2016,4,18,14,0,882.0,128.0,1.3,21.0,840.0,965.43,703.73
2016,4,18,14,15,873.0,126.5,1.3,21.0,808.5,958.49,700.35
2016,4,18,14,30,864.0,125.0,1.3,21.0,777.0,956.3,700.2
2016,4,18,14,45,843.0,126.5,1.35,21.0,737.0,935.62,688.92
2016,4,18,15,0,822.0,128.0,1.4,21.0,697.0,912.21,676.03
2016,4,18,15,15,805.5,125.0,1.4,20.5,653.5,885.32,661.38
2016,4,18,15,30,789.0,122.0,1.4,20.0,610.0,855.97,644.98
2016,4,18,15,45,763.0,119.5,1.45,19.5,561.5,821.44,625.44
2016,4,18,16,0,737.0,117.0,1.5,19.0,513.0,781.04,601.45
2016,4,18,16,15,709.0,102.5,1.5,18.5,453.0,723.28,564.07
2016,4,18,16,30,681.0,88.0,1.5,18.0,393.0,664.39,524.93
2016,4,18,16,45,603.0,97.0,1.55,18.0,342.5,596.4,477.16
2016,4,18,17,0,525.0,106.0,1.6,18.0,292.0,525.85,424.19
2016,4,18,17,15,478.0,94.0,1.6,17.0,242.0,461.53,376.04
2016,4,18,17,30,431.0,82.0,1.6,16.0,192.0,399.66,327.47
2016,4,18,17,45,360.5,68.0,1.6,15.5,145.5,323.95,264.84
2016,4,18,18,0,290.0,54.0,1.6,15.0,99.0,253.76,204.47
2016,4,18,18,15,189.5,37.0,1.65,14.5,62.0,170.04,129.72
2016,4,18,18,30,89.0,20.0,1.7,14.0,25.0,83.61,13.41
2016,4,18,18,45,44.5,10.0,1.75,14.0,12.5,28.26,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,5,45,116.0,15.5,1.2,13.0,25.5,12.22,0.0
2016,4,19,6,0,232.0,31.0,1.1,13.0,51.0,24.2,13.93
2016,4,19,6,15,336.5,43.5,1.05,13.5,95.5,34.05,24.15
2016,4,19,6,30,441.0,56.0,1.0,14.0,140.0,42.63,32.24
2016,4,19,6,45,519.0,63.5,1.0,14.5,192.0,46.3,35.74
2016,4,19,7,0,597.0,71.0,1.0,15.0,244.0,49.84,38.93
2016,4,19,7,15,643.5,77.0,0.95,15.0,297.5,51.94,40.77
2016,4,19,7,30,690.0,83.0,0.9,15.0,351.0,53.91,42.43
2016,4,19,7,45,725.0,87.5,0.9,15.5,404.0,70.14,42.94
2016,4,19,8,0,760.0,92.0,0.9,16.0,457.0,122.48,68.43
2016,4,19,8,15,784.0,96.0,0.9,16.0,507.5,171.11,101.55
2016,4,19,8,30,808.0,100.0,0.9,16.0,558.0,222.35,142.58
2016,4,19,8,45,821.5,105.0,0.9,16.5,603.5,274.33,186.93
2016,4,19,9,0,835.0,110.0,0.9,17.0,649.0,327.41,232.66
2016,4,19,9,15,746.0,152.0,0.85,17.5,656.5,371.96,273.05
2016,4,19,9,30,657.0,194.0,0.8,18.0,664.0,412.32,307.82
2016,4,19,9,45,763.0,161.0,0.8,18.5,733.0,467.72,350.87
2016,4,19,10,0,869.0,128.0,0.8,19.0,802.0,535.13,402.0
2016,4,19,10,15,876.5,130.0,0.8,19.0,831.5,586.64,441.22
2016,4,19,10,30,884.0,132.0,0.8,19.0,861.0,633.76,476.43
2016,4,19,10,45,885.5,135.5,0.8,19.5,882.0,677.36,507.27
2016,4,19,11,0,887.0,139.0,0.8,20.0,903.0,719.27,536.02
2016,4,19,11,15,756.5,216.5,0.85,20.0,876.0,733.15,544.11
2016,4,19,11,30,626.0,294.0,0.9,20.0,849.0,737.57,545.41
2016,4,19,11,45,550.0,327.5,0.95,20.0,817.5,736.44,544.15
2016,4,19,12,0,474.0,361.0,1.0,20.0,786.0,728.66,538.19
2016,4,19,12,15,472.0,360.5,1.05,20.0,783.0,746.03,550.93
2016,4,19,12,30,470.0,360.0,1.1,20.0,780.0,761.8,562.26
2016,4,19,12,45,464.0,357.0,1.15,20.0,768.0,769.97,568.51
2016,4,19,13,0,458.0,354.0,1.2,20.0,756.0,776.15,573.55
2016,4,19,13,15,397.0,373.0,1.25,19.5,716.5,744.57,552.89
2016,4,19,13,30,336.0,392.0,1.3,19.0,677.0,717.49,535.13
2016,4,19,13,45,210.5,386.5,1.4,19.0,563.5,592.5,447.08
2016,4,19,14,0,85.0,381.0,1.5,19.0,450.0,463.26,352.69
2016,4,19,14,15,98.0,370.0,1.55,18.5,447.0,467.47,358.6
2016,4,19,14,30,111.0,359.0,1.6,18.0,444.0,471.25,363.37
2016,4,19,14,45,88.5,333.0,1.7,18.0,398.5,424.94,329.5
2016,4,19,15,0,66.0,307.0,1.8,18.0,353.0,378.23,294.98
2016,4,19,15,15,90.5,294.0,1.85,17.5,352.5,388.68,305.53
2016,4,19,15,30,115.0,281.0,1.9,17.0,352.0,411.66,325.26
2016,4,19,15,45,94.0,255.0,2.0,17.0,310.0,351.64,279.74
2016,4,19,16,0,73.0,229.0,2.1,17.0,268.0,305.35,244.26
2016,4,19,16,15,211.5,197.5,2.15,16.5,295.5,396.12,321.42
2016,4,19,16,30,350.0,166.0,2.2,16.0,323.0,477.87,389.53
2016,4,19,16,45,323.5,152.0,2.25,16.0,283.5,432.96,354.53
2016,4,19,17,0,297.0,138.0,2.3,16.0,244.0,388.97,320.14
2016,4,19,17,15,405.0,106.0,2.25,15.5,225.0,427.42,353.06
2016,4,19,17,30,513.0,74.0,2.2,15.0,206.0,446.99,369.0
2016,4,19,17,45,453.0,61.5,2.2,15.0,158.0,374.83,307.89
2016,4,19,18,0,393.0,49.0,2.2,15.0,110.0,306.82,248.33
2016,4,19,18,15,271.5,35.0,2.15,14.5,69.5,210.61,162.65
2016,4,19,18,30,150.0,21.0,2.1,14.0,29.0,114.59,32.99
2016,4,19,18,45,75.0,10.5,2.05,14.0,14.5,41.72,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,5,45,128.5,15.5,1.15,13.0,27.0,12.18,0.0
2016,4,20,6,0,257.0,31.0,1.2,13.0,54.0,24.76,14.73
2016,4,20,6,15,359.5,42.5,1.2,13.5,98.5,32.9,23.2
2016,4,20,6,30,462.0,54.0,1.2,14.0,143.0,40.59,30.47
2016,4,20,6,45,529.5,61.5,1.3,14.5,194.0,44.37,34.03
2016,4,20,7,0,597.0,69.0,1.4,15.0,245.0,47.98,37.27
2016,4,20,7,15,528.0,94.0,1.35,15.0,271.5,65.07,52.39
2016,4,20,7,30,459.0,119.0,1.3,15.0,298.0,81.04,66.3
2016,4,20,7,45,420.5,147.5,1.3,15.5,329.0,110.58,80.08
2016,4,20,8,0,382.0,176.0,1.3,16.0,360.0,153.76,107.68
2016,4,20,8,15,407.0,191.5,1.3,16.0,406.5,192.32,135.04
2016,4,20,8,30,432.0,207.0,1.3,16.0,453.0,233.77,167.44
2016,4,20,8,45,429.5,227.5,1.35,16.5,489.0,275.24,201.85
2016,4,20,9,0,427.0,248.0,1.4,17.0,525.0,316.63,236.22
2016,4,20,9,15,445.0,258.0,1.4,17.0,563.0,356.73,269.17
2016,4,20,9,30,463.0,268.0,1.4,17.0,601.0,398.51,303.05
2016,4,20,9,45,408.5,305.0,1.45,17.5,610.0,431.17,329.33
2016,4,20,10,0,354.0,342.0,1.5,18.0,619.0,463.12,353.74
2016,4,20,10,15,639.0,222.0,1.55,18.0,742.5,533.82,409.25
2016,4,20,10,30,924.0,102.0,1.6,18.0,866.0,634.48,486.69
2016,4,20,10,45,725.5,213.5,1.65,18.0,823.5,644.95,492.7
2016,4,20,11,0,527.0,325.0,1.7,18.0,781.0,644.07,489.76
2016,4,20,11,15,449.5,362.5,1.7,18.0,756.0,647.77,491.55
2016,4,20,11,30,372.0,400.0,1.7,18.0,731.0,645.92,488.9
2016,4,20,11,45,509.0,345.5,1.75,18.0,801.0,722.48,546.49
2016,4,20,12,0,646.0,291.0,1.8,18.0,871.0,803.96,606.0
2016,4,20,12,15,774.0,210.5,1.8,18.0,905.0,858.87,646.26
2016,4,20,12,30,902.0,130.0,1.8,18.0,939.0,906.97,678.08
2016,4,20,12,45,898.5,130.0,1.85,18.0,929.0,925.23,690.5
2016,4,20,13,0,895.0,130.0,1.9,18.0,919.0,940.48,701.35
2016,4,20,13,15,890.5,129.5,1.9,18.0,901.5,951.24,708.79
2016,4,20,13,30,886.0,129.0,1.9,18.0,884.0,958.86,714.32
2016,4,20,13,45,715.5,208.0,1.95,18.0,807.0,903.62,678.7
2016,4,20,14,0,545.0,287.0,2.0,18.0,730.0,829.37,626.62
2016,4,20,14,15,698.0,205.5,2.0,18.0,750.0,895.72,677.1
2016,4,20,14,30,851.0,124.0,2.0,18.0,770.0,946.76,711.91
2016,4,20,14,45,840.5,121.0,2.0,18.0,732.5,930.71,701.9
2016,4,20,15,0,830.0,118.0,2.0,18.0,695.0,911.74,690.74
2016,4,20,15,15,714.5,145.5,1.95,17.5,621.0,834.16,640.05
2016,4,20,15,30,599.0,173.0,1.9,17.0,547.0,752.67,585.86
2016,4,20,15,45,560.5,169.5,1.9,17.0,498.0,699.53,549.58
2016,4,20,16,0,522.0,166.0,1.9,17.0,449.0,652.41,516.5
2016,4,20,16,15,493.5,155.0,1.85,16.5,401.5,604.8,483.39
2016,4,20,16,30,465.0,144.0,1.8,16.0,354.0,557.08,449.39
2016,4,20,16,45,480.5,121.5,1.8,16.0,315.5,528.98,429.93
2016,4,20,17,0,496.0,99.0,1.8,16.0,277.0,497.79,407.22
2016,4,20,17,15,443.0,91.0,1.7,15.5,230.5,435.21,358.01
2016,4,20,17,30,390.0,83.0,1.6,15.0,184.0,375.77,309.75
2016,4,20,17,45,338.0,67.5,1.55,15.0,141.0,310.64,254.95
2016,4,20,18,0,286.0,52.0,1.5,15.0,98.0,249.22,201.42
2016,4,20,18,15,195.5,36.5,1.5,14.5,62.5,172.14,132.86
2016,4,20,18,30,105.0,21.0,1.5,14.0,27.0,94.2,34.47
2016,4,20,18,45,52.5,10.5,1.5,14.0,13.5,32.3,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.0,0.9,14.0,11.0,10.2,0.0
2016,4,21,6,0,0.0,22.0,0.9,14.0,22.0,20.42,11.33
2016,4,21,6,15,0.0,40.0,1.0,14.0,40.0,36.75,26.58
2016,4,21,6,30,0.0,58.0,1.1,14.0,58.0,52.51,41.04
2016,4,21,6,45,0.0,78.0,1.2,14.5,78.0,69.67,56.45
2016,4,21,7,0,0.0,98.0,1.3,15.0,98.0,86.63,71.39
2016,4,21,7,15,4.5,117.5,1.35,15.0,119.5,103.06,85.7
2016,4,21,7,30,9.0,137.0,1.4,15.0,141.0,119.34,99.63
2016,4,21,7,45,6.5,148.0,1.5,15.0,151.0,129.9,103.35
2016,4,21,8,0,4.0,159.0,1.6,15.0,161.0,140.81,111.95
2016,4,21,8,15,34.5,201.0,1.65,15.0,221.0,172.35,135.87
2016,4,21,8,30,65.0,243.0,1.7,15.0,281.0,213.72,167.48
2016,4,21,8,45,66.0,263.5,1.8,15.5,304.5,236.33,184.95
2016,4,21,9,0,67.0,284.0,1.9,16.0,328.0,259.22,202.6
2016,4,21,9,15,124.5,313.0,1.95,16.0,401.0,301.69,234.69
2016,4,21,9,30,182.0,342.0,2.0,16.0,474.0,357.56,277.4
2016,4,21,9,45,259.5,345.5,2.05,16.0,543.5,402.76,312.1
2016,4,21,10,0,337.0,349.0,2.1,16.0,613.0,461.62,357.39
2016,4,21,10,15,319.0,369.0,2.1,16.0,626.0,488.8,378.19
2016,4,21,10,30,301.0,389.0,2.1,16.0,639.0,514.32,397.42
2016,4,21,10,45,205.5,407.5,2.1,16.5,580.5,491.33,378.73
2016,4,21,11,0,110.0,426.0,2.1,17.0,522.0,458.46,352.27
2016,4,21,11,15,167.5,435.0,2.15,17.0,583.0,514.41,394.99
2016,4,21,11,30,225.0,444.0,2.2,17.0,644.0,576.68,441.4
2016,4,21,11,45,236.5,438.0,2.25,17.0,650.0,593.13,453.61
2016,4,21,12,0,248.0,432.0,2.3,17.0,656.0,611.66,467.61
2016,4,21,12,15,208.5,443.0,2.35,17.0,631.0,598.63,457.48
2016,4,21,12,30,169.0,454.0,2.4,17.0,606.0,585.53,447.35
2016,4,21,12,45,94.0,383.0,2.5,17.0,467.5,452.38,349.02
2016,4,21,13,0,19.0,312.0,2.6,17.0,329.0,312.57,242.27
2016,4,21,13,15,455.0,214.0,2.65,17.0,603.0,650.94,510.29
2016,4,21,13,30,891.0,116.0,2.7,17.0,877.0,952.22,723.65
2016,4,21,13,45,604.5,245.0,2.8,17.0,755.5,839.33,643.12
2016,4,21,14,0,318.0,374.0,2.9,17.0,634.0,697.9,536.52
2016,4,21,14,15,350.5,349.0,2.9,17.0,625.0,706.83,546.01
2016,4,21,14,30,383.0,324.0,2.9,17.0,616.0,713.67,553.05
2016,4,21,14,45,463.5,275.0,2.95,17.0,611.5,749.38,582.54
2016,4,21,15,0,544.0,226.0,3.0,17.0,607.0,769.0,600.62
2016,4,21,15,15,413.0,248.5,2.95,16.5,527.5,670.77,527.98
2016,4,21,15,30,282.0,271.0,2.9,16.0,448.0,562.9,446.99
2016,4,21,15,45,244.5,253.5,2.9,16.0,398.5,508.25,406.62
2016,4,21,16,0,207.0,236.0,2.9,16.0,349.0,440.52,355.29
2016,4,21,16,15,237.0,208.5,2.85,16.0,326.0,444.35,360.44
2016,4,21,16,30,267.0,181.0,2.8,16.0,303.0,431.58,352.39
2016,4,21,16,45,308.0,152.5,2.8,16.0,276.5,422.65,347.49
2016,4,21,17,0,349.0,124.0,2.8,16.0,250.0,422.93,349.09
2016,4,21,17,15,319.5,108.0,2.65,15.5,209.0,372.26,308.51
2016,4,21,17,30,290.0,92.0,2.5,15.0,168.0,322.92,267.93
2016,4,21,17,45,252.0,73.5,2.4,15.0,129.0,266.79,219.95
2016,4,21,18,0,214.0,55.0,2.3,15.0,90.0,213.1,172.7
2016,4,21,18,15,143.0,38.5,2.25,14.5,58.0,136.48,105.33
2016,4,21,18,30,72.0,22.0,2.2,14.0,26.0,71.73,30.12
2016,4,21,18,45,36.0,11.0,2.15,14.0,13.0,25.84,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,35.0,18.0,3.75,14.0,21.5,15.91,0.0
2016,4,22,6,0,70.0,36.0,3.8,14.0,43.0,30.75,20.08
2016,4,22,6,15,117.0,56.0,3.85,14.0,76.5,44.7,33.52
2016,4,22,6,30,164.0,76.0,3.9,14.0,110.0,59.47,47.18
2016,4,22,6,45,200.0,96.0,4.0,14.0,148.5,73.69,60.15
2016,4,22,7,0,236.0,116.0,4.1,14.0,187.0,87.35,72.38
2016,4,22,7,15,266.0,132.5,4.2,14.0,227.0,98.11,81.82
2016,4,22,7,30,296.0,149.0,4.3,14.0,267.0,108.4,90.67
2016,4,22,7,45,148.0,99.0,4.45,14.0,158.0,79.51,58.65
2016,4,22,8,0,0.0,49.0,4.6,14.0,49.0,45.56,33.09
2016,4,22,8,15,0.0,69.5,4.7,14.0,69.5,64.7,49.11
2016,4,22,8,30,0.0,90.0,4.8,14.0,90.0,83.87,64.99
2016,4,22,8,45,1.0,132.5,4.9,14.5,133.5,121.92,96.13
2016,4,22,9,0,2.0,175.0,5.0,15.0,177.0,159.6,126.48
2016,4,22,9,15,15.5,229.0,5.1,15.0,240.5,211.39,167.85
2016,4,22,9,30,29.0,283.0,5.2,15.0,304.0,257.22,204.12
2016,4,22,9,45,186.0,316.0,5.35,15.0,461.5,353.57,279.88
2016,4,22,10,0,343.0,349.0,5.5,15.0,619.0,465.9,368.32
2016,4,22,10,15,171.5,199.0,5.55,14.5,334.0,267.55,213.87
2016,4,22,10,30,0.0,49.0,5.6,14.0,49.0,45.73,32.3
2016,4,22,10,45,420.5,100.5,5.65,14.0,466.0,357.92,293.27
2016,4,22,11,0,841.0,152.0,5.7,14.0,883.0,707.58,568.6
2016,4,22,11,15,464.0,292.0,5.7,14.0,696.5,599.11,478.81
2016,4,22,11,30,87.0,432.0,5.7,14.0,510.0,463.16,365.58
2016,4,22,11,45,105.0,442.0,5.7,14.0,537.0,493.25,389.58
2016,4,22,12,0,123.0,452.0,5.7,14.0,564.0,526.98,415.84
2016,4,22,12,15,481.5,306.5,5.6,14.0,741.5,707.51,563.46
2016,4,22,12,30,840.0,161.0,5.5,14.0,919.0,892.63,705.62
2016,4,22,12,45,847.0,155.0,5.4,14.0,912.5,913.99,719.77
2016,4,22,13,0,854.0,149.0,5.3,14.0,906.0,932.65,732.87
2016,4,22,13,15,851.0,148.5,5.2,14.0,890.5,944.92,741.41
2016,4,22,13,30,848.0,148.0,5.1,14.0,875.0,954.14,747.88
2016,4,22,13,45,852.0,141.5,5.05,14.0,854.5,960.52,752.8
2016,4,22,14,0,856.0,135.0,5.0,14.0,834.0,963.7,755.59
2016,4,22,14,15,848.0,133.0,5.0,14.0,803.5,957.23,752.02
2016,4,22,14,30,840.0,131.0,5.0,14.0,773.0,947.67,746.43
2016,4,22,14,45,841.5,123.0,5.0,14.0,739.5,937.26,740.37
2016,4,22,15,0,843.0,115.0,5.0,14.0,706.0,923.59,732.08
2016,4,22,15,15,828.0,112.5,5.0,14.0,663.0,898.05,715.23
2016,4,22,15,30,813.0,110.0,5.0,14.0,620.0,870.01,696.58
2016,4,22,15,45,792.0,107.0,5.0,14.0,572.5,833.84,671.82
2016,4,22,16,0,771.0,104.0,5.0,14.0,525.0,795.85,645.5
2016,4,22,16,15,609.5,126.5,4.9,13.5,439.5,675.18,555.9
2016,4,22,16,30,448.0,149.0,4.8,13.0,354.0,551.14,458.49
2016,4,22,16,45,422.0,133.5,4.7,13.0,308.0,500.61,419.1
2016,4,22,17,0,396.0,118.0,4.6,13.0,262.0,450.39,378.79
2016,4,22,17,15,346.0,107.5,4.35,13.0,218.5,390.45,328.77
2016,4,22,17,30,296.0,97.0,4.1,13.0,175.0,321.64,270.58
2016,4,22,17,45,322.5,76.5,3.9,13.0,144.5,314.05,262.4
2016,4,22,18,0,349.0,56.0,3.7,13.0,114.0,291.15,239.67
2016,4,22,18,15,230.5,41.5,3.5,12.5,74.0,198.04,156.52
2016,4,22,18,30,112.0,27.0,3.3,12.0,34.0,100.45,50.54
2016,4,22,18,45,56.0,13.5,3.15,12.0,17.0,36.85,0.0
2016,4,22,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
