Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,134.5,17.5,2.35,11.5,31.5,13.68,0.0
2016,4,23,6,0,269.0,35.0,2.4,12.0,63.0,27.92,18.1
2016,4,23,6,15,368.0,46.0,2.4,12.0,108.0,35.43,25.73
2016,4,23,6,30,467.0,57.0,2.4,12.0,153.0,42.56,32.55
2016,4,23,6,45,526.0,65.5,2.45,12.5,203.0,47.07,36.76
2016,4,23,7,0,585.0,74.0,2.5,13.0,253.0,51.33,40.57
2016,4,23,7,15,629.0,80.0,2.5,13.0,305.0,53.33,42.31
2016,4,23,7,30,673.0,86.0,2.5,13.0,357.0,55.2,43.87
2016,4,23,7,45,698.0,93.0,2.5,13.5,407.0,85.22,50.06
2016,4,23,8,0,723.0,100.0,2.5,14.0,457.0,131.94,75.92
2016,4,23,8,15,747.0,103.5,2.5,14.0,506.0,184.21,114.96
2016,4,23,8,30,771.0,107.0,2.5,14.0,555.0,233.19,155.88
2016,4,23,8,45,785.0,112.0,2.5,14.5,599.5,283.3,199.87
2016,4,23,9,0,799.0,117.0,2.5,15.0,644.0,334.58,245.14
2016,4,23,9,15,813.0,119.5,2.5,15.0,684.0,384.76,289.58
2016,4,23,9,30,827.0,122.0,2.5,15.0,724.0,435.67,333.77
2016,4,23,9,45,848.5,118.0,2.5,15.0,761.5,489.4,379.03
2016,4,23,10,0,870.0,114.0,2.5,15.0,799.0,539.17,420.31
2016,4,23,10,15,877.0,115.5,2.5,15.0,827.5,586.11,458.42
2016,4,23,10,30,884.0,117.0,2.5,15.0,856.0,632.14,494.86
2016,4,23,10,45,888.5,118.5,2.55,15.5,877.5,675.48,527.7
2016,4,23,11,0,893.0,120.0,2.6,16.0,899.0,717.34,558.65
2016,4,23,11,15,896.0,121.0,2.6,16.0,913.0,756.03,586.91
2016,4,23,11,30,899.0,122.0,2.6,16.0,927.0,792.78,612.38
2016,4,23,11,45,897.0,124.0,2.6,16.0,932.5,824.44,634.13
2016,4,23,12,0,895.0,126.0,2.6,16.0,938.0,853.59,654.08
2016,4,23,12,15,894.5,126.0,2.65,16.0,936.5,879.54,672.17
2016,4,23,12,30,894.0,126.0,2.7,16.0,935.0,902.81,688.48
2016,4,23,12,45,890.0,126.5,2.8,16.0,925.0,920.67,701.56
2016,4,23,13,0,886.0,127.0,2.9,16.0,915.0,935.55,712.76
2016,4,23,13,15,881.5,126.5,3.05,16.0,897.5,945.95,721.4
2016,4,23,13,30,877.0,126.0,3.2,16.0,880.0,953.24,728.07
2016,4,23,13,45,866.5,127.0,3.35,16.0,854.5,953.34,729.93
2016,4,23,14,0,856.0,128.0,3.5,16.0,829.0,950.33,729.79
2016,4,23,14,15,846.5,126.5,3.55,15.5,798.0,942.6,727.18
2016,4,23,14,30,837.0,125.0,3.6,15.0,767.0,939.86,728.21
2016,4,23,14,45,820.0,125.0,3.7,15.0,728.5,921.03,716.96
2016,4,23,15,0,803.0,125.0,3.8,15.0,690.0,899.52,703.92
2016,4,23,15,15,787.0,122.5,3.8,15.0,648.0,873.6,687.15
2016,4,23,15,30,771.0,120.0,3.8,15.0,606.0,845.32,668.67
2016,4,23,15,45,746.5,117.5,3.85,15.0,558.5,811.85,646.54
2016,4,23,16,0,722.0,115.0,3.9,15.0,511.0,772.81,620.07
2016,4,23,16,15,693.5,110.5,3.85,14.5,461.5,726.83,588.73
2016,4,23,16,30,665.0,106.0,3.8,14.0,412.0,680.14,556.23
2016,4,23,16,45,616.0,103.0,3.8,14.0,359.5,619.11,510.98
2016,4,23,17,0,567.0,100.0,3.8,14.0,307.0,559.21,464.51
2016,4,23,17,15,513.5,91.5,3.65,13.5,256.5,491.49,410.74
2016,4,23,17,30,460.0,83.0,3.5,13.0,206.0,423.31,354.82
2016,4,23,17,45,386.0,71.0,3.4,13.0,159.0,346.08,288.83
2016,4,23,18,0,312.0,59.0,3.3,13.0,112.0,274.69,225.88
2016,4,23,18,15,208.5,42.5,3.2,13.0,73.0,188.06,148.63
2016,4,23,18,30,105.0,26.0,3.1,13.0,34.0,95.46,52.03
2016,4,23,18,45,52.5,13.0,3.05,13.0,17.0,34.98,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,90.0,21.5,3.35,11.5,31.5,17.95,3.12
2016,4,24,6,0,180.0,43.0,3.5,12.0,63.0,33.46,22.96
2016,4,24,6,15,274.5,58.5,3.5,12.0,107.5,44.61,33.86
2016,4,24,6,30,369.0,74.0,3.5,12.0,152.0,55.3,43.92
2016,4,24,6,45,451.5,82.5,3.55,12.5,204.0,60.16,48.47
2016,4,24,7,0,534.0,91.0,3.6,13.0,256.0,65.28,53.01
2016,4,24,7,15,581.5,98.5,3.6,13.0,308.5,67.78,55.18
2016,4,24,7,30,629.0,106.0,3.6,13.0,361.0,70.14,57.13
2016,4,24,7,45,674.5,108.0,3.6,13.5,415.0,98.29,60.38
2016,4,24,8,0,720.0,110.0,3.6,14.0,469.0,142.01,84.02
2016,4,24,8,15,745.5,114.5,3.55,14.0,519.0,189.72,119.73
2016,4,24,8,30,771.0,119.0,3.5,14.0,569.0,240.2,162.14
2016,4,24,8,45,795.0,120.0,3.5,14.5,616.0,295.27,210.0
2016,4,24,9,0,819.0,121.0,3.5,15.0,663.0,346.85,255.5
2016,4,24,9,15,833.0,123.5,3.4,15.0,704.5,398.05,300.97
2016,4,24,9,30,847.0,126.0,3.3,15.0,746.0,449.98,346.11
2016,4,24,9,45,858.0,128.0,3.25,15.5,781.5,500.6,388.54
2016,4,24,10,0,869.0,130.0,3.2,16.0,817.0,551.2,429.63
2016,4,24,10,15,876.5,131.5,3.25,16.0,845.5,601.87,470.63
2016,4,24,10,30,884.0,133.0,3.3,16.0,874.0,648.29,507.59
2016,4,24,10,45,885.0,136.5,3.4,16.0,894.5,691.19,541.28
2016,4,24,11,0,886.0,140.0,3.5,16.0,915.0,732.37,573.08
2016,4,24,11,15,889.0,141.0,3.7,16.0,929.0,770.96,602.94
2016,4,24,11,30,892.0,142.0,3.9,16.0,943.0,807.64,629.67
2016,4,24,11,45,884.5,148.0,4.1,16.0,946.5,838.46,652.17
2016,4,24,12,0,877.0,154.0,4.3,16.0,950.0,866.56,672.86
2016,4,24,12,15,737.0,237.0,4.5,16.0,905.5,860.73,669.44
2016,4,24,12,30,597.0,320.0,4.7,16.0,861.0,840.56,652.61
2016,4,24,12,45,711.0,251.0,4.95,16.0,889.0,894.42,697.02
2016,4,24,13,0,825.0,182.0,5.2,16.0,917.0,943.03,733.95
2016,4,24,13,15,820.0,181.0,5.35,15.5,899.5,952.85,743.6
2016,4,24,13,30,815.0,180.0,5.5,15.0,882.0,959.65,751.48
2016,4,24,13,45,795.0,185.5,5.65,15.0,854.5,955.84,750.44
2016,4,24,14,0,775.0,191.0,5.8,15.0,827.0,954.91,751.65
2016,4,24,14,15,764.5,188.5,5.85,14.5,796.0,946.28,748.21
2016,4,24,14,30,754.0,186.0,5.9,14.0,765.0,934.76,742.78
2016,4,24,14,45,750.5,177.0,5.95,14.0,730.0,919.89,733.57
2016,4,24,15,0,747.0,168.0,6.0,14.0,695.0,902.09,722.28
2016,4,24,15,15,729.0,163.5,6.0,14.0,652.0,873.27,702.57
2016,4,24,15,30,711.0,159.0,6.0,14.0,609.0,842.25,681.2
2016,4,24,15,45,707.0,146.5,6.05,14.0,565.0,812.5,660.92
2016,4,24,16,0,703.0,134.0,6.1,14.0,521.0,780.27,638.55
2016,4,24,16,15,673.5,128.0,6.05,13.5,470.5,732.1,604.37
2016,4,24,16,30,644.0,122.0,6.0,13.0,420.0,683.24,569.04
2016,4,24,16,45,605.5,114.5,6.0,13.0,368.0,625.38,524.6
2016,4,24,17,0,567.0,107.0,6.0,13.0,316.0,568.05,478.88
2016,4,24,17,15,513.0,97.5,5.95,12.5,264.5,495.04,419.77
2016,4,24,17,30,459.0,88.0,5.9,12.0,213.0,429.84,365.08
2016,4,24,17,45,380.5,76.0,5.85,12.0,164.0,349.87,295.46
2016,4,24,18,0,302.0,64.0,5.8,12.0,115.0,276.11,229.47
2016,4,24,18,15,203.0,46.0,5.7,12.0,75.5,190.33,152.09
2016,4,24,18,30,104.0,28.0,5.6,12.0,36.0,99.12,58.33
2016,4,24,18,45,52.0,14.0,5.6,12.0,18.0,35.81,0.0
2016,4,24,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,5,45,187.0,17.0,3.3,9.5,38.0,12.97,1.9
2016,4,25,6,0,374.0,34.0,3.4,10.0,76.0,26.64,17.44
2016,4,25,6,15,469.5,43.0,3.5,10.0,124.5,32.45,23.37
2016,4,25,6,30,565.0,52.0,3.6,10.0,173.0,37.98,28.73
2016,4,25,6,45,626.5,58.0,3.75,10.5,226.0,40.72,31.33
2016,4,25,7,0,688.0,64.0,3.9,11.0,279.0,47.67,37.58
2016,4,25,7,15,728.5,68.5,3.9,11.0,333.5,49.2,38.91
2016,4,25,7,30,769.0,73.0,3.9,11.0,388.0,50.68,40.13
2016,4,25,7,45,797.5,77.0,3.95,11.5,441.5,88.56,48.03
2016,4,25,8,0,826.0,81.0,4.0,12.0,495.0,138.36,76.79
2016,4,25,8,15,847.0,84.0,4.0,12.0,545.5,189.43,116.05
2016,4,25,8,30,868.0,87.0,4.0,12.0,596.0,249.55,167.59
2016,4,25,8,45,883.5,89.5,4.0,12.5,643.0,302.73,215.35
2016,4,25,9,0,899.0,92.0,4.0,13.0,690.0,357.03,264.35
2016,4,25,9,15,910.5,94.0,3.95,13.0,731.5,410.36,312.6
2016,4,25,9,30,922.0,96.0,3.9,13.0,773.0,463.97,360.09
2016,4,25,9,45,925.0,100.5,3.9,13.5,807.5,515.77,404.36
2016,4,25,10,0,928.0,105.0,3.9,14.0,842.0,566.64,446.5
2016,4,25,10,15,934.5,106.5,3.9,14.0,870.5,615.77,486.97
2016,4,25,10,30,941.0,108.0,3.9,14.0,899.0,663.85,525.61
2016,4,25,10,45,945.5,108.5,3.9,14.5,921.0,708.52,559.8
2016,4,25,11,0,950.0,109.0,3.9,15.0,943.0,751.55,591.9
2016,4,25,11,15,952.0,110.0,3.9,15.0,956.5,791.41,620.68
2016,4,25,11,30,954.0,111.0,3.9,15.0,970.0,829.13,647.27
2016,4,25,11,45,953.0,112.0,3.9,15.0,975.5,862.17,670.4
2016,4,25,12,0,952.0,113.0,3.9,15.0,981.0,892.6,691.62
2016,4,25,12,15,951.5,113.0,3.85,15.0,979.0,919.76,710.24
2016,4,25,12,30,951.0,113.0,3.8,15.0,977.0,944.07,726.85
2016,4,25,12,45,945.0,114.5,3.8,15.0,965.5,961.99,739.37
2016,4,25,13,0,939.0,116.0,3.8,15.0,954.0,976.71,749.79
2016,4,25,13,15,934.5,115.5,3.75,15.0,936.5,987.57,757.35
2016,4,25,13,30,930.0,115.0,3.7,15.0,919.0,995.15,762.79
2016,4,25,13,45,923.0,114.0,3.7,15.0,893.5,996.57,764.49
2016,4,25,14,0,916.0,113.0,3.7,15.0,868.0,994.68,764.11
2016,4,25,14,15,907.5,111.5,3.75,15.0,835.5,987.58,760.64
2016,4,25,14,30,899.0,110.0,3.8,15.0,803.0,977.28,755.12
2016,4,25,14,45,886.5,109.0,3.85,15.0,764.5,960.7,745.32
2016,4,25,15,0,874.0,108.0,3.9,15.0,726.0,941.23,733.59
2016,4,25,15,15,859.0,105.5,3.95,15.0,682.0,922.84,722.68
2016,4,25,15,30,844.0,103.0,4.0,15.0,638.0,894.12,704.37
2016,4,25,15,45,822.5,100.5,4.05,15.0,589.5,857.32,680.14
2016,4,25,16,0,801.0,98.0,4.1,15.0,541.0,818.67,654.33
2016,4,25,16,15,775.0,94.0,4.1,14.5,490.0,772.92,623.81
2016,4,25,16,30,749.0,90.0,4.1,14.0,439.0,726.09,591.86
2016,4,25,16,45,711.0,86.0,4.1,14.0,385.5,673.55,553.65
2016,4,25,17,0,673.0,82.0,4.1,14.0,332.0,617.59,511.8
2016,4,25,17,15,623.0,75.5,4.0,13.5,279.0,550.96,460.22
2016,4,25,17,30,573.0,69.0,3.9,13.0,226.0,486.48,407.71
2016,4,25,17,45,494.5,61.0,3.85,12.5,175.5,405.16,339.24
2016,4,25,18,0,416.0,53.0,3.8,12.0,125.0,329.14,272.75
2016,4,25,18,15,301.0,40.0,3.7,11.5,83.0,234.67,188.69
2016,4,25,18,30,186.0,27.0,3.6,11.0,41.0,147.29,93.92
2016,4,25,18,45,93.0,13.5,3.5,11.0,20.5,53.22,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,5,45,120.5,21.0,1.8,10.5,35.0,16.35,4.93
2016,4,26,6,0,241.0,42.0,1.8,11.0,70.0,32.51,22.56
2016,4,26,6,15,328.0,55.0,1.85,11.0,114.0,41.69,31.54
2016,4,26,6,30,415.0,68.0,1.9,11.0,158.0,50.48,39.87
2016,4,26,6,45,467.0,79.0,2.0,11.5,206.5,57.91,46.68
2016,4,26,7,0,519.0,90.0,2.1,12.0,255.0,63.77,51.88
2016,4,26,7,15,592.5,85.5,2.1,12.0,305.5,56.82,45.58
2016,4,26,7,30,666.0,81.0,2.1,12.0,356.0,50.95,40.21
2016,4,26,7,45,672.0,92.5,2.15,12.5,401.0,91.8,52.94
2016,4,26,8,0,678.0,104.0,2.2,13.0,446.0,138.64,82.44
2016,4,26,8,15,499.0,173.5,2.1,13.0,439.0,203.53,142.02
2016,4,26,8,30,320.0,243.0,2.0,13.0,432.0,254.43,191.49
2016,4,26,8,45,479.5,210.0,1.9,13.0,518.0,285.15,212.44
2016,4,26,9,0,639.0,177.0,1.8,13.0,604.0,336.14,252.01
2016,4,26,9,15,601.5,207.0,1.8,13.0,628.5,382.66,292.86
2016,4,26,9,30,564.0,237.0,1.8,13.0,653.0,425.91,329.73
2016,4,26,9,45,406.5,307.5,1.8,13.5,614.5,441.02,343.31
2016,4,26,10,0,249.0,378.0,1.8,14.0,576.0,445.75,346.84
2016,4,26,10,15,308.0,377.5,1.9,14.0,631.5,495.19,385.27
2016,4,26,10,30,367.0,377.0,2.0,14.0,687.0,549.36,426.81
2016,4,26,10,45,271.5,408.0,2.15,14.0,640.5,534.72,415.36
2016,4,26,11,0,176.0,439.0,2.3,14.0,594.0,514.92,399.68
2016,4,26,11,15,261.0,430.5,2.4,14.0,664.0,579.74,449.94
2016,4,26,11,30,346.0,422.0,2.5,14.0,734.0,652.34,504.87
2016,4,26,11,45,337.0,426.5,2.7,14.5,732.0,666.87,514.89
2016,4,26,12,0,328.0,431.0,2.9,15.0,730.0,680.08,524.27
2016,4,26,12,15,564.5,310.0,3.0,15.0,824.0,786.21,607.95
2016,4,26,12,30,801.0,189.0,3.1,15.0,918.0,893.24,687.93
2016,4,26,12,45,817.0,176.0,3.25,15.0,913.5,915.4,703.7
2016,4,26,13,0,833.0,163.0,3.4,15.0,909.0,935.02,718.53
2016,4,26,13,15,829.0,162.0,3.45,15.0,892.0,945.53,726.48
2016,4,26,13,30,825.0,161.0,3.5,15.0,875.0,953.03,732.55
2016,4,26,13,45,826.0,154.5,3.6,15.0,853.0,956.51,736.34
2016,4,26,14,0,827.0,148.0,3.7,15.0,831.0,956.85,738.1
2016,4,26,14,15,817.5,146.0,3.75,15.0,800.0,948.89,733.91
2016,4,26,14,30,808.0,144.0,3.8,15.0,769.0,937.94,727.79
2016,4,26,14,45,795.0,142.0,3.85,15.0,732.0,920.8,717.41
2016,4,26,15,0,782.0,140.0,3.9,15.0,695.0,900.94,705.19
2016,4,26,15,15,765.0,136.5,3.95,14.5,652.0,873.19,688.62
2016,4,26,15,30,748.0,133.0,4.0,14.0,609.0,848.19,673.94
2016,4,26,15,45,733.5,126.0,4.05,14.0,564.0,814.46,651.45
2016,4,26,16,0,719.0,119.0,4.1,14.0,519.0,778.78,627.32
2016,4,26,16,15,542.0,144.5,4.1,13.5,430.0,637.61,522.69
2016,4,26,16,30,365.0,170.0,4.1,13.0,341.0,498.28,412.87
2016,4,26,16,45,362.0,149.0,4.2,13.0,301.5,475.6,396.53
2016,4,26,17,0,359.0,128.0,4.3,13.0,262.0,437.82,367.24
2016,4,26,17,15,316.0,115.0,4.2,12.5,220.0,367.87,310.44
2016,4,26,17,30,273.0,102.0,4.1,12.0,178.0,314.36,265.48
2016,4,26,17,45,227.5,84.0,4.05,12.0,138.0,255.44,214.37
2016,4,26,18,0,182.0,66.0,4.0,12.0,98.0,199.8,164.93
2016,4,26,18,15,122.0,47.0,3.95,12.0,65.0,138.31,109.68
2016,4,26,18,30,62.0,28.0,3.9,12.0,32.0,70.86,44.19
2016,4,26,18,45,31.0,14.0,3.85,12.0,16.0,26.85,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,1.0,2.3,11.0,1.0,0.0,0.0
2016,4,27,5,30,0.0,2.0,2.5,11.0,2.0,1.91,0.0
2016,4,27,5,45,0.0,8.5,2.7,11.5,8.5,7.87,0.0
2016,4,27,6,0,0.0,15.0,2.9,12.0,15.0,13.9,6.42
2016,4,27,6,15,0.0,24.0,2.95,12.0,24.0,22.26,14.19
2016,4,27,6,30,0.0,33.0,3.0,12.0,33.0,30.63,21.94
2016,4,27,6,45,0.0,43.5,3.15,12.5,43.5,40.4,30.81
2016,4,27,7,0,0.0,54.0,3.3,13.0,54.0,50.19,39.54
2016,4,27,7,15,0.0,65.0,3.45,13.0,65.0,60.46,48.64
2016,4,27,7,30,0.0,76.0,3.6,13.0,76.0,70.74,57.63
2016,4,27,7,45,0.0,95.5,3.8,13.0,95.5,88.01,69.3
2016,4,27,8,0,0.0,115.0,4.0,13.0,115.0,105.19,83.46
2016,4,27,8,15,19.0,175.5,4.15,13.0,187.0,159.31,127.29
2016,4,27,8,30,38.0,236.0,4.3,13.0,259.0,205.96,164.39
2016,4,27,8,45,19.0,199.5,4.45,13.0,211.0,184.01,146.9
2016,4,27,9,0,0.0,163.0,4.6,13.0,163.0,148.89,118.43
2016,4,27,9,15,105.0,256.0,4.7,13.0,334.0,254.79,202.67
2016,4,27,9,30,210.0,349.0,4.8,13.0,505.0,379.6,301.09
2016,4,27,9,45,525.5,246.0,4.9,13.0,660.5,448.5,355.95
2016,4,27,10,0,841.0,143.0,5.0,13.0,816.0,555.69,442.97
2016,4,27,10,15,850.0,145.0,5.05,13.0,845.0,603.6,482.73
2016,4,27,10,30,859.0,147.0,5.1,13.0,874.0,650.92,521.42
2016,4,27,10,45,860.0,152.0,5.15,13.0,895.0,694.9,556.71
2016,4,27,11,0,861.0,157.0,5.2,13.0,916.0,737.31,590.16
2016,4,27,11,15,865.0,157.5,5.2,13.0,930.5,776.12,620.31
2016,4,27,11,30,869.0,158.0,5.2,13.0,945.0,813.19,647.67
2016,4,27,11,45,866.0,162.0,5.2,13.0,950.5,846.02,671.47
2016,4,27,12,0,863.0,166.0,5.2,13.0,956.0,876.45,693.47
2016,4,27,12,15,862.5,165.5,5.15,13.0,954.0,902.21,711.73
2016,4,27,12,30,862.0,165.0,5.1,13.0,952.0,925.34,728.11
2016,4,27,12,45,861.5,163.5,5.1,13.0,943.0,944.76,742.2
2016,4,27,13,0,861.0,162.0,5.1,13.0,934.0,961.31,754.32
2016,4,27,13,15,856.0,161.0,5.1,13.0,916.5,971.23,761.82
2016,4,27,13,30,851.0,160.0,5.1,13.0,899.0,978.02,767.26
2016,4,27,13,45,847.0,156.0,5.1,13.0,874.5,979.51,769.07
2016,4,27,14,0,843.0,152.0,5.1,13.0,850.0,977.82,768.78
2016,4,27,14,15,833.0,150.0,5.05,13.0,818.0,969.39,763.45
2016,4,27,14,30,823.0,148.0,5.0,13.0,786.0,957.9,756.1
2016,4,27,14,45,811.5,144.5,4.95,13.0,748.0,940.44,744.57
2016,4,27,15,0,800.0,141.0,4.9,13.0,710.0,920.15,731.12
2016,4,27,15,15,783.0,137.5,4.8,13.0,666.5,892.13,711.74
2016,4,27,15,30,766.0,134.0,4.7,13.0,623.0,866.86,694.44
2016,4,27,15,45,748.0,128.0,4.65,13.5,576.5,830.85,668.21
2016,4,27,16,0,730.0,122.0,4.6,14.0,530.0,793.0,640.59
2016,4,27,16,15,701.5,117.0,4.55,13.5,479.0,746.01,608.21
2016,4,27,16,30,673.0,112.0,4.5,13.0,428.0,698.28,574.66
2016,4,27,16,45,642.0,104.0,4.45,13.0,377.0,644.64,534.71
2016,4,27,17,0,611.0,96.0,4.4,13.0,326.0,591.08,493.66
2016,4,27,17,15,558.5,88.0,4.3,12.5,274.0,522.84,439.45
2016,4,27,17,30,506.0,80.0,4.2,12.0,222.0,456.94,385.32
2016,4,27,17,45,439.0,69.0,4.15,12.0,173.5,381.5,320.8
2016,4,27,18,0,372.0,58.0,4.1,12.0,125.0,309.19,257.0
2016,4,27,18,15,264.0,44.0,4.05,12.0,83.5,219.8,177.25
2016,4,27,18,30,156.0,30.0,4.0,12.0,42.0,139.83,95.12
2016,4,27,18,45,78.0,15.0,3.95,12.0,21.0,48.43,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,5,15,21.0,5.5,2.8,10.0,6.0,0.0,0.0
2016,4,28,5,30,42.0,11.0,2.9,10.0,12.0,10.48,0.0
2016,4,28,5,45,172.0,26.0,3.0,10.5,45.0,20.33,9.26
2016,4,28,6,0,302.0,41.0,3.1,11.0,78.0,31.6,21.94
2016,4,28,6,15,392.5,51.5,3.1,11.5,124.0,39.39,29.5
2016,4,28,6,30,483.0,62.0,3.1,12.0,170.0,45.87,35.62
2016,4,28,6,45,549.0,68.0,3.1,12.5,221.5,48.15,37.76
2016,4,28,7,0,615.0,74.0,3.1,13.0,273.0,50.38,39.7
2016,4,28,7,15,657.0,79.5,3.05,13.0,325.5,52.04,41.12
2016,4,28,7,30,699.0,85.0,3.0,13.0,378.0,54.22,42.94
2016,4,28,7,45,732.0,88.5,2.95,13.5,430.5,102.82,58.22
2016,4,28,8,0,765.0,92.0,2.9,14.0,483.0,149.37,86.8
2016,4,28,8,15,787.5,95.5,2.8,14.0,532.5,197.88,124.72
2016,4,28,8,30,810.0,99.0,2.7,14.0,582.0,248.79,168.38
2016,4,28,8,45,827.5,101.5,2.65,14.5,628.0,299.73,213.46
2016,4,28,9,0,845.0,104.0,2.6,15.0,674.0,352.13,259.74
2016,4,28,9,15,858.0,106.5,2.55,15.0,714.5,409.64,309.82
2016,4,28,9,30,871.0,109.0,2.5,15.0,755.0,461.63,354.58
2016,4,28,9,45,888.0,107.0,2.45,15.5,792.5,512.05,396.3
2016,4,28,10,0,905.0,105.0,2.4,16.0,830.0,562.8,436.97
2016,4,28,10,15,912.0,106.0,2.35,16.0,858.5,610.53,474.95
2016,4,28,10,30,919.0,107.0,2.3,16.0,887.0,657.28,511.15
2016,4,28,10,45,919.0,111.0,2.3,16.5,907.5,700.91,543.29
2016,4,28,11,0,919.0,115.0,2.3,17.0,928.0,742.67,573.22
2016,4,28,11,15,922.0,115.5,2.35,17.0,942.0,781.5,600.55
2016,4,28,11,30,925.0,116.0,2.4,17.0,956.0,818.32,626.0
2016,4,28,11,45,923.0,118.5,2.5,17.0,961.0,850.83,648.76
2016,4,28,12,0,921.0,121.0,2.6,17.0,966.0,880.8,669.79
2016,4,28,12,15,921.0,121.0,2.65,17.0,964.5,907.48,688.19
2016,4,28,12,30,921.0,121.0,2.7,17.0,963.0,931.44,704.8
2016,4,28,12,45,921.0,119.0,2.8,17.0,954.5,950.63,718.68
2016,4,28,13,0,921.0,117.0,2.9,17.0,946.0,966.83,730.68
2016,4,28,13,15,917.5,116.5,2.95,17.0,929.0,978.2,739.13
2016,4,28,13,30,914.0,116.0,3.0,17.0,912.0,986.4,745.62
2016,4,28,13,45,906.0,116.0,3.1,17.0,886.5,987.65,747.99
2016,4,28,14,0,898.0,116.0,3.2,17.0,861.0,985.69,748.35
2016,4,28,14,15,890.0,114.5,3.3,16.5,830.0,978.95,747.02
2016,4,28,14,30,882.0,113.0,3.4,16.0,799.0,969.1,743.65
2016,4,28,14,45,865.0,114.5,3.5,16.0,760.0,951.04,733.28
2016,4,28,15,0,848.0,116.0,3.6,16.0,721.0,938.4,726.77
2016,4,28,15,15,833.5,113.0,3.65,15.5,678.5,912.42,711.87
2016,4,28,15,30,819.0,110.0,3.7,15.0,636.0,883.93,695.16
2016,4,28,15,45,792.5,109.5,3.8,15.0,587.0,845.41,669.99
2016,4,28,16,0,766.0,109.0,3.9,15.0,538.0,805.3,643.35
2016,4,28,16,15,740.0,105.0,3.9,14.5,488.0,764.78,616.7
2016,4,28,16,30,714.0,101.0,3.9,14.0,438.0,719.17,585.64
2016,4,28,16,45,673.0,96.5,3.95,14.0,385.0,660.7,543.06
2016,4,28,17,0,632.0,92.0,4.0,14.0,332.0,602.9,499.92
2016,4,28,17,15,582.0,85.0,3.95,13.5,280.0,536.82,448.37
2016,4,28,17,30,532.0,78.0,3.9,13.0,228.0,472.86,396.51
2016,4,28,17,45,452.0,69.0,3.85,12.5,178.0,390.43,327.33
2016,4,28,18,0,372.0,60.0,3.8,12.0,128.0,312.41,259.58
2016,4,28,18,15,265.5,46.0,3.6,11.5,86.5,223.69,180.97
2016,4,28,18,30,159.0,32.0,3.4,11.0,45.0,145.39,101.94
2016,4,28,18,45,79.5,16.0,3.2,11.0,22.5,50.19,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.5,1.65,10.0,4.5,0.0,0.0
2016,4,29,5,30,0.0,9.0,1.7,10.0,9.0,8.58,0.0
2016,4,29,5,45,48.0,29.5,1.75,10.5,35.5,25.32,13.67
2016,4,29,6,0,96.0,50.0,1.8,11.0,62.0,41.68,30.83
2016,4,29,6,15,146.0,70.5,1.85,11.0,99.0,55.41,43.86
2016,4,29,6,30,196.0,91.0,1.9,11.0,136.0,70.19,57.57
2016,4,29,6,45,262.0,101.0,1.95,11.0,177.5,77.24,64.11
2016,4,29,7,0,328.0,111.0,2.0,11.0,219.0,78.14,64.94
2016,4,29,7,15,374.0,125.0,2.05,11.0,267.5,85.88,71.72
2016,4,29,7,30,420.0,139.0,2.1,11.0,316.0,95.49,80.05
2016,4,29,7,45,535.0,136.0,2.2,11.5,391.5,125.36,83.23
2016,4,29,8,0,650.0,133.0,2.3,12.0,467.0,165.23,105.27
2016,4,29,8,15,675.5,138.0,2.35,12.0,515.0,209.78,140.19
2016,4,29,8,30,701.0,143.0,2.4,12.0,563.0,257.14,180.58
2016,4,29,8,45,719.5,148.0,2.45,12.0,607.5,305.24,223.19
2016,4,29,9,0,738.0,153.0,2.5,12.0,652.0,355.06,267.38
2016,4,29,9,15,753.0,156.0,2.5,12.0,692.0,403.46,310.04
2016,4,29,9,30,768.0,159.0,2.5,12.0,732.0,452.8,352.62
2016,4,29,9,45,794.5,153.5,2.5,12.5,770.0,505.06,395.72
2016,4,29,10,0,821.0,148.0,2.5,13.0,808.0,554.26,435.48
2016,4,29,10,15,829.5,150.0,2.6,13.0,836.5,600.91,473.4
2016,4,29,10,30,838.0,152.0,2.7,13.0,865.0,646.96,510.07
2016,4,29,10,45,844.5,152.5,2.8,13.5,886.5,689.6,542.53
2016,4,29,11,0,851.0,153.0,2.9,14.0,908.0,731.05,573.43
2016,4,29,11,15,854.5,154.0,3.0,14.0,922.0,769.41,602.57
2016,4,29,11,30,858.0,155.0,3.1,14.0,936.0,806.02,628.88
2016,4,29,11,45,861.5,154.5,3.25,14.5,943.0,836.01,649.43
2016,4,29,12,0,865.0,154.0,3.4,15.0,950.0,866.38,670.22
2016,4,29,12,15,864.5,154.0,3.5,15.0,948.5,891.55,688.29
2016,4,29,12,30,864.0,154.0,3.6,15.0,947.0,914.18,704.66
2016,4,29,12,45,858.0,156.0,3.7,15.0,936.5,937.62,721.7
2016,4,29,13,0,852.0,158.0,3.8,15.0,926.0,952.37,732.77
2016,4,29,13,15,847.5,157.0,3.9,15.0,908.5,962.46,740.78
2016,4,29,13,30,843.0,156.0,4.0,15.0,891.0,969.48,746.83
2016,4,29,13,45,836.0,154.5,4.1,15.0,866.5,970.53,748.88
2016,4,29,14,0,829.0,153.0,4.2,15.0,842.0,968.47,748.92
2016,4,29,14,15,820.0,151.0,4.25,15.0,811.0,960.91,744.97
2016,4,29,14,30,811.0,149.0,4.3,15.0,780.0,950.35,739.12
2016,4,29,14,45,800.0,145.5,4.35,15.0,743.5,933.36,728.96
2016,4,29,15,0,789.0,142.0,4.4,15.0,707.0,913.59,716.89
2016,4,29,15,15,773.0,139.0,4.4,15.0,665.0,887.12,699.62
2016,4,29,15,30,757.0,136.0,4.4,15.0,623.0,863.52,684.45
2016,4,29,15,45,739.0,131.0,4.45,15.0,577.0,828.81,661.42
2016,4,29,16,0,721.0,126.0,4.5,15.0,531.0,792.32,636.86
2016,4,29,16,15,593.5,139.0,4.5,14.5,452.0,683.33,557.71
2016,4,29,16,30,466.0,152.0,4.5,14.0,373.0,574.18,473.87
2016,4,29,16,45,422.0,140.0,4.5,14.0,322.5,513.0,426.47
2016,4,29,17,0,378.0,128.0,4.5,14.0,272.0,453.45,379.02
2016,4,29,17,15,328.5,118.0,4.45,13.5,229.5,394.53,331.3
2016,4,29,17,30,279.0,108.0,4.4,13.0,187.0,327.12,275.42
2016,4,29,17,45,326.5,85.0,4.4,13.0,159.5,330.39,277.24
2016,4,29,18,0,374.0,62.0,4.4,13.0,132.0,316.75,263.09
2016,4,29,18,15,269.0,47.5,4.35,12.5,89.5,227.89,184.4
2016,4,29,18,30,164.0,33.0,4.3,12.0,47.0,149.15,106.59
2016,4,29,18,45,82.0,16.5,4.3,12.0,23.5,51.92,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,52.5,6.5,3.35,11.0,8.5,6.2,0.0
2016,4,30,5,30,105.0,13.0,3.4,11.0,17.0,12.39,0.0
2016,4,30,5,45,246.5,26.0,3.5,11.5,53.5,20.54,10.41
2016,4,30,6,0,388.0,39.0,3.6,12.0,90.0,30.34,20.89
2016,4,30,6,15,474.5,47.5,3.65,12.0,138.0,35.52,26.06
2016,4,30,6,30,561.0,56.0,3.7,12.0,186.0,40.47,30.81
2016,4,30,6,45,619.0,62.0,3.8,12.5,239.0,43.08,33.22
2016,4,30,7,0,677.0,68.0,3.9,13.0,292.0,45.57,35.38
2016,4,30,7,15,715.5,72.5,3.9,13.5,345.5,51.61,40.63
2016,4,30,7,30,754.0,77.0,3.9,14.0,399.0,59.39,47.33
2016,4,30,7,45,782.5,80.5,3.95,14.5,451.5,104.86,56.25
2016,4,30,8,0,811.0,84.0,4.0,15.0,504.0,153.66,87.64
2016,4,30,8,15,831.5,87.0,3.95,15.0,553.5,203.88,127.71
2016,4,30,8,30,852.0,90.0,3.9,15.0,603.0,263.01,178.64
2016,4,30,8,45,867.0,92.5,3.85,15.5,649.0,315.1,225.08
2016,4,30,9,0,882.0,95.0,3.8,16.0,695.0,368.25,272.34
2016,4,30,9,15,893.5,97.0,3.75,16.0,735.5,420.51,318.79
2016,4,30,9,30,905.0,99.0,3.7,16.0,776.0,473.05,364.43
2016,4,30,9,45,918.5,98.0,3.65,16.0,812.0,524.1,407.82
2016,4,30,10,0,932.0,97.0,3.6,16.0,848.0,575.12,450.03
2016,4,30,10,15,937.5,98.0,3.55,16.0,876.0,623.03,488.77
2016,4,30,10,30,943.0,99.0,3.5,16.0,904.0,669.78,525.62
2016,4,30,10,45,947.0,100.0,3.5,16.5,925.0,714.19,558.97
2016,4,30,11,0,951.0,101.0,3.5,17.0,946.0,756.94,589.82
2016,4,30,11,15,953.0,101.5,3.45,17.0,959.5,795.93,616.86
2016,4,30,11,30,955.0,102.0,3.4,17.0,973.0,832.77,642.15
2016,4,30,11,45,955.0,102.5,3.4,17.5,978.0,865.7,663.55
2016,4,30,12,0,955.0,103.0,3.4,18.0,983.0,896.06,683.03
2016,4,30,12,15,954.0,103.0,3.35,18.0,981.0,922.4,700.64
2016,4,30,12,30,953.0,103.0,3.3,18.0,979.0,945.88,716.28
2016,4,30,12,45,945.0,106.0,3.25,18.0,967.0,963.03,727.63
2016,4,30,13,0,937.0,109.0,3.2,18.0,955.0,976.97,736.92
2016,4,30,13,15,932.5,108.0,3.15,18.0,937.0,986.89,743.6
2016,4,30,13,30,928.0,107.0,3.1,18.0,919.0,993.55,748.22
2016,4,30,13,45,923.0,105.5,3.1,18.0,894.0,995.94,750.53
2016,4,30,14,0,918.0,104.0,3.1,18.0,869.0,995.05,750.82
2016,4,30,14,15,909.5,103.0,3.05,18.0,837.5,988.11,746.77
2016,4,30,14,30,901.0,102.0,3.0,18.0,806.0,978.01,740.78
2016,4,30,14,45,891.0,99.5,3.0,18.0,768.0,961.76,731.16
2016,4,30,15,0,881.0,97.0,3.0,18.0,730.0,942.55,719.64
2016,4,30,15,15,867.5,95.0,2.9,18.0,687.0,917.86,703.64
2016,4,30,15,30,854.0,93.0,2.8,18.0,644.0,890.66,685.97
2016,4,30,15,45,835.0,90.5,2.75,18.0,596.5,863.15,668.45
2016,4,30,16,0,816.0,88.0,2.7,18.0,549.0,826.18,644.15
2016,4,30,16,15,792.5,84.5,2.6,17.5,498.5,782.53,615.7
2016,4,30,16,30,769.0,81.0,2.5,17.0,448.0,737.7,585.92
2016,4,30,16,45,734.5,77.5,2.45,17.0,395.5,683.42,547.71
2016,4,30,17,0,700.0,74.0,2.4,17.0,343.0,629.25,508.72
2016,4,30,17,15,654.5,69.0,2.3,16.5,290.5,570.04,465.33
2016,4,30,17,30,609.0,64.0,2.2,16.0,238.0,509.03,417.66
2016,4,30,17,45,538.0,57.0,2.15,16.0,187.5,431.72,354.25
2016,4,30,18,0,467.0,50.0,2.1,16.0,137.0,359.24,292.44
2016,4,30,18,15,360.5,39.5,2.1,15.5,94.0,268.92,214.65
2016,4,30,18,30,254.0,29.0,2.1,15.0,51.0,188.41,135.96
2016,4,30,18,45,127.0,14.5,2.1,15.0,25.5,88.79,0.0
2016,4,30,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,54.5,7.0,1.3,12.5,9.0,6.67,0.0
2016,5,1,5,30,109.0,14.0,1.2,13.0,18.0,11.01,0.0
2016,5,1,5,45,241.5,27.0,1.2,13.5,54.0,21.32,11.3
2016,5,1,6,0,374.0,40.0,1.2,14.0,90.0,31.06,21.43
2016,5,1,6,15,459.5,48.5,1.15,14.0,137.5,36.2,26.51
2016,5,1,6,30,545.0,57.0,1.1,14.0,185.0,41.11,31.18
2016,5,1,6,45,598.0,64.0,1.1,14.5,236.5,44.47,34.22
2016,5,1,7,0,651.0,71.0,1.1,15.0,288.0,47.63,36.95
2016,5,1,7,15,690.0,75.5,1.15,15.5,341.0,48.69,37.74
2016,5,1,7,30,729.0,80.0,1.2,16.0,394.0,64.02,41.86
2016,5,1,7,45,756.0,84.5,1.25,16.5,445.0,108.9,59.16
2016,5,1,8,0,783.0,89.0,1.3,17.0,496.0,156.95,90.29
2016,5,1,8,15,804.0,92.0,1.3,17.0,545.5,205.79,128.75
2016,5,1,8,30,825.0,95.0,1.3,17.0,595.0,256.82,172.16
2016,5,1,8,45,840.0,98.5,1.3,17.5,640.0,308.59,217.1
2016,5,1,9,0,855.0,102.0,1.3,18.0,685.0,367.55,267.2
2016,5,1,9,15,867.0,104.0,1.25,18.5,725.5,418.65,310.23
2016,5,1,9,30,879.0,106.0,1.2,19.0,766.0,470.11,352.21
2016,5,1,9,45,888.0,107.5,1.2,19.5,800.5,519.84,391.78
2016,5,1,10,0,897.0,109.0,1.2,20.0,835.0,569.21,429.74
2016,5,1,10,15,903.5,110.5,1.1,20.0,863.0,616.57,465.1
2016,5,1,10,30,910.0,112.0,1.0,20.0,891.0,662.93,498.47
2016,5,1,10,45,914.5,113.0,0.95,20.5,912.0,706.35,528.21
2016,5,1,11,0,919.0,114.0,0.9,21.0,933.0,748.23,555.87
2016,5,1,11,15,921.5,114.5,0.85,21.0,946.5,786.47,579.79
2016,5,1,11,30,924.0,115.0,0.8,21.0,960.0,822.68,602.06
2016,5,1,11,45,925.0,115.5,0.75,21.0,966.0,855.52,621.85
2016,5,1,12,0,926.0,116.0,0.7,21.0,972.0,885.94,639.9
2016,5,1,12,15,925.5,116.0,0.65,21.0,970.0,912.08,655.08
2016,5,1,12,30,925.0,116.0,0.6,21.0,968.0,935.47,668.48
2016,5,1,12,45,923.0,115.5,0.6,21.0,958.0,954.16,679.99
2016,5,1,13,0,921.0,115.0,0.6,21.0,948.0,969.84,689.76
2016,5,1,13,15,917.0,114.0,0.65,21.0,931.0,980.07,697.39
2016,5,1,13,30,913.0,113.0,0.7,21.0,914.0,987.09,703.25
2016,5,1,13,45,906.0,112.5,0.8,21.0,889.0,988.58,706.92
2016,5,1,14,0,899.0,112.0,0.9,21.0,864.0,986.85,708.72
2016,5,1,14,15,891.0,110.5,1.0,20.5,832.5,979.94,708.69
2016,5,1,14,30,883.0,109.0,1.1,20.0,801.0,969.91,706.75
2016,5,1,14,45,870.5,108.0,1.25,20.0,763.0,953.16,699.97
2016,5,1,15,0,858.0,107.0,1.4,20.0,725.0,933.6,691.2
2016,5,1,15,15,844.0,104.5,1.45,19.5,682.5,916.16,683.54
2016,5,1,15,30,830.0,102.0,1.5,19.0,640.0,888.4,668.88
2016,5,1,15,45,809.5,99.5,1.55,19.0,592.5,852.54,647.37
2016,5,1,16,0,789.0,97.0,1.6,19.0,545.0,814.86,624.34
2016,5,1,16,15,764.5,93.5,1.6,18.5,495.0,771.06,597.23
2016,5,1,16,30,740.0,90.0,1.6,18.0,445.0,726.17,568.77
2016,5,1,16,45,516.5,116.5,1.65,17.5,350.5,565.47,453.19
2016,5,1,17,0,293.0,143.0,1.7,17.0,256.0,396.21,322.28
2016,5,1,17,15,434.5,106.0,1.6,16.5,246.0,455.6,372.77
2016,5,1,17,30,576.0,69.0,1.5,16.0,236.0,494.25,403.92
2016,5,1,17,45,506.5,61.5,1.45,15.5,186.5,418.42,342.21
2016,5,1,18,0,437.0,54.0,1.4,15.0,137.0,347.21,282.54
2016,5,1,18,15,334.0,42.0,1.35,14.5,94.0,258.09,206.26
2016,5,1,18,30,231.0,30.0,1.3,14.0,51.0,176.58,129.18
2016,5,1,18,45,115.5,15.0,1.3,14.0,25.5,82.6,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.5,1.0,11.0,0.5,0.48,0.0
2016,5,2,5,30,0.0,1.0,1.0,11.0,1.0,0.92,0.0
2016,5,2,5,45,0.0,3.5,1.05,11.5,3.5,3.24,0.0
2016,5,2,6,0,0.0,6.0,1.1,12.0,6.0,5.55,0.0
2016,5,2,6,15,0.0,9.5,1.1,12.0,9.5,8.79,2.25
2016,5,2,6,30,0.0,13.0,1.1,12.0,13.0,12.04,5.26
2016,5,2,6,45,0.0,16.5,1.15,12.5,16.5,15.29,8.22
2016,5,2,7,0,0.0,20.0,1.2,13.0,20.0,18.54,11.13
2016,5,2,7,15,0.0,56.5,1.2,13.0,56.5,52.53,41.58
2016,5,2,7,30,0.0,93.0,1.2,13.0,93.0,85.49,67.28
2016,5,2,7,45,1.5,129.0,1.2,13.5,130.0,116.28,92.5
2016,5,2,8,0,3.0,165.0,1.2,14.0,167.0,147.04,117.14
2016,5,2,8,15,65.0,219.0,1.15,14.0,258.5,194.48,152.4
2016,5,2,8,30,127.0,273.0,1.1,14.0,350.0,246.99,191.54
2016,5,2,8,45,69.0,247.5,1.1,14.5,290.0,230.09,179.77
2016,5,2,9,0,11.0,222.0,1.1,15.0,230.0,203.17,159.58
2016,5,2,9,15,12.0,234.0,1.1,15.0,243.0,215.54,169.13
2016,5,2,9,30,13.0,246.0,1.1,15.0,256.0,228.03,178.6
2016,5,2,9,45,27.0,293.5,1.1,15.5,315.0,270.99,211.25
2016,5,2,10,0,41.0,341.0,1.1,16.0,374.0,321.53,249.01
2016,5,2,10,15,52.5,367.0,1.1,16.0,411.5,354.78,273.67
2016,5,2,10,30,64.0,393.0,1.1,16.0,449.0,389.5,299.31
2016,5,2,10,45,100.5,419.0,1.15,16.0,508.5,442.19,338.61
2016,5,2,11,0,137.0,445.0,1.2,16.0,568.0,495.95,378.19
2016,5,2,11,15,139.0,452.5,1.2,16.0,578.5,514.49,391.16
2016,5,2,11,30,141.0,460.0,1.2,16.0,589.0,533.06,404.38
2016,5,2,11,45,104.5,447.5,1.25,16.5,544.0,501.03,380.02
2016,5,2,12,0,68.0,435.0,1.3,17.0,499.0,465.96,353.58
2016,5,2,12,15,70.5,432.0,1.35,17.0,498.0,470.89,357.82
2016,5,2,12,30,73.0,429.0,1.4,17.0,497.0,475.62,361.67
2016,5,2,12,45,100.0,440.5,1.45,17.0,532.5,516.58,392.45
2016,5,2,13,0,127.0,452.0,1.5,17.0,568.0,566.45,429.04
2016,5,2,13,15,163.0,444.0,1.55,17.0,589.5,599.13,453.72
2016,5,2,13,30,199.0,436.0,1.6,17.0,611.0,631.87,478.53
2016,5,2,13,45,210.5,421.5,1.65,17.0,602.0,634.13,481.24
2016,5,2,14,0,222.0,407.0,1.7,17.0,593.0,635.39,483.58
2016,5,2,14,15,237.0,388.0,1.75,16.5,580.0,634.07,485.27
2016,5,2,14,30,252.0,369.0,1.8,16.0,567.0,644.42,495.18
2016,5,2,14,45,238.5,352.5,1.85,16.0,532.5,603.05,466.59
2016,5,2,15,0,225.0,336.0,1.9,16.0,498.0,573.8,446.63
2016,5,2,15,15,280.5,303.5,1.9,15.5,493.5,603.6,472.37
2016,5,2,15,30,336.0,271.0,1.9,15.0,489.0,616.2,485.39
2016,5,2,15,45,235.0,261.5,1.9,15.0,408.5,512.35,406.78
2016,5,2,16,0,134.0,252.0,1.9,15.0,328.0,398.22,318.72
2016,5,2,16,15,184.0,225.0,1.9,14.5,319.5,408.72,330.86
2016,5,2,16,30,234.0,198.0,1.9,14.0,311.0,428.79,349.45
2016,5,2,16,45,329.0,160.5,1.95,14.0,299.0,452.98,372.01
2016,5,2,17,0,424.0,123.0,2.0,14.0,287.0,483.24,398.42
2016,5,2,17,15,358.5,118.0,1.95,13.5,242.5,417.12,345.66
2016,5,2,17,30,293.0,113.0,1.9,13.0,198.0,343.86,286.35
2016,5,2,17,45,245.0,94.5,1.9,13.0,156.0,281.7,234.23
2016,5,2,18,0,197.0,76.0,1.9,13.0,114.0,223.01,183.5
2016,5,2,18,15,135.5,55.5,1.85,13.0,78.0,157.55,126.07
2016,5,2,18,30,74.0,35.0,1.8,13.0,42.0,87.35,62.79
2016,5,2,18,45,37.0,17.5,1.8,13.0,21.0,40.01,0.0
2016,5,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
