Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.5,1.3,12.0,6.5,6.2,0.0
2016,5,3,5,30,0.0,13.0,1.3,12.0,13.0,12.06,0.0
2016,5,3,5,45,36.5,33.0,1.3,12.0,38.0,28.27,17.63
2016,5,3,6,0,73.0,53.0,1.3,12.0,63.0,44.21,33.24
2016,5,3,6,15,105.5,74.5,1.25,12.0,96.0,60.78,48.62
2016,5,3,6,30,138.0,96.0,1.2,12.0,129.0,76.91,63.4
2016,5,3,6,45,175.5,112.5,1.2,12.5,165.5,89.38,74.5
2016,5,3,7,0,213.0,129.0,1.2,13.0,202.0,95.73,79.91
2016,5,3,7,15,203.5,153.5,1.25,13.0,232.5,118.19,99.43
2016,5,3,7,30,194.0,178.0,1.3,13.0,263.0,139.24,109.28
2016,5,3,7,45,136.0,200.0,1.4,13.0,263.0,164.23,127.19
2016,5,3,8,0,78.0,222.0,1.5,13.0,263.0,191.08,150.19
2016,5,3,8,15,236.0,228.5,1.6,13.0,369.0,216.75,163.84
2016,5,3,8,30,394.0,235.0,1.7,13.0,475.0,274.27,204.95
2016,5,3,8,45,295.5,276.5,1.8,13.5,464.0,301.38,230.98
2016,5,3,9,0,197.0,318.0,1.9,14.0,453.0,326.15,253.57
2016,5,3,9,15,214.5,336.0,1.85,14.0,491.5,361.04,281.03
2016,5,3,9,30,232.0,354.0,1.8,14.0,530.0,397.74,309.59
2016,5,3,9,45,202.0,375.0,1.8,14.5,533.0,415.51,323.02
2016,5,3,10,0,172.0,396.0,1.8,15.0,536.0,430.54,333.89
2016,5,3,10,15,229.5,402.0,1.7,15.0,595.5,481.38,372.21
2016,5,3,10,30,287.0,408.0,1.6,15.0,655.0,532.67,410.27
2016,5,3,10,45,288.5,418.5,1.55,15.0,672.0,560.24,430.04
2016,5,3,11,0,290.0,429.0,1.5,15.0,689.0,587.69,449.58
2016,5,3,11,15,223.5,446.0,1.4,15.0,648.0,571.78,436.12
2016,5,3,11,30,157.0,463.0,1.3,15.0,607.0,548.5,417.42
2016,5,3,11,45,130.5,461.0,1.2,15.0,581.5,535.98,407.46
2016,5,3,12,0,104.0,459.0,1.1,15.0,556.0,518.74,393.96
2016,5,3,12,15,270.5,422.0,1.05,15.0,672.5,642.22,486.37
2016,5,3,12,30,437.0,385.0,1.0,15.0,789.0,771.43,577.89
2016,5,3,12,45,466.0,373.5,1.0,15.0,800.5,802.36,598.28
2016,5,3,13,0,495.0,362.0,1.0,15.0,812.0,832.35,619.17
2016,5,3,13,15,500.5,350.5,1.05,15.0,798.5,838.99,624.82
2016,5,3,13,30,506.0,339.0,1.1,15.0,785.0,843.53,629.45
2016,5,3,13,45,485.0,332.0,1.15,15.5,750.0,825.1,617.03
2016,5,3,14,0,464.0,325.0,1.2,16.0,715.0,804.35,603.28
2016,5,3,14,15,339.5,351.0,1.3,16.0,630.5,705.61,534.63
2016,5,3,14,30,215.0,377.0,1.4,16.0,546.0,605.01,462.72
2016,5,3,14,45,114.0,307.0,1.5,16.0,396.5,434.71,338.37
2016,5,3,15,0,13.0,237.0,1.6,16.0,247.0,241.17,188.89
2016,5,3,15,15,51.5,264.0,1.65,15.5,298.5,319.2,252.93
2016,5,3,15,30,90.0,291.0,1.7,15.0,350.0,387.34,307.56
2016,5,3,15,45,66.0,260.0,1.8,15.0,302.0,332.26,264.93
2016,5,3,16,0,42.0,229.0,1.9,15.0,254.0,277.53,222.32
2016,5,3,16,15,108.5,217.0,1.95,15.0,272.0,335.46,271.46
2016,5,3,16,30,175.0,205.0,2.0,15.0,290.0,376.21,306.2
2016,5,3,16,45,177.5,181.0,2.05,15.0,258.5,347.44,284.41
2016,5,3,17,0,180.0,157.0,2.1,15.0,227.0,317.64,261.66
2016,5,3,17,15,152.5,138.5,2.05,14.5,192.0,272.73,225.54
2016,5,3,17,30,125.0,120.0,2.0,14.0,157.0,229.54,189.96
2016,5,3,17,45,103.0,97.5,1.95,14.0,124.0,185.95,153.01
2016,5,3,18,0,81.0,75.0,1.9,14.0,91.0,143.37,116.13
2016,5,3,18,15,50.0,53.5,1.8,13.5,62.5,98.22,76.68
2016,5,3,18,30,19.0,32.0,1.7,13.0,34.0,46.24,30.98
2016,5,3,18,45,9.5,16.0,1.6,13.0,17.0,20.65,0.0
2016,5,3,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,0.5,2.15,12.0,0.5,0.46,0.0
2016,5,4,6,0,0.0,1.0,2.2,12.0,1.0,0.92,0.0
2016,5,4,6,15,0.0,2.0,2.2,12.0,2.0,1.85,0.0
2016,5,4,6,30,0.0,3.0,2.2,12.0,3.0,2.78,0.0
2016,5,4,6,45,0.0,4.0,2.2,12.5,4.0,3.7,0.0
2016,5,4,7,0,0.0,5.0,2.2,13.0,5.0,4.63,0.0
2016,5,4,7,15,47.0,93.0,2.1,13.0,113.5,81.81,67.61
2016,5,4,7,30,94.0,181.0,2.0,13.0,222.0,147.04,117.2
2016,5,4,7,45,64.5,193.0,1.95,13.0,223.0,162.39,128.41
2016,5,4,8,0,35.0,205.0,1.9,13.0,224.0,174.35,138.59
2016,5,4,8,15,53.0,234.5,1.85,13.0,266.0,204.16,161.6
2016,5,4,8,30,71.0,264.0,1.8,13.0,308.0,236.3,186.45
2016,5,4,8,45,128.0,292.0,1.75,13.0,378.0,273.38,214.15
2016,5,4,9,0,185.0,320.0,1.7,13.0,448.0,324.3,253.17
2016,5,4,9,15,102.0,294.5,1.6,13.0,366.0,286.58,225.3
2016,5,4,9,30,19.0,269.0,1.5,13.0,284.0,250.48,197.69
2016,5,4,9,45,42.0,319.5,1.45,13.5,354.0,299.89,235.66
2016,5,4,10,0,65.0,370.0,1.4,14.0,424.0,358.53,279.67
2016,5,4,10,15,95.5,397.0,1.35,14.0,478.0,405.08,314.47
2016,5,4,10,30,126.0,424.0,1.3,14.0,532.0,450.55,348.18
2016,5,4,10,45,149.5,437.0,1.3,14.0,568.5,487.51,375.45
2016,5,4,11,0,173.0,450.0,1.3,14.0,605.0,526.41,403.97
2016,5,4,11,15,171.5,457.0,1.35,14.0,613.0,543.3,416.18
2016,5,4,11,30,170.0,464.0,1.4,14.0,621.0,559.88,428.28
2016,5,4,11,45,136.5,462.0,1.5,14.5,588.5,542.05,414.33
2016,5,4,12,0,103.0,460.0,1.6,15.0,556.0,519.06,396.74
2016,5,4,12,15,166.5,461.5,1.7,15.0,616.5,586.37,447.94
2016,5,4,12,30,230.0,463.0,1.8,15.0,677.0,653.72,497.94
2016,5,4,12,45,303.5,434.0,1.9,15.0,713.0,708.71,539.41
2016,5,4,13,0,377.0,405.0,2.0,15.0,749.0,759.47,577.87
2016,5,4,13,15,369.5,401.5,2.05,15.0,733.5,759.76,578.34
2016,5,4,13,30,362.0,398.0,2.1,15.0,718.0,758.4,578.18
2016,5,4,13,45,431.0,357.0,2.15,15.0,727.0,799.35,610.08
2016,5,4,14,0,500.0,316.0,2.2,15.0,736.0,830.42,634.86
2016,5,4,14,15,506.5,298.5,2.25,15.0,711.0,822.92,631.18
2016,5,4,14,30,513.0,281.0,2.3,15.0,686.0,813.0,626.25
2016,5,4,14,45,492.0,273.0,2.4,15.0,646.5,784.67,607.93
2016,5,4,15,0,471.0,265.0,2.5,15.0,607.0,754.65,588.33
2016,5,4,15,15,502.5,236.0,2.5,15.0,581.5,748.92,587.05
2016,5,4,15,30,534.0,207.0,2.5,15.0,556.0,739.61,583.04
2016,5,4,15,45,398.5,225.0,2.55,15.0,475.5,630.77,501.61
2016,5,4,16,0,263.0,243.0,2.6,15.0,395.0,513.8,412.21
2016,5,4,16,15,315.5,210.5,2.55,14.5,376.0,516.22,418.38
2016,5,4,16,30,368.0,178.0,2.5,14.0,357.0,514.03,420.17
2016,5,4,16,45,298.5,166.0,2.5,14.0,300.5,436.59,359.27
2016,5,4,17,0,229.0,154.0,2.5,14.0,244.0,363.03,300.32
2016,5,4,17,15,202.5,136.0,2.4,13.5,207.0,316.89,263.58
2016,5,4,17,30,176.0,118.0,2.3,13.0,170.0,260.98,217.82
2016,5,4,17,45,148.5,96.5,2.2,13.0,135.0,213.05,177.05
2016,5,4,18,0,121.0,75.0,2.1,13.0,100.0,166.6,136.61
2016,5,4,18,15,83.5,54.5,2.0,13.0,69.5,117.62,93.36
2016,5,4,18,30,46.0,34.0,1.9,13.0,39.0,70.39,50.54
2016,5,4,18,45,23.0,17.0,1.8,13.0,19.5,32.68,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.5,1.75,13.0,6.5,6.2,0.0
2016,5,5,5,30,0.0,13.0,1.8,13.0,13.0,12.06,0.0
2016,5,5,5,45,12.5,32.5,1.9,13.0,34.5,29.06,18.66
2016,5,5,6,0,25.0,52.0,2.0,13.0,56.0,45.26,34.12
2016,5,5,6,15,43.5,74.0,2.05,13.0,83.5,62.9,50.37
2016,5,5,6,30,62.0,96.0,2.1,13.0,111.0,80.17,66.09
2016,5,5,6,45,81.5,116.5,2.2,13.5,141.5,96.14,80.23
2016,5,5,7,0,101.0,137.0,2.3,14.0,172.0,106.42,89.05
2016,5,5,7,15,212.5,150.5,2.3,14.0,239.5,109.17,91.25
2016,5,5,7,30,324.0,164.0,2.3,14.0,307.0,127.59,96.3
2016,5,5,7,45,366.0,177.5,2.3,14.0,357.5,160.78,115.16
2016,5,5,8,0,408.0,191.0,2.3,14.0,408.0,190.8,135.18
2016,5,5,8,15,244.5,230.0,2.25,14.0,363.5,221.15,166.83
2016,5,5,8,30,81.0,269.0,2.2,14.0,319.0,242.66,190.69
2016,5,5,8,45,226.5,277.0,2.2,14.0,430.5,291.53,225.44
2016,5,5,9,0,372.0,285.0,2.2,14.0,542.0,355.11,273.38
2016,5,5,9,15,327.5,316.0,2.15,14.0,552.0,384.42,298.29
2016,5,5,9,30,283.0,347.0,2.1,14.0,562.0,409.61,319.07
2016,5,5,9,45,318.5,354.5,2.1,14.5,607.0,451.42,351.13
2016,5,5,10,0,354.0,362.0,2.1,15.0,652.0,496.32,385.04
2016,5,5,10,15,353.5,376.5,2.1,15.0,674.0,528.92,409.8
2016,5,5,10,30,353.0,391.0,2.1,15.0,696.0,561.28,434.0
2016,5,5,10,45,251.0,420.5,2.1,15.0,640.5,538.27,415.71
2016,5,5,11,0,149.0,450.0,2.1,15.0,585.0,509.87,392.99
2016,5,5,11,15,136.5,455.5,2.15,15.0,580.0,516.34,397.84
2016,5,5,11,30,124.0,461.0,2.2,15.0,575.0,521.73,401.62
2016,5,5,11,45,118.0,462.5,2.25,15.5,572.0,527.79,405.32
2016,5,5,12,0,112.0,464.0,2.3,16.0,569.0,530.59,406.65
2016,5,5,12,15,101.0,458.5,2.3,16.0,552.5,523.02,400.95
2016,5,5,12,30,90.0,453.0,2.3,16.0,536.0,514.4,394.54
2016,5,5,12,45,115.0,455.5,2.3,16.0,561.0,552.16,423.09
2016,5,5,13,0,140.0,458.0,2.3,16.0,586.0,585.12,447.79
2016,5,5,13,15,172.5,448.5,2.25,16.0,603.0,613.39,469.23
2016,5,5,13,30,205.0,439.0,2.2,16.0,620.0,641.53,490.52
2016,5,5,13,45,209.0,425.5,2.2,16.0,606.0,637.72,488.42
2016,5,5,14,0,213.0,412.0,2.2,16.0,592.0,632.85,485.87
2016,5,5,14,15,360.5,348.0,2.2,16.0,638.5,723.53,556.38
2016,5,5,14,30,508.0,284.0,2.2,16.0,685.0,812.1,623.21
2016,5,5,14,45,624.0,221.5,2.2,16.0,691.5,860.26,660.63
2016,5,5,15,0,740.0,159.0,2.2,16.0,698.0,898.38,688.18
2016,5,5,15,15,723.5,155.5,2.15,15.5,657.0,871.71,671.67
2016,5,5,15,30,707.0,152.0,2.1,15.0,616.0,842.91,654.25
2016,5,5,15,45,685.0,147.5,2.05,15.0,570.0,806.12,629.86
2016,5,5,16,0,663.0,143.0,2.0,15.0,524.0,767.84,604.25
2016,5,5,16,15,635.0,137.0,1.95,15.0,475.5,721.54,572.53
2016,5,5,16,30,607.0,131.0,1.9,15.0,427.0,674.59,539.89
2016,5,5,16,45,566.5,125.0,1.85,15.0,377.0,617.43,498.37
2016,5,5,17,0,526.0,119.0,1.8,15.0,327.0,556.64,452.94
2016,5,5,17,15,477.0,109.0,1.7,14.5,277.5,492.06,403.69
2016,5,5,17,30,428.0,99.0,1.6,14.0,228.0,430.06,354.81
2016,5,5,17,45,363.0,86.5,1.55,14.0,181.0,357.81,295.43
2016,5,5,18,0,298.0,74.0,1.5,14.0,134.0,290.46,238.19
2016,5,5,18,15,213.0,57.0,1.35,13.5,93.5,201.4,162.26
2016,5,5,18,30,128.0,40.0,1.2,13.0,53.0,130.73,98.66
2016,5,5,18,45,64.0,20.0,1.1,13.0,26.5,62.32,7.52
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,4.5,9.5,1.5,11.0,9.5,9.05,0.0
2016,5,6,5,30,9.0,19.0,1.5,11.0,19.0,17.32,0.0
2016,5,6,5,45,71.0,40.0,1.55,11.5,50.0,33.69,22.87
2016,5,6,6,0,133.0,61.0,1.6,12.0,81.0,48.36,37.05
2016,5,6,6,15,189.0,80.0,1.55,12.0,121.0,62.36,50.13
2016,5,6,6,30,245.0,99.0,1.5,12.0,161.0,75.88,62.55
2016,5,6,6,45,313.5,106.0,1.45,12.0,203.5,75.78,62.57
2016,5,6,7,0,382.0,113.0,1.4,12.0,246.0,78.7,65.13
2016,5,6,7,15,307.0,145.5,1.3,12.0,263.5,106.2,89.28
2016,5,6,7,30,232.0,178.0,1.2,12.0,281.0,135.16,104.4
2016,5,6,7,45,122.5,181.5,1.2,12.5,236.5,152.91,118.21
2016,5,6,8,0,13.0,185.0,1.2,13.0,192.0,164.7,131.38
2016,5,6,8,15,58.5,230.5,1.15,13.0,266.0,203.06,160.03
2016,5,6,8,30,104.0,276.0,1.1,13.0,340.0,253.6,198.32
2016,5,6,8,45,52.0,216.5,1.1,13.0,248.5,202.44,159.24
2016,5,6,9,0,0.0,157.0,1.1,13.0,157.0,143.92,113.43
2016,5,6,9,15,9.0,212.5,1.1,13.0,219.5,196.32,155.34
2016,5,6,9,30,18.0,268.0,1.1,13.0,282.0,249.41,196.73
2016,5,6,9,45,10.5,217.0,1.15,13.0,225.5,203.47,160.16
2016,5,6,10,0,3.0,166.0,1.2,13.0,169.0,154.95,121.46
2016,5,6,10,15,5.0,179.5,1.2,13.0,184.0,168.74,132.53
2016,5,6,10,30,7.0,193.0,1.2,13.0,199.0,182.79,143.57
2016,5,6,10,45,12.0,247.5,1.25,13.5,258.5,236.27,185.33
2016,5,6,11,0,17.0,302.0,1.3,14.0,318.0,290.38,226.61
2016,5,6,11,15,8.5,212.0,1.3,14.0,220.0,203.3,158.55
2016,5,6,11,30,0.0,122.0,1.3,14.0,122.0,113.92,87.49
2016,5,6,11,45,9.0,218.0,1.35,14.0,226.5,210.7,164.99
2016,5,6,12,0,18.0,314.0,1.4,14.0,331.0,308.61,240.68
2016,5,6,12,15,13.5,264.5,1.4,14.0,278.0,259.65,202.51
2016,5,6,12,30,9.0,215.0,1.4,14.0,225.0,209.86,163.88
2016,5,6,12,45,4.5,178.5,1.4,14.0,183.5,171.76,133.9
2016,5,6,13,0,0.0,142.0,1.4,14.0,142.0,133.29,103.2
2016,5,6,13,15,0.0,139.5,1.4,14.0,139.5,131.01,101.54
2016,5,6,13,30,0.0,137.0,1.4,14.0,137.0,128.71,99.78
2016,5,6,13,45,12.5,229.5,1.4,14.0,240.5,229.81,180.81
2016,5,6,14,0,25.0,322.0,1.4,14.0,344.0,345.24,270.15
2016,5,6,14,15,38.0,333.0,1.3,14.0,364.5,371.86,290.31
2016,5,6,14,30,51.0,344.0,1.2,14.0,385.0,398.93,311.17
2016,5,6,14,45,149.0,340.5,1.2,14.0,451.0,505.24,394.22
2016,5,6,15,0,247.0,337.0,1.2,14.0,517.0,610.4,473.44
2016,5,6,15,15,254.0,314.0,1.1,14.0,490.5,591.97,459.87
2016,5,6,15,30,261.0,291.0,1.0,14.0,464.0,571.96,446.35
2016,5,6,15,45,231.5,272.5,0.95,14.0,417.5,508.75,400.6
2016,5,6,16,0,202.0,254.0,0.9,14.0,371.0,460.05,364.99
2016,5,6,16,15,217.0,228.5,0.85,14.0,344.0,441.24,352.69
2016,5,6,16,30,232.0,203.0,0.8,14.0,317.0,433.97,348.51
2016,5,6,16,45,213.5,184.0,0.8,14.0,280.0,379.65,307.62
2016,5,6,17,0,195.0,165.0,0.8,14.0,243.0,339.3,276.85
2016,5,6,17,15,178.5,143.0,0.75,14.0,206.5,297.15,243.69
2016,5,6,17,30,162.0,121.0,0.7,14.0,170.0,255.51,210.09
2016,5,6,17,45,136.5,99.5,0.7,14.0,135.5,209.42,171.85
2016,5,6,18,0,111.0,78.0,0.7,14.0,101.0,164.7,133.75
2016,5,6,18,15,76.0,57.5,0.7,13.5,71.0,117.58,92.98
2016,5,6,18,30,41.0,37.0,0.7,13.0,41.0,72.16,52.57
2016,5,6,18,45,20.5,18.5,0.75,13.0,20.5,33.88,5.2
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.5,1.4,12.0,6.5,6.2,0.0
2016,5,7,5,30,0.0,13.0,1.5,12.0,13.0,12.05,0.0
2016,5,7,5,45,3.0,32.5,1.6,12.5,33.0,29.66,19.53
2016,5,7,6,0,6.0,52.0,1.7,13.0,53.0,46.5,35.32
2016,5,7,6,15,20.0,73.5,1.75,13.0,78.5,62.77,50.32
2016,5,7,6,30,34.0,95.0,1.8,13.0,104.0,79.72,65.72
2016,5,7,6,45,49.0,116.0,1.85,13.0,131.5,96.0,80.25
2016,5,7,7,0,64.0,137.0,1.9,13.0,159.0,111.96,94.22
2016,5,7,7,15,78.0,160.5,1.95,13.0,192.0,129.14,109.02
2016,5,7,7,30,92.0,184.0,2.0,13.0,225.0,150.62,119.55
2016,5,7,7,45,113.0,208.5,2.05,13.0,265.0,170.51,132.98
2016,5,7,8,0,134.0,233.0,2.1,13.0,305.0,200.49,155.49
2016,5,7,8,15,81.5,235.5,2.1,13.0,281.0,211.35,166.24
2016,5,7,8,30,29.0,238.0,2.1,13.0,257.0,208.27,165.57
2016,5,7,8,45,14.5,174.0,2.15,13.5,183.5,162.32,128.41
2016,5,7,9,0,0.0,110.0,2.2,14.0,110.0,102.17,79.32
2016,5,7,9,15,4.5,167.0,2.15,14.0,170.5,154.96,122.17
2016,5,7,9,30,9.0,224.0,2.1,14.0,231.0,207.67,164.05
2016,5,7,9,45,4.5,177.0,2.1,14.0,180.5,165.1,129.66
2016,5,7,10,0,0.0,130.0,2.1,14.0,130.0,120.71,93.72
2016,5,7,10,15,0.0,87.5,2.05,14.0,87.5,81.73,61.92
2016,5,7,10,30,0.0,45.0,2.0,14.0,45.0,42.02,29.24
2016,5,7,10,45,0.0,50.0,2.0,14.5,50.0,46.71,33.03
2016,5,7,11,0,0.0,55.0,2.0,15.0,55.0,51.4,36.78
2016,5,7,11,15,0.0,78.0,1.95,15.0,78.0,72.93,54.34
2016,5,7,11,30,0.0,101.0,1.9,15.0,101.0,94.38,71.71
2016,5,7,11,45,0.0,100.5,1.9,15.0,100.5,93.96,71.32
2016,5,7,12,0,0.0,100.0,1.9,15.0,100.0,93.54,70.97
2016,5,7,12,15,0.0,74.5,1.85,15.0,74.5,69.71,51.61
2016,5,7,12,30,0.0,49.0,1.8,15.0,49.0,45.82,32.13
2016,5,7,12,45,0.0,90.0,1.75,15.0,90.0,84.25,63.53
2016,5,7,13,0,0.0,131.0,1.7,15.0,131.0,122.9,94.72
2016,5,7,13,15,9.0,217.5,1.65,15.0,225.5,213.87,167.33
2016,5,7,13,30,18.0,304.0,1.6,15.0,320.0,306.88,239.47
2016,5,7,13,45,14.5,274.5,1.6,15.0,287.5,275.65,215.19
2016,5,7,14,0,11.0,245.0,1.6,15.0,255.0,244.11,191.0
2016,5,7,14,15,8.0,215.0,1.55,15.0,222.0,212.33,166.36
2016,5,7,14,30,5.0,185.0,1.5,15.0,189.0,180.41,141.34
2016,5,7,14,45,6.0,194.5,1.5,15.0,199.0,191.1,150.24
2016,5,7,15,0,7.0,204.0,1.5,15.0,209.0,202.04,159.24
2016,5,7,15,15,86.0,253.5,1.45,15.0,310.5,339.76,270.57
2016,5,7,15,30,165.0,303.0,1.4,15.0,412.0,483.79,381.63
2016,5,7,15,45,162.0,280.0,1.4,15.0,381.0,455.31,360.28
2016,5,7,16,0,159.0,257.0,1.4,15.0,350.0,426.1,339.46
2016,5,7,16,15,252.0,221.0,1.35,14.5,352.5,475.82,381.88
2016,5,7,16,30,345.0,185.0,1.3,14.0,355.0,504.87,407.86
2016,5,7,16,45,173.0,157.5,1.3,14.0,243.0,314.93,257.6
2016,5,7,17,0,1.0,130.0,1.3,14.0,131.0,129.0,102.95
2016,5,7,17,15,0.5,110.5,1.2,14.0,111.0,109.24,87.14
2016,5,7,17,30,0.0,91.0,1.1,14.0,91.0,89.34,70.52
2016,5,7,17,45,0.0,72.5,1.05,14.0,72.5,70.73,54.73
2016,5,7,18,0,0.0,54.0,1.0,14.0,54.0,51.83,38.46
2016,5,7,18,15,0.0,38.0,0.95,13.5,38.0,35.53,24.3
2016,5,7,18,30,0.0,22.0,0.9,13.0,22.0,20.41,10.95
2016,5,7,18,45,0.0,11.0,0.9,13.0,11.0,10.19,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,7.0,1.0,12.0,7.0,6.67,0.0
2016,5,8,5,30,0.0,14.0,1.0,12.0,14.0,12.98,0.68
2016,5,8,5,45,0.0,32.5,1.05,12.5,32.5,29.73,19.74
2016,5,8,6,0,0.0,51.0,1.1,13.0,51.0,45.81,34.78
2016,5,8,6,15,11.0,71.5,1.15,13.0,74.5,63.28,50.82
2016,5,8,6,30,22.0,92.0,1.2,13.0,98.0,77.77,63.99
2016,5,8,6,45,32.5,113.0,1.25,13.5,123.5,94.09,78.37
2016,5,8,7,0,43.0,134.0,1.3,14.0,149.0,110.07,92.13
2016,5,8,7,15,89.5,160.5,1.25,14.0,198.5,129.3,108.59
2016,5,8,7,30,136.0,187.0,1.2,14.0,248.0,147.15,114.86
2016,5,8,7,45,110.0,208.0,1.2,14.0,261.0,170.51,132.18
2016,5,8,8,0,84.0,229.0,1.2,14.0,274.0,199.05,155.41
2016,5,8,8,15,47.0,216.0,1.15,14.0,241.5,191.01,150.07
2016,5,8,8,30,10.0,203.0,1.1,14.0,209.0,183.75,145.39
2016,5,8,8,45,23.5,242.0,1.1,14.5,258.0,221.91,174.78
2016,5,8,9,0,37.0,281.0,1.1,15.0,307.0,253.2,198.27
2016,5,8,9,15,66.5,319.0,1.1,15.0,369.0,299.53,233.45
2016,5,8,9,30,96.0,357.0,1.1,15.0,431.0,349.36,270.97
2016,5,8,9,45,138.0,379.0,1.15,15.0,490.5,389.97,301.54
2016,5,8,10,0,180.0,401.0,1.2,15.0,550.0,441.48,340.21
2016,5,8,10,15,188.5,408.5,1.2,15.0,568.5,465.61,357.99
2016,5,8,10,30,197.0,416.0,1.2,15.0,587.0,490.26,376.19
2016,5,8,10,45,337.5,388.5,1.3,15.5,690.5,571.03,437.07
2016,5,8,11,0,478.0,361.0,1.4,16.0,794.0,664.17,505.29
2016,5,8,11,15,377.5,406.0,1.45,16.0,751.5,653.05,495.14
2016,5,8,11,30,277.0,451.0,1.5,16.0,709.0,633.31,479.4
2016,5,8,11,45,224.0,462.5,1.6,16.0,671.5,615.1,466.23
2016,5,8,12,0,171.0,474.0,1.7,16.0,634.0,593.03,449.95
2016,5,8,12,15,149.0,471.0,1.75,16.0,610.5,581.25,441.56
2016,5,8,12,30,127.0,468.0,1.8,16.0,587.0,567.8,431.81
2016,5,8,12,45,127.0,463.0,1.9,16.0,581.0,571.02,434.97
2016,5,8,13,0,127.0,458.0,2.0,16.0,575.0,573.6,437.58
2016,5,8,13,15,86.0,422.0,2.05,16.0,500.5,496.28,380.94
2016,5,8,13,30,45.0,386.0,2.1,16.0,426.0,424.65,327.62
2016,5,8,13,45,70.0,395.5,2.15,16.0,456.0,462.08,357.27
2016,5,8,14,0,95.0,405.0,2.2,16.0,486.0,500.03,386.57
2016,5,8,14,15,102.0,392.0,2.25,15.5,475.5,496.69,385.66
2016,5,8,14,30,109.0,379.0,2.3,15.0,465.0,492.84,384.67
2016,5,8,14,45,133.5,363.0,2.35,15.0,464.0,515.42,403.27
2016,5,8,15,0,158.0,347.0,2.4,15.0,463.0,523.77,411.31
2016,5,8,15,15,109.5,315.5,2.4,15.0,394.0,430.96,340.92
2016,5,8,15,30,61.0,284.0,2.4,15.0,325.0,352.51,280.22
2016,5,8,15,45,57.0,262.0,2.45,15.0,298.0,326.14,260.73
2016,5,8,16,0,53.0,240.0,2.5,15.0,271.0,299.53,240.59
2016,5,8,16,15,36.0,209.5,2.5,14.5,229.5,251.59,203.03
2016,5,8,16,30,19.0,179.0,2.5,14.0,188.0,193.08,156.11
2016,5,8,16,45,32.0,167.0,2.5,14.0,181.0,203.04,165.39
2016,5,8,17,0,45.0,155.0,2.5,14.0,174.0,201.37,164.9
2016,5,8,17,15,39.0,134.0,2.5,13.5,148.5,173.76,142.49
2016,5,8,17,30,33.0,113.0,2.5,13.0,123.0,146.24,119.71
2016,5,8,17,45,241.5,85.0,2.5,13.0,137.0,266.87,224.1
2016,5,8,18,0,450.0,57.0,2.5,13.0,151.0,363.55,302.3
2016,5,8,18,15,357.0,46.5,2.35,12.5,108.0,279.85,228.84
2016,5,8,18,30,264.0,36.0,2.2,12.0,65.0,202.6,158.55
2016,5,8,18,45,132.0,18.0,2.1,12.0,32.5,99.39,41.82
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.95,11.0,4.0,3.81,0.0
2016,5,9,5,30,0.0,8.0,2.0,11.0,8.0,7.4,0.0
2016,5,9,5,45,0.0,18.0,2.05,11.5,18.0,16.69,8.71
2016,5,9,6,0,0.0,28.0,2.1,12.0,28.0,25.98,17.43
2016,5,9,6,15,0.0,40.0,2.05,12.0,40.0,37.15,27.75
2016,5,9,6,30,0.0,52.0,2.0,12.0,52.0,48.34,37.99
2016,5,9,6,45,0.0,65.5,2.0,12.0,65.5,60.73,49.17
2016,5,9,7,0,0.0,79.0,2.0,12.0,79.0,72.74,59.83
2016,5,9,7,15,0.0,85.0,1.95,12.0,85.0,78.39,64.69
2016,5,9,7,30,0.0,91.0,1.9,12.0,91.0,84.03,66.21
2016,5,9,7,45,0.0,100.0,1.9,12.5,100.0,92.23,72.74
2016,5,9,8,0,0.0,109.0,1.9,13.0,109.0,100.44,79.19
2016,5,9,8,15,0.0,126.0,1.85,13.0,126.0,115.59,91.48
2016,5,9,8,30,0.0,143.0,1.8,13.0,143.0,130.8,103.69
2016,5,9,8,45,2.5,166.5,1.75,13.0,168.5,152.44,120.96
2016,5,9,9,0,5.0,190.0,1.7,13.0,194.0,174.41,138.36
2016,5,9,9,15,8.0,212.5,1.7,13.0,218.5,196.1,155.4
2016,5,9,9,30,11.0,235.0,1.7,13.0,243.0,218.22,172.68
2016,5,9,9,45,15.0,262.5,1.7,13.5,274.5,245.61,193.64
2016,5,9,10,0,19.0,290.0,1.7,14.0,306.0,273.58,214.79
2016,5,9,10,15,21.5,309.0,1.65,14.0,327.5,293.81,230.09
2016,5,9,10,30,24.0,328.0,1.6,14.0,349.0,314.42,245.6
2016,5,9,10,45,26.0,341.5,1.6,14.5,365.0,326.71,254.29
2016,5,9,11,0,28.0,355.0,1.6,15.0,381.0,343.69,266.52
2016,5,9,11,15,40.5,387.0,1.6,15.0,425.0,385.54,298.09
2016,5,9,11,30,53.0,419.0,1.6,15.0,469.0,428.95,330.35
2016,5,9,11,45,50.5,418.0,1.65,15.0,465.5,431.24,331.83
2016,5,9,12,0,48.0,417.0,1.7,15.0,462.0,433.17,333.35
2016,5,9,12,15,48.0,416.5,1.75,15.0,461.5,437.45,336.72
2016,5,9,12,30,48.0,416.0,1.8,15.0,461.0,441.54,339.98
2016,5,9,12,45,45.0,406.0,1.85,15.5,447.5,433.38,333.52
2016,5,9,13,0,42.0,396.0,1.9,16.0,434.0,424.68,326.76
2016,5,9,13,15,93.5,419.5,1.9,16.0,503.0,500.95,385.09
2016,5,9,13,30,145.0,443.0,1.9,16.0,572.0,589.13,450.29
2016,5,9,13,45,93.0,401.5,1.95,16.0,483.5,490.57,377.47
2016,5,9,14,0,41.0,360.0,2.0,16.0,395.0,400.35,309.93
2016,5,9,14,15,48.5,355.5,2.0,15.5,395.5,405.86,315.92
2016,5,9,14,30,56.0,351.0,2.0,15.0,396.0,411.27,321.4
2016,5,9,14,45,48.5,327.0,2.05,15.0,364.5,380.83,298.78
2016,5,9,15,0,41.0,303.0,2.1,15.0,333.0,349.97,275.79
2016,5,9,15,15,53.5,295.0,2.1,15.0,332.0,355.4,281.29
2016,5,9,15,30,66.0,287.0,2.1,15.0,331.0,360.48,286.4
2016,5,9,15,45,49.5,256.5,2.1,15.0,288.0,312.96,249.64
2016,5,9,16,0,33.0,226.0,2.1,15.0,245.0,265.57,212.6
2016,5,9,16,15,24.5,201.0,2.1,15.0,214.5,219.85,176.58
2016,5,9,16,30,16.0,176.0,2.1,15.0,184.0,187.21,150.52
2016,5,9,16,45,8.0,143.5,2.15,15.0,147.5,146.99,117.85
2016,5,9,17,0,0.0,111.0,2.2,15.0,111.0,107.19,84.95
2016,5,9,17,15,0.0,95.0,2.2,14.5,95.0,91.48,72.19
2016,5,9,17,30,0.0,79.0,2.2,14.0,79.0,75.68,59.06
2016,5,9,17,45,207.0,72.0,2.25,14.0,116.0,227.19,190.37
2016,5,9,18,0,414.0,65.0,2.3,14.0,153.0,349.02,289.18
2016,5,9,18,15,319.5,53.0,2.25,13.5,109.5,265.42,216.28
2016,5,9,18,30,225.0,41.0,2.2,13.0,66.0,190.58,148.95
2016,5,9,18,45,112.5,20.5,2.2,12.5,33.0,95.56,45.43
2016,5,9,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,54.0,12.5,1.65,11.0,16.0,11.91,0.0
2016,5,10,5,30,108.0,25.0,1.7,11.0,32.0,19.63,6.35
2016,5,10,5,45,218.5,39.5,1.75,11.5,70.0,30.54,20.7
2016,5,10,6,0,329.0,54.0,1.8,12.0,108.0,41.03,30.77
2016,5,10,6,15,164.5,59.0,1.7,12.0,86.0,47.06,36.62
2016,5,10,6,30,0.0,64.0,1.6,12.0,64.0,58.76,47.34
2016,5,10,6,45,0.0,80.0,1.55,12.5,80.0,72.79,59.83
2016,5,10,7,0,0.0,96.0,1.5,13.0,96.0,86.7,71.94
2016,5,10,7,15,9.0,129.5,1.35,13.0,133.5,114.09,95.78
2016,5,10,7,30,18.0,163.0,1.2,13.0,171.0,142.3,113.95
2016,5,10,7,45,22.0,183.0,1.05,13.5,194.0,161.48,128.48
2016,5,10,8,0,26.0,203.0,0.9,14.0,217.0,181.21,143.35
2016,5,10,8,15,29.5,224.0,0.8,14.5,241.5,193.94,152.56
2016,5,10,8,30,33.0,245.0,0.7,15.0,266.0,215.13,168.47
2016,5,10,8,45,39.5,269.0,0.65,15.5,295.5,240.09,187.07
2016,5,10,9,0,46.0,293.0,0.6,16.0,325.0,266.01,206.16
2016,5,10,9,15,79.0,328.0,0.6,16.0,387.5,312.08,240.58
2016,5,10,9,30,112.0,363.0,0.6,16.0,450.0,355.26,272.51
2016,5,10,9,45,127.0,383.0,0.6,16.5,485.0,388.42,296.33
2016,5,10,10,0,142.0,403.0,0.6,17.0,520.0,423.23,321.1
2016,5,10,10,15,179.0,416.0,0.65,17.0,569.0,467.0,353.24
2016,5,10,10,30,216.0,429.0,0.7,17.0,618.0,514.0,387.4
2016,5,10,10,45,202.0,441.5,0.8,17.5,621.5,529.09,397.56
2016,5,10,11,0,188.0,454.0,0.9,18.0,625.0,542.96,406.99
2016,5,10,11,15,172.0,461.5,0.95,18.0,620.0,549.83,411.77
2016,5,10,11,30,156.0,469.0,1.0,18.0,615.0,555.38,415.61
2016,5,10,11,45,190.5,469.5,1.1,18.0,648.5,594.76,444.83
2016,5,10,12,0,225.0,470.0,1.2,18.0,682.0,635.73,474.73
2016,5,10,12,15,172.5,469.0,1.3,18.0,631.0,600.4,449.33
2016,5,10,12,30,120.0,468.0,1.4,18.0,580.0,561.88,421.84
2016,5,10,12,45,145.0,465.5,1.5,18.0,600.0,590.34,443.86
2016,5,10,13,0,170.0,463.0,1.6,18.0,620.0,619.11,465.55
2016,5,10,13,15,175.5,449.5,1.7,18.0,609.0,618.34,466.08
2016,5,10,13,30,181.0,436.0,1.8,18.0,598.0,616.64,466.24
2016,5,10,13,45,135.5,420.5,1.9,18.0,540.0,562.62,427.48
2016,5,10,14,0,90.0,405.0,2.0,18.0,482.0,495.27,378.68
2016,5,10,14,15,73.0,378.5,2.05,18.0,440.0,454.16,349.17
2016,5,10,14,30,56.0,352.0,2.1,18.0,398.0,412.34,318.52
2016,5,10,14,45,50.5,330.5,2.2,18.0,370.5,386.54,300.05
2016,5,10,15,0,45.0,309.0,2.3,18.0,343.0,360.34,280.98
2016,5,10,15,15,53.0,297.5,2.35,17.5,335.0,357.68,280.68
2016,5,10,15,30,61.0,286.0,2.4,17.0,327.0,354.67,280.02
2016,5,10,15,45,69.0,268.5,2.45,17.0,311.5,344.32,273.24
2016,5,10,16,0,77.0,251.0,2.5,17.0,296.0,333.36,265.96
2016,5,10,16,15,54.5,220.5,2.55,16.5,251.0,280.16,224.73
2016,5,10,16,30,32.0,190.0,2.6,16.0,206.0,227.59,183.2
2016,5,10,16,45,34.0,172.0,2.65,16.0,187.5,210.41,170.12
2016,5,10,17,0,36.0,154.0,2.7,16.0,169.0,192.95,156.5
2016,5,10,17,15,29.5,133.5,2.65,15.5,144.5,165.86,134.63
2016,5,10,17,30,23.0,113.0,2.6,15.0,120.0,138.94,112.47
2016,5,10,17,45,239.0,87.0,2.6,15.0,139.0,268.28,223.74
2016,5,10,18,0,455.0,61.0,2.6,15.0,158.0,372.56,307.75
2016,5,10,18,15,363.5,50.0,2.5,14.5,114.0,288.48,234.73
2016,5,10,18,30,272.0,39.0,2.4,14.0,70.0,211.46,165.71
2016,5,10,18,45,136.0,24.0,2.3,13.5,39.5,113.16,59.78
2016,5,10,19,0,0.0,9.0,2.2,13.0,9.0,8.58,0.0
2016,5,10,19,15,0.0,4.5,2.15,13.0,4.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,5.5,1.9,11.0,5.5,5.24,0.0
2016,5,11,5,30,0.0,11.0,2.0,11.0,11.0,10.19,1.02
2016,5,11,5,45,0.0,22.5,2.1,11.5,22.5,20.87,12.43
2016,5,11,6,0,0.0,34.0,2.2,12.0,34.0,31.57,22.43
2016,5,11,6,15,0.0,48.5,2.1,12.0,48.5,45.04,34.83
2016,5,11,6,30,0.0,63.0,2.0,12.0,63.0,57.97,46.64
2016,5,11,6,45,0.0,78.0,1.95,12.5,78.0,71.21,58.42
2016,5,11,7,0,0.0,93.0,1.9,13.0,93.0,84.33,69.86
2016,5,11,7,15,0.0,115.0,1.85,13.0,115.0,102.9,86.02
2016,5,11,7,30,0.0,137.0,1.8,13.0,137.0,121.8,97.53
2016,5,11,7,45,19.0,175.5,1.75,13.5,186.0,155.65,124.13
2016,5,11,8,0,38.0,214.0,1.7,14.0,235.0,183.14,144.84
2016,5,11,8,15,33.5,227.5,1.65,14.0,247.5,197.51,156.19
2016,5,11,8,30,29.0,241.0,1.6,14.0,260.0,211.36,167.12
2016,5,11,8,45,33.5,263.0,1.55,14.5,286.0,233.95,184.29
2016,5,11,9,0,38.0,285.0,1.5,15.0,312.0,257.26,201.83
2016,5,11,9,15,57.5,318.0,1.45,15.0,361.5,295.93,231.33
2016,5,11,9,30,77.0,351.0,1.4,15.0,411.0,337.03,262.4
2016,5,11,9,45,84.5,371.5,1.4,15.0,440.0,364.54,283.02
2016,5,11,10,0,92.0,392.0,1.4,15.0,469.0,392.99,304.25
2016,5,11,10,15,55.5,350.5,1.4,15.0,398.0,344.49,267.24
2016,5,11,10,30,19.0,309.0,1.4,15.0,327.0,294.59,228.84
2016,5,11,10,45,35.5,358.0,1.45,15.5,391.5,347.73,269.21
2016,5,11,11,0,52.0,407.0,1.5,16.0,456.0,406.96,312.89
2016,5,11,11,15,44.0,399.0,1.55,16.0,440.5,399.12,306.59
2016,5,11,11,30,36.0,391.0,1.6,16.0,425.0,390.32,299.96
2016,5,11,11,45,33.0,384.0,1.65,16.0,415.0,385.67,296.58
2016,5,11,12,0,30.0,377.0,1.7,16.0,405.0,380.54,292.83
2016,5,11,12,15,38.0,395.0,1.75,16.0,430.5,408.38,313.97
2016,5,11,12,30,46.0,413.0,1.8,16.0,456.0,436.97,335.42
2016,5,11,12,45,61.5,426.0,1.9,16.5,483.5,468.27,358.58
2016,5,11,13,0,77.0,439.0,2.0,17.0,511.0,500.35,382.14
2016,5,11,13,15,50.5,387.0,2.05,17.0,434.0,427.47,328.2
2016,5,11,13,30,24.0,335.0,2.1,17.0,357.0,343.04,264.95
2016,5,11,13,45,39.0,357.0,2.15,17.0,391.0,392.35,303.38
2016,5,11,14,0,54.0,379.0,2.2,17.0,425.0,432.91,334.4
2016,5,11,14,15,60.5,370.5,2.2,16.5,420.5,433.47,336.02
2016,5,11,14,30,67.0,362.0,2.2,16.0,416.0,433.79,337.72
2016,5,11,14,45,68.5,346.0,2.2,16.0,399.0,420.79,328.71
2016,5,11,15,0,70.0,330.0,2.2,16.0,382.0,407.37,319.44
2016,5,11,15,15,67.0,309.0,2.15,16.0,356.5,383.7,302.1
2016,5,11,15,30,64.0,288.0,2.1,16.0,331.0,359.65,284.4
2016,5,11,15,45,57.5,264.5,2.1,16.0,301.5,329.24,261.59
2016,5,11,16,0,51.0,241.0,2.1,16.0,272.0,298.65,238.38
2016,5,11,16,15,53.5,221.5,2.05,15.5,251.5,280.38,225.34
2016,5,11,16,30,56.0,202.0,2.0,15.0,231.0,261.7,211.72
2016,5,11,16,45,58.0,181.5,1.95,15.0,208.5,240.98,195.83
2016,5,11,17,0,60.0,161.0,1.9,15.0,186.0,219.81,179.33
2016,5,11,17,15,52.5,140.0,1.8,14.5,159.5,190.65,155.93
2016,5,11,17,30,45.0,119.0,1.7,14.0,133.0,161.69,132.2
2016,5,11,17,45,264.0,88.0,1.65,14.0,147.5,285.88,238.51
2016,5,11,18,0,483.0,57.0,1.6,14.0,162.0,385.5,317.79
2016,5,11,18,15,392.5,47.0,1.55,13.5,117.5,301.93,245.59
2016,5,11,18,30,302.0,37.0,1.5,13.0,73.0,226.06,177.9
2016,5,11,18,45,151.0,23.5,1.45,13.0,41.5,119.97,68.32
2016,5,11,19,0,0.0,10.0,1.4,13.0,10.0,9.53,0.0
2016,5,11,19,15,0.0,5.0,1.45,12.5,5.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.0,2.25,11.0,6.0,5.72,0.0
2016,5,12,5,30,0.0,12.0,2.4,11.0,12.0,11.12,2.01
2016,5,12,5,45,0.0,26.0,2.55,11.0,26.0,24.13,15.34
2016,5,12,6,0,0.0,40.0,2.7,11.0,40.0,37.13,27.49
2016,5,12,6,15,0.0,57.0,2.7,11.0,57.0,52.14,41.35
2016,5,12,6,30,0.0,74.0,2.7,11.0,74.0,66.99,54.92
2016,5,12,6,45,0.0,92.0,2.75,11.5,92.0,82.49,68.73
2016,5,12,7,0,0.0,110.0,2.8,12.0,110.0,97.84,82.13
2016,5,12,7,15,1.5,129.0,2.75,12.0,130.0,113.81,96.0
2016,5,12,7,30,3.0,148.0,2.7,12.0,150.0,130.58,105.24
2016,5,12,7,45,7.0,166.5,2.65,12.5,170.5,147.64,118.62
2016,5,12,8,0,11.0,185.0,2.6,13.0,191.0,165.22,132.24
2016,5,12,8,15,12.5,200.5,2.55,13.0,208.0,180.41,144.15
2016,5,12,8,30,14.0,216.0,2.5,13.0,225.0,195.79,156.2
2016,5,12,8,45,25.0,249.5,2.5,13.5,266.5,229.04,181.97
2016,5,12,9,0,36.0,283.0,2.5,14.0,308.0,255.19,201.85
2016,5,12,9,15,49.5,313.5,2.4,14.0,350.5,289.41,228.29
2016,5,12,9,30,63.0,344.0,2.3,14.0,393.0,325.41,255.91
2016,5,12,9,45,82.5,370.0,2.25,14.0,437.5,362.6,284.31
2016,5,12,10,0,102.0,396.0,2.2,14.0,482.0,402.0,314.18
2016,5,12,10,15,148.0,414.5,2.15,14.0,543.0,448.13,349.27
2016,5,12,10,30,194.0,433.0,2.1,14.0,604.0,504.14,391.38
2016,5,12,10,45,159.5,442.5,2.1,14.5,585.5,501.81,388.07
2016,5,12,11,0,125.0,452.0,2.1,15.0,567.0,496.62,382.81
2016,5,12,11,15,215.5,449.0,2.1,15.0,649.5,572.39,440.47
2016,5,12,11,30,306.0,446.0,2.1,15.0,732.0,653.55,500.57
2016,5,12,11,45,268.0,458.5,2.1,15.0,710.0,649.89,496.5
2016,5,12,12,0,230.0,471.0,2.1,15.0,688.0,641.56,489.7
2016,5,12,12,15,208.5,472.5,2.1,15.0,669.0,635.78,485.25
2016,5,12,12,30,187.0,474.0,2.1,15.0,650.0,628.32,479.56
2016,5,12,12,45,309.5,428.5,2.15,15.0,716.0,712.31,543.84
2016,5,12,13,0,432.0,383.0,2.2,15.0,782.0,799.97,608.85
2016,5,12,13,15,489.5,357.5,2.25,15.0,802.0,841.68,639.52
2016,5,12,13,30,547.0,332.0,2.3,15.0,822.0,882.06,669.61
2016,5,12,13,45,671.5,249.5,2.35,15.0,834.5,929.8,707.37
2016,5,12,14,0,796.0,167.0,2.4,15.0,847.0,965.82,732.84
2016,5,12,14,15,645.5,229.5,2.4,15.0,768.5,894.46,684.67
2016,5,12,14,30,495.0,292.0,2.4,15.0,690.0,812.21,624.76
2016,5,12,14,45,629.5,221.5,2.45,15.0,703.5,870.89,672.34
2016,5,12,15,0,764.0,151.0,2.5,15.0,717.0,913.22,703.14
2016,5,12,15,15,748.5,147.5,2.55,14.5,676.0,892.14,691.32
2016,5,12,15,30,733.0,144.0,2.6,14.0,635.0,863.74,674.86
2016,5,12,15,45,720.5,137.0,2.65,14.0,591.0,831.98,654.64
2016,5,12,16,0,708.0,130.0,2.7,14.0,547.0,798.25,632.79
2016,5,12,16,15,670.5,122.0,2.75,14.0,490.0,740.19,592.73
2016,5,12,16,30,633.0,114.0,2.8,14.0,433.0,681.97,551.84
2016,5,12,16,45,536.5,121.0,2.9,14.0,371.0,594.59,487.15
2016,5,12,17,0,440.0,128.0,3.0,14.0,309.0,506.82,418.87
2016,5,12,17,15,394.0,119.5,3.0,13.5,265.0,449.04,373.97
2016,5,12,17,30,348.0,111.0,3.0,13.0,221.0,393.78,329.5
2016,5,12,17,45,309.5,94.5,3.05,13.0,179.0,336.38,281.63
2016,5,12,18,0,271.0,78.0,3.1,13.0,137.0,281.46,234.33
2016,5,12,18,15,210.0,60.5,3.05,12.5,99.0,204.56,167.85
2016,5,12,18,30,149.0,43.0,3.0,12.0,61.0,143.87,113.39
2016,5,12,18,45,74.5,26.0,2.95,12.0,35.0,79.47,46.42
2016,5,12,19,0,0.0,9.0,2.9,12.0,9.0,8.58,0.0
2016,5,12,19,15,0.0,4.5,2.9,12.0,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
