Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,6.0,2.7,11.0,6.0,5.72,0.0
2016,5,13,5,30,0.0,12.0,2.8,11.0,12.0,11.12,2.31
2016,5,13,5,45,0.0,24.5,2.95,11.5,24.5,22.74,14.13
2016,5,13,6,0,0.0,37.0,3.1,12.0,37.0,34.37,24.94
2016,5,13,6,15,0.0,52.5,3.1,12.0,52.5,48.47,37.92
2016,5,13,6,30,0.0,68.0,3.1,12.0,68.0,62.18,50.41
2016,5,13,6,45,0.0,84.0,3.15,12.0,84.0,76.18,62.97
2016,5,13,7,0,0.0,100.0,3.2,12.0,100.0,90.05,75.22
2016,5,13,7,15,291.5,107.0,3.15,12.0,241.0,71.02,58.1
2016,5,13,7,30,583.0,114.0,3.1,12.0,382.0,103.12,65.41
2016,5,13,7,45,664.0,112.0,3.1,12.5,450.5,141.44,85.81
2016,5,13,8,0,745.0,110.0,3.1,13.0,519.0,188.54,119.16
2016,5,13,8,15,437.5,198.0,3.1,13.0,443.5,235.67,172.2
2016,5,13,8,30,130.0,286.0,3.1,13.0,368.0,262.84,206.41
2016,5,13,8,45,117.5,305.5,3.1,13.5,384.0,284.35,223.84
2016,5,13,9,0,105.0,325.0,3.1,14.0,400.0,312.08,245.78
2016,5,13,9,15,102.0,343.5,3.15,14.0,419.5,334.26,263.32
2016,5,13,9,30,99.0,362.0,3.2,14.0,439.0,356.24,280.52
2016,5,13,9,45,105.0,381.0,3.25,14.0,465.5,383.01,301.25
2016,5,13,10,0,111.0,400.0,3.3,14.0,492.0,410.49,322.37
2016,5,13,10,15,107.0,412.5,3.35,14.0,504.0,427.33,335.15
2016,5,13,10,30,103.0,425.0,3.4,14.0,516.0,443.8,347.57
2016,5,13,10,45,133.0,441.0,3.5,14.5,561.0,482.79,377.0
2016,5,13,11,0,163.0,457.0,3.6,15.0,606.0,528.54,411.14
2016,5,13,11,15,248.0,447.5,3.7,15.0,677.5,594.42,462.18
2016,5,13,11,30,333.0,438.0,3.8,15.0,749.0,668.21,518.44
2016,5,13,11,45,420.0,409.5,3.9,15.0,804.5,731.34,566.75
2016,5,13,12,0,507.0,381.0,4.0,15.0,860.0,798.94,617.89
2016,5,13,12,15,455.0,393.0,4.05,15.0,822.5,784.29,606.27
2016,5,13,12,30,403.0,405.0,4.1,15.0,785.0,765.97,592.41
2016,5,13,12,45,417.5,387.5,4.15,15.0,777.5,777.69,602.2
2016,5,13,13,0,432.0,370.0,4.2,15.0,770.0,787.87,610.75
2016,5,13,13,15,371.5,395.5,4.2,15.0,735.0,759.86,589.17
2016,5,13,13,30,311.0,421.0,4.2,15.0,700.0,736.85,571.09
2016,5,13,13,45,423.0,366.5,4.25,15.0,735.0,806.05,625.78
2016,5,13,14,0,535.0,312.0,4.3,15.0,770.0,865.89,672.94
2016,5,13,14,15,716.0,209.0,4.25,14.5,799.0,942.27,732.91
2016,5,13,14,30,897.0,106.0,4.2,14.0,828.0,993.61,770.78
2016,5,13,14,45,892.5,102.0,4.2,14.0,792.5,980.87,762.77
2016,5,13,15,0,888.0,98.0,4.2,14.0,757.0,965.06,753.21
2016,5,13,15,15,876.0,96.0,4.15,14.0,715.5,941.53,737.98
2016,5,13,15,30,864.0,94.0,4.1,14.0,674.0,915.45,721.0
2016,5,13,15,45,853.0,90.0,4.05,14.0,629.0,885.55,701.27
2016,5,13,16,0,842.0,86.0,4.0,14.0,584.0,853.37,679.81
2016,5,13,16,15,821.5,83.0,3.9,13.5,534.5,819.48,657.92
2016,5,13,16,30,801.0,80.0,3.8,13.0,485.0,776.78,629.16
2016,5,13,16,45,777.5,75.5,3.75,13.0,434.0,728.73,594.94
2016,5,13,17,0,754.0,71.0,3.7,13.0,383.0,680.04,559.55
2016,5,13,17,15,715.5,66.5,3.6,13.0,330.5,620.08,514.31
2016,5,13,17,30,677.0,62.0,3.5,13.0,278.0,561.18,468.62
2016,5,13,17,45,623.5,56.0,3.45,13.0,227.0,496.06,414.81
2016,5,13,18,0,570.0,50.0,3.4,13.0,176.0,430.68,358.7
2016,5,13,18,15,483.0,42.5,3.2,12.5,129.5,348.26,286.94
2016,5,13,18,30,396.0,35.0,3.0,12.0,83.0,273.11,218.4
2016,5,13,18,45,252.0,23.5,2.85,12.0,49.0,171.81,110.43
2016,5,13,19,0,108.0,12.0,2.7,12.0,15.0,56.82,0.0
2016,5,13,19,15,54.0,6.0,2.7,12.0,7.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,4.5,2.1,13.0,4.5,4.29,0.0
2016,5,14,5,30,0.0,9.0,2.2,13.0,9.0,8.33,0.46
2016,5,14,5,45,0.0,17.5,2.35,13.0,17.5,16.22,8.43
2016,5,14,6,0,0.0,26.0,2.5,13.0,26.0,24.12,15.79
2016,5,14,6,15,0.0,36.5,2.5,13.0,36.5,33.89,24.76
2016,5,14,6,30,0.0,47.0,2.5,13.0,47.0,43.67,33.67
2016,5,14,6,45,0.0,57.5,2.55,13.5,57.5,53.46,42.38
2016,5,14,7,0,0.0,68.0,2.6,14.0,68.0,63.26,50.94
2016,5,14,7,15,0.0,103.5,2.5,14.0,103.5,93.84,77.77
2016,5,14,7,30,0.0,139.0,2.4,14.0,139.0,123.62,98.71
2016,5,14,7,45,2.0,155.0,2.3,14.5,156.0,138.24,110.12
2016,5,14,8,0,4.0,171.0,2.2,15.0,173.0,153.14,121.59
2016,5,14,8,15,12.0,200.5,2.1,15.0,208.0,180.51,143.03
2016,5,14,8,30,20.0,230.0,2.0,15.0,243.0,208.91,165.1
2016,5,14,8,45,13.5,219.5,1.95,15.5,228.5,200.99,158.25
2016,5,14,9,0,7.0,209.0,1.9,16.0,214.0,191.65,150.36
2016,5,14,9,15,13.0,242.5,1.9,16.0,252.5,224.14,175.71
2016,5,14,9,30,19.0,276.0,1.9,16.0,291.0,257.41,201.33
2016,5,14,9,45,14.5,254.5,1.9,16.0,266.5,238.72,186.41
2016,5,14,10,0,10.0,233.0,1.9,16.0,242.0,218.87,170.72
2016,5,14,10,15,15.5,276.0,1.95,16.0,290.0,261.52,203.9
2016,5,14,10,30,21.0,319.0,2.0,16.0,338.0,304.91,237.08
2016,5,14,10,45,18.5,309.0,2.05,16.5,326.0,296.37,229.78
2016,5,14,11,0,16.0,299.0,2.1,17.0,314.0,287.34,222.35
2016,5,14,11,15,20.5,328.5,2.15,17.0,348.0,319.21,246.73
2016,5,14,11,30,25.0,358.0,2.2,17.0,382.0,351.72,271.27
2016,5,14,11,45,208.5,385.5,2.25,17.0,583.0,534.87,412.5
2016,5,14,12,0,392.0,413.0,2.3,17.0,784.0,728.83,554.24
2016,5,14,12,15,376.5,420.5,2.35,17.0,776.5,738.56,559.56
2016,5,14,12,30,361.0,428.0,2.4,17.0,769.0,746.62,565.23
2016,5,14,12,45,350.0,430.5,2.45,17.0,758.5,752.32,569.48
2016,5,14,13,0,339.0,433.0,2.5,17.0,748.0,756.46,572.69
2016,5,14,13,15,269.5,439.5,2.55,17.0,687.0,707.33,536.98
2016,5,14,13,30,200.0,446.0,2.6,17.0,626.0,645.87,492.42
2016,5,14,13,45,222.5,429.5,2.65,17.0,625.0,656.87,502.39
2016,5,14,14,0,245.0,413.0,2.7,17.0,624.0,678.6,519.41
2016,5,14,14,15,174.0,397.5,2.75,17.0,545.0,585.6,451.28
2016,5,14,14,30,103.0,382.0,2.8,17.0,466.0,490.42,380.4
2016,5,14,14,45,100.5,363.0,2.85,17.0,442.0,470.29,366.71
2016,5,14,15,0,98.0,344.0,2.9,17.0,418.0,449.61,352.13
2016,5,14,15,15,63.0,300.5,2.9,16.5,347.0,370.24,292.05
2016,5,14,15,30,28.0,257.0,2.9,16.0,276.0,291.15,230.79
2016,5,14,15,45,14.0,163.5,2.95,16.0,173.0,169.13,134.03
2016,5,14,16,0,0.0,70.0,3.0,16.0,70.0,65.19,48.81
2016,5,14,16,15,60.0,143.0,2.95,15.5,174.0,196.28,159.63
2016,5,14,16,30,120.0,216.0,2.9,15.0,278.0,344.47,280.82
2016,5,14,16,45,287.0,171.5,2.9,15.0,297.0,436.76,359.09
2016,5,14,17,0,454.0,127.0,2.9,15.0,316.0,517.3,426.36
2016,5,14,17,15,412.5,117.5,2.85,15.0,271.5,460.94,381.3
2016,5,14,17,30,371.0,108.0,2.8,15.0,227.0,406.71,337.53
2016,5,14,17,45,412.0,85.5,2.75,15.0,196.0,392.07,325.68
2016,5,14,18,0,453.0,63.0,2.7,15.0,165.0,376.48,311.14
2016,5,14,18,15,365.0,52.5,2.55,14.5,121.0,294.48,240.61
2016,5,14,18,30,277.0,42.0,2.4,14.0,77.0,218.97,173.67
2016,5,14,18,45,164.0,27.0,2.25,14.0,45.5,134.37,87.68
2016,5,14,19,0,51.0,12.0,2.1,14.0,14.0,32.95,0.0
2016,5,14,19,15,25.5,6.0,2.1,13.5,7.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,1.5,13.0,2.2,12.5,13.0,12.39,0.0
2016,5,15,5,30,3.0,26.0,2.2,13.0,26.0,23.73,12.21
2016,5,15,5,45,36.5,45.0,2.25,13.5,51.0,39.34,28.43
2016,5,15,6,0,70.0,64.0,2.3,14.0,76.0,52.94,41.11
2016,5,15,6,15,89.5,85.5,2.15,14.0,106.5,69.23,56.01
2016,5,15,6,30,109.0,107.0,2.0,14.0,137.0,85.07,70.27
2016,5,15,6,45,128.0,127.5,1.85,14.5,169.5,99.81,83.11
2016,5,15,7,0,147.0,148.0,1.7,15.0,202.0,114.11,95.27
2016,5,15,7,15,127.5,171.0,1.65,15.0,223.0,129.33,108.17
2016,5,15,7,30,108.0,194.0,1.6,15.0,244.0,154.2,119.99
2016,5,15,7,45,434.5,146.5,1.55,15.5,382.0,148.46,99.56
2016,5,15,8,0,761.0,99.0,1.5,16.0,520.0,191.15,118.85
2016,5,15,8,15,781.0,102.5,1.5,16.0,567.5,238.9,158.94
2016,5,15,8,30,801.0,106.0,1.5,16.0,615.0,288.71,202.3
2016,5,15,8,45,820.5,106.5,1.5,16.5,660.0,337.81,245.02
2016,5,15,9,0,840.0,107.0,1.5,17.0,705.0,394.31,292.77
2016,5,15,9,15,852.0,109.0,1.55,17.0,744.5,444.06,335.23
2016,5,15,9,30,864.0,111.0,1.6,17.0,784.0,494.17,376.97
2016,5,15,9,45,880.5,109.0,1.65,17.5,820.0,543.41,416.27
2016,5,15,10,0,897.0,107.0,1.7,18.0,856.0,592.93,454.66
2016,5,15,10,15,903.5,108.0,1.85,18.0,883.5,639.04,490.97
2016,5,15,10,30,910.0,109.0,2.0,18.0,911.0,684.16,525.87
2016,5,15,10,45,914.5,110.0,2.15,18.0,932.0,726.73,558.32
2016,5,15,11,0,919.0,111.0,2.3,18.0,953.0,767.78,587.97
2016,5,15,11,15,692.5,248.0,2.4,18.0,888.0,754.52,575.66
2016,5,15,11,30,466.0,385.0,2.5,18.0,823.0,727.09,551.51
2016,5,15,11,45,695.0,250.0,2.7,18.0,906.5,813.82,620.47
2016,5,15,12,0,924.0,115.0,2.9,18.0,990.0,902.55,683.8
2016,5,15,12,15,924.0,114.5,2.95,18.0,988.0,927.96,700.73
2016,5,15,12,30,924.0,114.0,3.0,18.0,986.0,950.71,716.44
2016,5,15,12,45,925.0,112.0,3.15,18.0,977.5,970.15,730.79
2016,5,15,13,0,926.0,110.0,3.3,18.0,969.0,986.69,743.29
2016,5,15,13,15,922.5,109.5,3.35,17.5,952.0,997.44,752.69
2016,5,15,13,30,919.0,109.0,3.4,17.0,935.0,1005.08,760.19
2016,5,15,13,45,912.5,108.5,3.5,17.0,911.0,1006.65,762.68
2016,5,15,14,0,906.0,108.0,3.6,17.0,887.0,1005.06,763.2
2016,5,15,14,15,899.0,106.5,3.65,17.0,856.5,998.78,760.31
2016,5,15,14,30,892.0,105.0,3.7,17.0,826.0,989.42,755.46
2016,5,15,14,45,737.5,168.0,3.75,17.0,746.0,919.15,708.4
2016,5,15,15,0,583.0,231.0,3.8,17.0,666.0,834.67,649.47
2016,5,15,15,15,715.0,164.5,3.85,16.5,667.5,882.26,688.31
2016,5,15,15,30,847.0,98.0,3.9,16.0,669.0,906.14,708.21
2016,5,15,15,45,828.5,96.0,4.0,16.0,622.5,879.96,691.68
2016,5,15,16,0,810.0,94.0,4.1,16.0,576.0,844.08,668.35
2016,5,15,16,15,788.5,91.0,4.1,16.0,527.0,802.76,640.33
2016,5,15,16,30,767.0,88.0,4.1,16.0,478.0,760.19,611.02
2016,5,15,16,45,735.5,84.5,4.1,16.0,426.5,708.02,573.95
2016,5,15,17,0,704.0,81.0,4.1,16.0,375.0,659.52,538.93
2016,5,15,17,15,664.0,76.0,4.0,15.5,323.5,599.88,494.99
2016,5,15,17,30,624.0,71.0,3.9,15.0,272.0,541.59,450.11
2016,5,15,17,45,562.5,65.0,3.85,15.0,222.0,469.73,391.07
2016,5,15,18,0,501.0,59.0,3.8,15.0,172.0,401.69,333.15
2016,5,15,18,15,414.5,49.5,3.7,14.5,127.0,319.64,262.42
2016,5,15,18,30,328.0,40.0,3.6,14.0,82.0,244.72,195.38
2016,5,15,18,45,198.5,26.5,3.5,14.0,48.5,150.53,101.7
2016,5,15,19,0,69.0,13.0,3.4,14.0,15.0,41.61,0.0
2016,5,15,19,15,34.5,6.5,3.4,13.5,7.5,6.2,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,5,15,66.5,14.5,2.0,12.0,20.0,13.82,0.0
2016,5,16,5,30,133.0,29.0,2.0,12.0,40.0,22.64,11.8
2016,5,16,5,45,232.0,43.5,2.05,12.5,78.5,33.42,23.48
2016,5,16,6,0,331.0,58.0,2.1,13.0,117.0,43.77,33.23
2016,5,16,6,15,402.5,68.0,2.05,13.0,163.0,50.19,39.34
2016,5,16,6,30,474.0,78.0,2.0,13.0,209.0,56.48,45.14
2016,5,16,6,45,530.5,84.5,2.0,13.5,259.5,58.66,47.01
2016,5,16,7,0,587.0,91.0,2.0,14.0,310.0,60.74,48.68
2016,5,16,7,15,624.0,97.0,2.0,14.5,360.5,63.29,50.7
2016,5,16,7,30,661.0,103.0,2.0,15.0,411.0,103.19,60.68
2016,5,16,7,45,695.0,105.5,2.05,15.5,461.5,144.38,85.27
2016,5,16,8,0,729.0,108.0,2.1,16.0,512.0,189.37,119.05
2016,5,16,8,15,750.0,111.5,2.1,16.0,559.0,241.24,162.54
2016,5,16,8,30,771.0,115.0,2.1,16.0,606.0,289.71,204.83
2016,5,16,8,45,790.5,116.5,2.1,16.5,650.5,338.08,247.03
2016,5,16,9,0,810.0,118.0,2.1,17.0,695.0,388.09,290.0
2016,5,16,9,15,822.5,120.0,2.1,17.0,734.0,437.05,331.96
2016,5,16,9,30,835.0,122.0,2.1,17.0,773.0,486.54,373.3
2016,5,16,9,45,855.0,118.0,2.1,17.5,809.5,539.16,415.1
2016,5,16,10,0,875.0,114.0,2.1,18.0,846.0,587.84,452.9
2016,5,16,10,15,882.0,115.5,2.1,18.0,873.5,633.71,488.4
2016,5,16,10,30,889.0,117.0,2.1,18.0,901.0,678.67,522.38
2016,5,16,10,45,893.0,118.5,2.15,18.5,921.5,720.5,552.63
2016,5,16,11,0,897.0,120.0,2.2,19.0,942.0,760.83,580.22
2016,5,16,11,15,900.5,120.5,2.25,19.0,956.0,798.25,605.85
2016,5,16,11,30,904.0,121.0,2.3,19.0,970.0,833.81,630.1
2016,5,16,11,45,904.5,122.0,2.35,19.0,975.5,865.36,651.51
2016,5,16,12,0,905.0,123.0,2.4,19.0,981.0,894.61,671.37
2016,5,16,12,15,905.0,122.5,2.45,19.0,979.5,919.62,688.39
2016,5,16,12,30,905.0,122.0,2.5,19.0,978.0,942.04,703.74
2016,5,16,12,45,904.0,121.5,2.6,19.0,969.0,960.83,717.21
2016,5,16,13,0,903.0,121.0,2.7,19.0,960.0,976.76,728.9
2016,5,16,13,15,899.5,120.5,2.75,19.0,943.5,987.38,736.74
2016,5,16,13,30,896.0,120.0,2.8,19.0,927.0,994.95,742.72
2016,5,16,13,45,891.0,118.5,2.85,19.0,903.5,996.96,745.16
2016,5,16,14,0,886.0,117.0,2.9,19.0,880.0,995.86,745.71
2016,5,16,14,15,878.5,116.0,2.9,18.5,849.5,989.77,744.05
2016,5,16,14,30,871.0,115.0,2.9,18.0,819.0,980.68,740.53
2016,5,16,14,45,857.0,115.0,2.95,18.0,782.0,963.49,730.67
2016,5,16,15,0,843.0,115.0,3.0,18.0,745.0,943.65,719.09
2016,5,16,15,15,829.5,112.5,3.0,18.0,703.5,927.25,709.54
2016,5,16,15,30,816.0,110.0,3.0,18.0,662.0,900.15,692.58
2016,5,16,15,45,790.0,110.5,3.05,18.0,614.5,862.93,668.86
2016,5,16,16,0,764.0,111.0,3.1,18.0,567.0,824.18,643.83
2016,5,16,16,15,740.5,107.0,3.1,17.5,518.0,785.27,619.23
2016,5,16,16,30,717.0,103.0,3.1,17.0,469.0,741.44,590.54
2016,5,16,16,45,680.0,99.5,3.1,17.0,417.5,686.67,552.0
2016,5,16,17,0,643.0,96.0,3.1,17.0,366.0,632.32,512.94
2016,5,16,17,15,600.0,90.0,3.05,16.5,315.5,571.32,468.12
2016,5,16,17,30,557.0,84.0,3.0,16.0,265.0,511.89,422.14
2016,5,16,17,45,496.0,76.0,2.95,15.5,216.0,440.28,364.61
2016,5,16,18,0,435.0,68.0,2.9,15.0,167.0,372.4,308.0
2016,5,16,18,15,348.5,56.5,2.85,14.5,123.0,288.64,236.51
2016,5,16,18,30,262.0,45.0,2.8,14.0,79.0,215.88,172.09
2016,5,16,18,45,151.0,29.5,2.75,14.0,47.0,134.05,92.04
2016,5,16,19,0,40.0,14.0,2.7,14.0,15.0,30.35,0.0
2016,5,16,19,15,20.0,7.0,2.65,13.5,7.5,6.67,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,121.0,13.5,1.85,14.5,24.0,12.87,0.0
2016,5,17,5,30,242.0,27.0,1.9,15.0,48.0,21.47,10.99
2016,5,17,5,45,347.5,37.5,1.95,15.5,89.0,28.96,19.37
2016,5,17,6,0,453.0,48.0,2.0,16.0,130.0,36.05,26.08
2016,5,17,6,15,521.0,55.5,2.0,16.0,178.5,40.14,30.0
2016,5,17,6,30,589.0,63.0,2.0,16.0,227.0,44.03,33.58
2016,5,17,6,45,636.5,68.5,2.05,16.5,278.5,46.08,35.34
2016,5,17,7,0,684.0,74.0,2.1,17.0,330.0,48.0,36.89
2016,5,17,7,15,718.0,78.5,2.15,17.0,382.0,57.16,44.82
2016,5,17,7,30,752.0,83.0,2.2,17.0,434.0,100.23,54.38
2016,5,17,7,45,777.0,86.5,2.3,17.5,485.0,145.47,81.93
2016,5,17,8,0,802.0,90.0,2.4,18.0,536.0,193.61,118.56
2016,5,17,8,15,821.0,92.5,2.4,18.5,584.0,242.4,159.53
2016,5,17,8,30,840.0,95.0,2.4,19.0,632.0,299.74,208.64
2016,5,17,8,45,854.0,97.5,2.45,19.5,676.5,350.3,252.74
2016,5,17,9,0,868.0,100.0,2.5,20.0,721.0,401.79,296.98
2016,5,17,9,15,879.0,102.0,2.45,20.0,760.5,452.37,340.01
2016,5,17,9,30,890.0,104.0,2.4,20.0,800.0,503.18,382.09
2016,5,17,9,45,899.5,105.0,2.4,20.5,834.0,552.42,421.21
2016,5,17,10,0,909.0,106.0,2.4,21.0,868.0,601.32,458.86
2016,5,17,10,15,915.0,107.5,2.35,21.0,895.5,647.98,494.45
2016,5,17,10,30,921.0,109.0,2.3,21.0,923.0,693.61,528.35
2016,5,17,10,45,924.5,110.0,2.3,21.0,943.0,735.85,559.32
2016,5,17,11,0,928.0,111.0,2.3,21.0,963.0,776.47,587.17
2016,5,17,11,15,930.5,111.5,2.25,21.0,976.5,814.12,611.95
2016,5,17,11,30,933.0,112.0,2.2,21.0,990.0,849.78,635.14
2016,5,17,11,45,932.5,113.5,2.15,21.5,995.0,881.72,654.38
2016,5,17,12,0,932.0,115.0,2.1,22.0,1000.0,911.25,671.81
2016,5,17,12,15,931.5,114.5,2.05,22.0,997.5,936.37,687.51
2016,5,17,12,30,931.0,114.0,2.0,22.0,995.0,958.8,701.43
2016,5,17,12,45,929.0,113.5,2.0,22.0,985.5,977.03,713.23
2016,5,17,13,0,927.0,113.0,2.0,22.0,976.0,992.29,723.22
2016,5,17,13,15,923.0,112.5,2.0,22.0,958.5,1002.61,730.15
2016,5,17,13,30,919.0,112.0,2.0,22.0,941.0,1009.8,735.24
2016,5,17,13,45,912.5,111.5,2.0,22.0,916.5,1011.41,736.9
2016,5,17,14,0,906.0,111.0,2.0,22.0,892.0,1009.85,736.73
2016,5,17,14,15,898.5,110.0,2.05,22.0,861.5,1003.67,734.36
2016,5,17,14,30,891.0,109.0,2.1,22.0,831.0,994.43,730.15
2016,5,17,14,45,881.0,107.0,2.15,22.0,794.0,978.7,721.82
2016,5,17,15,0,871.0,105.0,2.2,22.0,757.0,960.12,711.72
2016,5,17,15,15,858.0,103.0,2.25,21.5,715.0,936.0,699.3
2016,5,17,15,30,845.0,101.0,2.3,21.0,673.0,909.42,685.15
2016,5,17,15,45,827.5,98.5,2.35,21.0,627.0,883.73,670.17
2016,5,17,16,0,810.0,96.0,2.4,21.0,581.0,848.2,648.25
2016,5,17,16,15,788.5,92.5,2.4,20.5,532.0,806.3,622.46
2016,5,17,16,30,767.0,89.0,2.4,20.0,483.0,763.14,595.29
2016,5,17,16,45,735.5,85.5,2.45,19.5,431.0,710.96,561.21
2016,5,17,17,0,704.0,82.0,2.5,19.0,379.0,662.48,528.88
2016,5,17,17,15,664.0,77.0,2.4,18.5,327.5,602.8,486.29
2016,5,17,17,30,624.0,72.0,2.3,18.0,276.0,544.46,442.83
2016,5,17,17,45,563.0,66.0,2.25,17.5,226.0,472.81,386.51
2016,5,17,18,0,502.0,60.0,2.2,17.0,176.0,404.92,330.96
2016,5,17,18,15,418.0,50.5,2.15,16.5,130.5,324.02,262.82
2016,5,17,18,30,334.0,41.0,2.1,16.0,85.0,249.99,198.03
2016,5,17,18,45,208.0,27.5,2.05,16.0,51.0,157.35,109.84
2016,5,17,19,0,82.0,14.0,2.0,16.0,17.0,63.3,0.0
2016,5,17,19,15,41.0,7.0,1.95,15.5,8.5,22.34,0.0
2016,5,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,99.0,14.5,1.3,14.0,23.0,11.41,0.0
2016,5,18,5,30,198.0,29.0,1.3,14.0,46.0,22.62,12.2
2016,5,18,5,45,297.0,41.0,1.35,14.0,86.0,31.41,21.68
2016,5,18,6,0,396.0,53.0,1.4,14.0,126.0,40.35,30.13
2016,5,18,6,15,464.0,62.0,1.3,14.0,173.0,45.5,35.05
2016,5,18,6,30,532.0,71.0,1.2,14.0,220.0,50.36,39.54
2016,5,18,6,45,579.5,77.5,1.15,14.5,270.0,52.86,41.69
2016,5,18,7,0,627.0,84.0,1.1,15.0,320.0,55.2,43.59
2016,5,18,7,15,661.5,89.0,1.0,15.5,370.5,60.47,48.01
2016,5,18,7,30,696.0,94.0,0.9,16.0,421.0,101.41,56.8
2016,5,18,7,45,721.5,98.0,0.85,16.5,470.0,144.58,83.44
2016,5,18,8,0,747.0,102.0,0.8,17.0,519.0,195.8,122.46
2016,5,18,8,15,766.5,105.5,0.8,17.0,566.0,242.66,161.54
2016,5,18,8,30,786.0,109.0,0.8,17.0,613.0,291.54,203.56
2016,5,18,8,45,798.0,113.5,0.85,17.5,655.5,340.69,245.82
2016,5,18,9,0,810.0,118.0,0.9,18.0,698.0,390.73,288.06
2016,5,18,9,15,822.0,120.0,1.0,18.0,736.0,439.4,329.14
2016,5,18,9,30,834.0,122.0,1.1,18.0,774.0,493.06,372.87
2016,5,18,9,45,847.5,121.0,1.2,18.5,808.5,540.17,410.17
2016,5,18,10,0,861.0,120.0,1.3,19.0,843.0,587.35,446.56
2016,5,18,10,15,867.5,121.5,1.4,19.0,870.0,632.25,481.23
2016,5,18,10,30,874.0,123.0,1.5,19.0,897.0,676.23,514.55
2016,5,18,10,45,876.5,125.5,1.6,19.0,916.5,717.23,545.13
2016,5,18,11,0,879.0,128.0,1.7,19.0,936.0,756.67,573.44
2016,5,18,11,15,882.0,128.5,1.75,19.0,949.0,793.06,598.14
2016,5,18,11,30,885.0,129.0,1.8,19.0,962.0,827.61,621.5
2016,5,18,11,45,887.0,129.0,1.85,19.0,968.0,858.92,642.59
2016,5,18,12,0,889.0,129.0,1.9,19.0,974.0,888.08,662.23
2016,5,18,12,15,889.0,129.0,1.95,19.0,972.5,913.17,679.18
2016,5,18,12,30,889.0,129.0,2.0,19.0,971.0,935.76,694.54
2016,5,18,12,45,886.5,128.5,2.05,19.0,961.5,952.91,706.4
2016,5,18,13,0,884.0,128.0,2.1,19.0,952.0,967.23,716.54
2016,5,18,13,15,880.5,127.5,2.15,19.0,935.5,977.69,724.28
2016,5,18,13,30,877.0,127.0,2.2,19.0,919.0,985.16,730.22
2016,5,18,13,45,869.0,127.0,2.3,19.0,895.0,985.77,732.34
2016,5,18,14,0,861.0,127.0,2.4,19.0,871.0,983.35,732.62
2016,5,18,14,15,853.0,125.5,2.45,18.5,841.0,976.4,730.89
2016,5,18,14,30,845.0,124.0,2.5,18.0,811.0,966.52,727.33
2016,5,18,14,45,831.5,124.0,2.55,18.0,774.5,958.61,723.84
2016,5,18,15,0,818.0,124.0,2.6,18.0,738.0,939.71,712.96
2016,5,18,15,15,804.5,121.0,2.6,17.5,697.0,914.9,699.02
2016,5,18,15,30,791.0,118.0,2.6,17.0,656.0,887.71,683.4
2016,5,18,15,45,776.0,114.0,2.65,17.0,611.5,855.8,663.48
2016,5,18,16,0,761.0,110.0,2.7,17.0,567.0,821.95,642.0
2016,5,18,16,15,738.5,106.0,2.7,16.5,519.0,779.87,615.15
2016,5,18,16,30,716.0,102.0,2.7,16.0,471.0,740.93,590.13
2016,5,18,16,45,691.5,96.0,2.7,16.0,422.0,693.12,556.88
2016,5,18,17,0,667.0,90.0,2.7,16.0,373.0,644.94,522.67
2016,5,18,17,15,627.0,84.0,2.7,15.5,322.5,585.29,479.63
2016,5,18,17,30,587.0,78.0,2.7,15.0,272.0,527.01,435.22
2016,5,18,17,45,528.5,71.0,2.75,15.0,223.0,457.09,378.77
2016,5,18,18,0,470.0,64.0,2.8,15.0,174.0,390.72,323.15
2016,5,18,18,15,386.0,54.0,2.8,14.5,129.5,310.41,254.67
2016,5,18,18,30,302.0,44.0,2.8,14.0,85.0,235.54,188.71
2016,5,18,18,45,181.5,30.0,2.85,14.0,51.5,148.86,106.32
2016,5,18,19,0,61.0,16.0,2.9,14.0,18.0,51.76,0.0
2016,5,18,19,15,30.5,8.0,2.95,13.5,9.0,19.33,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,80.0,17.0,3.95,11.0,24.0,13.43,0.0
2016,5,19,5,30,160.0,34.0,4.1,11.0,48.0,26.63,15.78
2016,5,19,5,45,267.0,47.0,4.35,11.5,88.5,36.12,26.03
2016,5,19,6,0,374.0,60.0,4.6,12.0,129.0,45.24,34.7
2016,5,19,6,15,393.5,75.5,4.6,12.0,168.5,55.71,44.45
2016,5,19,6,30,413.0,91.0,4.6,12.0,208.0,65.66,53.54
2016,5,19,6,45,487.5,91.0,4.7,12.5,256.0,63.57,51.57
2016,5,19,7,0,562.0,91.0,4.8,13.0,304.0,60.28,48.45
2016,5,19,7,15,603.0,95.5,4.6,13.0,354.0,65.98,53.38
2016,5,19,7,30,644.0,100.0,4.4,13.0,404.0,104.03,61.09
2016,5,19,7,45,563.5,141.5,4.25,13.5,428.5,161.77,105.86
2016,5,19,8,0,483.0,183.0,4.1,14.0,453.0,212.04,149.65
2016,5,19,8,15,650.5,148.0,4.0,14.0,545.5,247.08,173.39
2016,5,19,8,30,818.0,113.0,3.9,14.0,638.0,304.63,218.49
2016,5,19,8,45,838.0,114.0,3.8,14.5,684.5,355.07,263.26
2016,5,19,9,0,858.0,115.0,3.7,15.0,731.0,407.16,308.79
2016,5,19,9,15,869.5,117.5,3.55,15.0,770.5,463.48,357.16
2016,5,19,9,30,881.0,120.0,3.4,15.0,810.0,514.52,400.29
2016,5,19,9,45,883.5,125.0,3.25,15.5,842.5,563.06,439.49
2016,5,19,10,0,886.0,130.0,3.1,16.0,875.0,610.68,476.61
2016,5,19,10,15,892.0,131.5,3.15,16.0,902.0,656.44,512.85
2016,5,19,10,30,898.0,133.0,3.2,16.0,929.0,701.2,547.55
2016,5,19,10,45,903.5,133.5,3.25,16.0,949.5,743.59,579.87
2016,5,19,11,0,909.0,134.0,3.3,16.0,970.0,784.58,609.88
2016,5,19,11,15,911.5,134.5,3.35,16.0,983.5,821.7,635.9
2016,5,19,11,30,914.0,135.0,3.4,16.0,997.0,856.9,660.46
2016,5,19,11,45,916.5,134.5,3.45,16.0,1003.0,889.14,682.87
2016,5,19,12,0,919.0,134.0,3.5,16.0,1009.0,919.16,703.73
2016,5,19,12,15,731.5,251.0,3.55,16.0,946.5,898.19,689.07
2016,5,19,12,30,544.0,368.0,3.6,16.0,884.0,861.59,658.32
2016,5,19,12,45,436.0,405.0,3.7,16.0,816.5,813.8,622.92
2016,5,19,13,0,328.0,442.0,3.8,16.0,749.0,756.41,580.15
2016,5,19,13,15,388.0,404.0,3.95,16.0,760.5,786.15,605.07
2016,5,19,13,30,448.0,366.0,4.1,16.0,772.0,823.68,634.81
2016,5,19,13,45,676.5,244.5,4.25,16.0,838.5,933.9,721.16
2016,5,19,14,0,905.0,123.0,4.4,16.0,905.0,1022.96,784.31
2016,5,19,14,15,756.5,189.5,4.5,16.0,828.0,964.88,745.19
2016,5,19,14,30,608.0,256.0,4.6,16.0,751.0,890.62,693.49
2016,5,19,14,45,598.0,244.0,4.7,16.0,712.5,867.81,679.59
2016,5,19,15,0,588.0,232.0,4.8,16.0,674.0,842.65,663.54
2016,5,19,15,15,602.0,210.0,4.9,15.5,640.5,827.55,656.69
2016,5,19,15,30,616.0,188.0,5.0,15.0,607.0,809.28,647.07
2016,5,19,15,45,701.5,150.0,5.1,14.5,596.5,834.88,669.71
2016,5,19,16,0,787.0,112.0,5.2,14.0,586.0,848.14,683.18
2016,5,19,16,15,511.5,163.5,5.25,13.5,461.5,649.39,533.65
2016,5,19,16,30,236.0,215.0,5.3,13.0,337.0,453.6,374.93
2016,5,19,16,45,368.0,168.5,5.4,13.0,336.0,499.3,417.38
2016,5,19,17,0,500.0,122.0,5.5,13.0,335.0,549.06,461.37
2016,5,19,17,15,452.0,116.5,5.4,12.5,289.5,490.97,414.59
2016,5,19,17,30,404.0,111.0,5.3,12.0,244.0,435.4,369.02
2016,5,19,17,45,364.0,96.0,5.25,12.0,200.5,376.23,318.98
2016,5,19,18,0,324.0,81.0,5.2,12.0,157.0,319.57,269.67
2016,5,19,18,15,265.5,65.0,5.2,12.0,117.5,253.94,211.47
2016,5,19,18,30,207.0,49.0,5.2,12.0,78.0,193.18,156.32
2016,5,19,18,45,103.5,33.5,5.25,12.0,48.0,106.67,76.65
2016,5,19,19,0,0.0,18.0,5.3,12.0,18.0,18.24,0.0
2016,5,19,19,15,0.0,9.0,5.3,12.0,9.0,8.58,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,5,15,97.0,17.0,4.5,11.0,25.5,13.41,0.0
2016,5,20,5,30,194.0,34.0,4.5,11.0,51.0,26.61,15.97
2016,5,20,5,45,300.0,46.0,4.55,11.0,92.5,35.31,25.41
2016,5,20,6,0,406.0,58.0,4.6,11.0,134.0,44.75,34.43
2016,5,20,6,15,476.0,66.5,4.6,11.0,182.0,49.26,38.84
2016,5,20,6,30,546.0,75.0,4.6,11.0,230.0,53.56,42.86
2016,5,20,6,45,496.0,94.5,4.7,11.5,256.5,66.45,54.38
2016,5,20,7,0,446.0,114.0,4.8,12.0,283.0,78.13,64.6
2016,5,20,7,15,584.0,104.5,4.75,12.0,360.0,73.78,52.94
2016,5,20,7,30,722.0,95.0,4.7,12.0,437.0,106.51,60.38
2016,5,20,7,45,748.0,99.0,4.7,12.5,487.5,156.56,93.87
2016,5,20,8,0,774.0,103.0,4.7,13.0,538.0,203.72,131.02
2016,5,20,8,15,794.0,106.0,4.65,13.0,585.5,251.62,172.7
2016,5,20,8,30,814.0,109.0,4.6,13.0,633.0,301.58,217.63
2016,5,20,8,45,826.0,113.5,4.6,13.0,676.5,352.08,263.59
2016,5,20,9,0,838.0,118.0,4.6,13.0,720.0,403.45,309.81
2016,5,20,9,15,850.0,120.0,4.6,13.0,759.0,453.44,354.14
2016,5,20,9,30,862.0,122.0,4.6,13.0,798.0,508.37,401.26
2016,5,20,9,45,873.0,122.5,4.6,13.5,832.5,556.68,441.46
2016,5,20,10,0,884.0,123.0,4.6,14.0,867.0,604.81,480.42
2016,5,20,10,15,890.5,124.5,4.6,14.0,894.5,650.68,517.55
2016,5,20,10,30,897.0,126.0,4.6,14.0,922.0,695.59,553.15
2016,5,20,10,45,899.0,128.5,4.65,14.0,941.5,737.13,585.71
2016,5,20,11,0,901.0,131.0,4.7,14.0,961.0,777.02,615.69
2016,5,20,11,15,904.0,131.5,4.7,14.0,974.5,814.16,642.32
2016,5,20,11,30,907.0,132.0,4.7,14.0,988.0,849.43,667.45
2016,5,20,11,45,906.0,133.5,4.75,14.0,993.0,880.27,689.62
2016,5,20,12,0,905.0,135.0,4.8,14.0,998.0,908.76,710.12
2016,5,20,12,15,904.5,135.0,4.8,14.0,996.0,933.88,727.87
2016,5,20,12,30,904.0,135.0,4.8,14.0,994.0,956.42,743.84
2016,5,20,12,45,898.5,136.5,4.85,14.0,983.0,973.07,756.09
2016,5,20,13,0,893.0,138.0,4.9,14.0,972.0,986.8,766.43
2016,5,20,13,15,888.5,137.5,4.9,14.0,955.0,996.57,773.71
2016,5,20,13,30,884.0,137.0,4.9,14.0,938.0,1003.32,779.01
2016,5,20,13,45,876.0,136.5,4.9,14.0,913.0,1003.61,779.91
2016,5,20,14,0,868.0,136.0,4.9,14.0,888.0,1000.85,778.84
2016,5,20,14,15,859.5,134.5,4.9,13.5,857.5,993.55,776.22
2016,5,20,14,30,851.0,133.0,4.9,13.0,827.0,992.06,777.86
2016,5,20,14,45,840.0,131.0,4.9,13.0,790.0,976.06,767.78
2016,5,20,15,0,829.0,129.0,4.9,13.0,753.0,957.3,755.88
2016,5,20,15,15,814.5,126.0,4.85,13.0,711.5,931.46,738.54
2016,5,20,15,30,800.0,123.0,4.8,13.0,670.0,903.23,719.53
2016,5,20,15,45,783.0,119.5,4.8,13.0,624.0,869.95,697.11
2016,5,20,16,0,766.0,116.0,4.8,13.0,578.0,834.78,673.15
2016,5,20,16,15,742.0,112.0,4.7,13.0,529.0,795.75,645.5
2016,5,20,16,30,718.0,108.0,4.6,13.0,480.0,751.49,613.64
2016,5,20,16,45,687.5,103.0,4.55,13.0,429.5,700.04,576.09
2016,5,20,17,0,657.0,98.0,4.5,13.0,379.0,648.57,537.86
2016,5,20,17,15,614.5,92.0,4.4,12.5,328.0,587.35,491.66
2016,5,20,17,30,572.0,86.0,4.3,12.0,277.0,527.61,444.19
2016,5,20,17,45,509.5,78.5,4.25,12.0,227.0,454.77,383.68
2016,5,20,18,0,447.0,71.0,4.2,12.0,177.0,385.68,324.44
2016,5,20,18,15,362.0,60.0,4.05,11.5,132.5,302.5,252.23
2016,5,20,18,30,277.0,49.0,3.9,11.0,88.0,230.04,187.29
2016,5,20,18,45,166.0,33.5,3.8,11.0,54.5,146.81,108.73
2016,5,20,19,0,55.0,18.0,3.7,11.0,21.0,52.9,0.0
2016,5,20,19,15,27.5,9.0,3.6,11.0,10.5,19.21,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,11.0,2.05,11.0,11.0,10.2,0.0
2016,5,21,5,30,0.0,22.0,2.1,11.0,22.0,20.42,11.11
2016,5,21,5,45,0.0,40.0,2.2,11.5,40.0,36.54,26.5
2016,5,21,6,0,0.0,58.0,2.3,12.0,58.0,52.19,40.95
2016,5,21,6,15,3.5,78.0,2.35,12.0,79.0,69.25,56.56
2016,5,21,6,30,7.0,98.0,2.4,12.0,100.0,86.14,71.81
2016,5,21,6,45,14.0,117.5,2.45,12.0,122.5,102.52,86.34
2016,5,21,7,0,21.0,137.0,2.5,12.0,145.0,118.77,100.51
2016,5,21,7,15,70.5,168.0,2.6,12.0,200.5,136.53,109.83
2016,5,21,7,30,120.0,199.0,2.7,12.0,256.0,160.58,125.96
2016,5,21,7,45,123.0,222.5,2.8,12.5,286.5,187.3,146.05
2016,5,21,8,0,126.0,246.0,2.9,13.0,317.0,214.68,167.44
2016,5,21,8,15,246.5,251.5,2.95,13.0,405.5,247.78,189.65
2016,5,21,8,30,367.0,257.0,3.0,13.0,494.0,300.79,229.5
2016,5,21,8,45,317.5,290.0,3.1,13.0,505.5,331.96,257.45
2016,5,21,9,0,268.0,323.0,3.2,13.0,517.0,358.59,280.85
2016,5,21,9,15,300.5,334.5,3.15,13.0,562.5,398.75,313.02
2016,5,21,9,30,333.0,346.0,3.1,13.0,608.0,442.01,347.36
2016,5,21,9,45,553.5,259.5,3.1,13.0,717.0,501.08,395.03
2016,5,21,10,0,774.0,173.0,3.1,13.0,826.0,583.2,460.93
2016,5,21,10,15,614.0,263.0,3.05,13.0,791.0,596.73,470.23
2016,5,21,10,30,454.0,353.0,3.0,13.0,756.0,600.94,471.38
2016,5,21,10,45,469.5,348.0,3.0,13.0,773.0,631.36,494.94
2016,5,21,11,0,485.0,343.0,3.0,13.0,790.0,662.09,518.31
2016,5,21,11,15,485.0,364.5,2.95,13.0,817.5,704.23,548.7
2016,5,21,11,30,485.0,386.0,2.9,13.0,845.0,745.88,578.16
2016,5,21,11,45,508.5,381.0,2.9,13.0,864.0,782.82,605.1
2016,5,21,12,0,532.0,376.0,2.9,13.0,883.0,819.77,631.85
2016,5,21,12,15,429.5,412.0,2.9,13.0,821.0,782.51,602.78
2016,5,21,12,30,327.0,448.0,2.9,13.0,759.0,737.02,568.0
2016,5,21,12,45,309.5,448.5,2.9,13.0,741.0,734.22,566.21
2016,5,21,13,0,292.0,449.0,2.9,13.0,723.0,729.69,562.87
2016,5,21,13,15,308.0,435.5,2.9,13.0,719.5,741.61,572.53
2016,5,21,13,30,324.0,422.0,2.9,13.0,716.0,752.32,581.28
2016,5,21,13,45,563.0,293.5,2.9,13.0,788.5,871.26,674.37
2016,5,21,14,0,802.0,165.0,2.9,13.0,861.0,975.87,749.95
2016,5,21,14,15,551.0,269.0,2.9,13.0,740.0,844.22,655.43
2016,5,21,14,30,300.0,373.0,2.9,13.0,619.0,699.7,545.62
2016,5,21,14,45,411.0,314.5,2.9,13.5,634.5,758.64,593.08
2016,5,21,15,0,522.0,256.0,2.9,14.0,650.0,802.03,627.62
2016,5,21,15,15,339.5,285.5,2.9,14.0,536.5,643.62,508.64
2016,5,21,15,30,157.0,315.0,2.9,14.0,423.0,490.69,390.14
2016,5,21,15,45,443.5,219.5,2.9,14.0,495.0,672.64,538.23
2016,5,21,16,0,730.0,124.0,2.9,14.0,567.0,817.29,648.52
2016,5,21,16,15,706.5,120.0,2.9,13.5,519.0,775.4,619.8
2016,5,21,16,30,683.0,116.0,2.9,13.0,471.0,732.55,591.41
2016,5,21,16,45,656.0,109.0,2.95,13.0,422.0,682.6,556.2
2016,5,21,17,0,629.0,102.0,3.0,13.0,373.0,632.46,520.06
2016,5,21,17,15,588.0,95.5,2.95,13.0,323.0,572.69,474.64
2016,5,21,17,30,547.0,89.0,2.9,13.0,273.0,514.33,428.4
2016,5,21,17,45,491.0,80.5,2.9,13.0,224.5,445.52,372.3
2016,5,21,18,0,435.0,72.0,2.9,13.0,176.0,376.87,314.56
2016,5,21,18,15,355.0,60.5,2.7,12.5,132.5,299.51,247.96
2016,5,21,18,30,275.0,49.0,2.5,12.0,89.0,229.14,185.55
2016,5,21,18,45,171.0,33.5,2.35,12.0,55.5,149.04,110.87
2016,5,21,19,0,67.0,18.0,2.2,12.0,22.0,58.23,0.0
2016,5,21,19,15,33.5,9.0,2.15,11.5,11.0,21.58,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,15,65.5,17.0,1.7,11.0,23.5,14.3,0.0
2016,5,22,5,30,131.0,34.0,1.8,11.0,47.0,27.87,17.37
2016,5,22,5,45,197.5,50.5,1.95,11.5,82.5,38.68,28.42
2016,5,22,6,0,264.0,67.0,2.1,12.0,118.0,50.37,39.35
2016,5,22,6,15,311.5,82.5,2.1,12.0,159.5,60.72,48.97
2016,5,22,6,30,359.0,98.0,2.1,12.0,201.0,70.57,57.94
2016,5,22,6,45,407.5,105.5,2.1,12.5,244.0,74.04,60.9
2016,5,22,7,0,456.0,113.0,2.1,13.0,287.0,77.32,63.57
2016,5,22,7,15,423.0,139.5,2.05,13.0,319.5,100.17,75.15
2016,5,22,7,30,390.0,166.0,2.0,13.0,352.0,140.99,99.68
2016,5,22,7,45,412.0,182.0,2.0,13.0,397.0,177.92,125.31
2016,5,22,8,0,434.0,198.0,2.0,13.0,442.0,217.46,156.12
2016,5,22,8,15,584.5,168.0,1.95,13.0,527.0,251.71,179.6
2016,5,22,8,30,735.0,138.0,1.9,13.0,612.0,300.51,217.5
2016,5,22,8,45,748.5,142.5,1.9,13.5,654.5,347.92,259.02
2016,5,22,9,0,762.0,147.0,1.9,14.0,697.0,401.39,304.5
2016,5,22,9,15,775.0,150.0,1.9,14.0,735.0,448.89,345.04
2016,5,22,9,30,788.0,153.0,1.9,14.0,773.0,497.07,385.15
2016,5,22,9,45,811.5,147.0,1.95,14.0,809.0,543.54,423.32
2016,5,22,10,0,835.0,141.0,2.0,14.0,845.0,591.13,461.54
2016,5,22,10,15,841.5,142.5,2.05,14.0,872.0,635.65,496.5
2016,5,22,10,30,848.0,144.0,2.1,14.0,899.0,680.45,530.87
2016,5,22,10,45,631.0,265.5,2.15,14.5,834.5,670.79,519.91
2016,5,22,11,0,414.0,387.0,2.2,15.0,770.0,648.38,498.81
2016,5,22,11,15,459.5,383.5,2.25,15.0,814.0,701.58,538.51
2016,5,22,11,30,505.0,380.0,2.3,15.0,858.0,756.97,578.73
2016,5,22,11,45,485.0,388.5,2.4,15.0,849.5,770.32,588.14
2016,5,22,12,0,465.0,397.0,2.5,15.0,841.0,781.52,596.3
2016,5,22,12,15,473.0,394.5,2.55,15.0,845.5,805.29,613.66
2016,5,22,12,30,481.0,392.0,2.6,15.0,850.0,827.95,630.1
2016,5,22,12,45,423.0,406.0,2.7,15.0,806.0,803.53,612.42
2016,5,22,13,0,365.0,420.0,2.8,15.0,762.0,770.23,588.74
2016,5,22,13,15,309.5,430.5,2.85,15.0,717.5,738.18,565.43
2016,5,22,13,30,254.0,441.0,2.9,15.0,673.0,703.93,540.25
2016,5,22,13,45,279.0,422.5,2.95,15.0,670.5,716.73,551.45
2016,5,22,14,0,304.0,404.0,3.0,15.0,668.0,728.18,561.44
2016,5,22,14,15,371.5,362.0,3.05,14.5,673.5,754.72,585.06
2016,5,22,14,30,439.0,320.0,3.1,14.0,679.0,790.98,615.36
2016,5,22,14,45,404.5,319.0,3.15,14.0,638.5,757.32,591.32
2016,5,22,15,0,370.0,318.0,3.2,14.0,598.0,710.35,558.15
2016,5,22,15,15,571.0,223.0,3.2,14.0,628.0,808.65,637.5
2016,5,22,15,30,772.0,128.0,3.2,14.0,658.0,884.09,693.61
2016,5,22,15,45,756.0,123.5,3.25,14.0,613.5,851.19,671.48
2016,5,22,16,0,740.0,119.0,3.3,14.0,569.0,820.86,651.92
2016,5,22,16,15,655.0,128.5,3.3,13.5,502.5,741.5,596.71
2016,5,22,16,30,570.0,138.0,3.3,13.0,436.0,663.96,541.61
2016,5,22,16,45,492.0,139.5,3.3,13.0,378.0,580.22,477.78
2016,5,22,17,0,414.0,141.0,3.3,13.0,320.0,507.03,420.34
2016,5,22,17,15,381.5,129.0,3.2,13.0,277.5,455.55,379.73
2016,5,22,17,30,349.0,117.0,3.1,13.0,235.0,405.48,339.18
2016,5,22,17,45,321.5,99.5,3.05,13.0,194.0,353.66,296.37
2016,5,22,18,0,294.0,82.0,3.0,13.0,153.0,303.25,253.42
