Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,15,244.5,66.0,2.8,12.5,115.5,243.82,201.78
2016,5,22,18,30,195.0,50.0,2.6,12.0,78.0,188.4,152.33
2016,5,22,18,45,97.5,35.0,2.45,12.0,49.0,105.21,77.6
2016,5,22,19,0,0.0,20.0,2.3,12.0,20.0,20.49,0.0
2016,5,22,19,15,0.0,10.0,2.25,11.5,10.0,9.53,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,48.0,16.5,2.2,11.5,21.0,13.9,0.0
2016,5,23,5,30,96.0,33.0,2.3,12.0,42.0,27.09,16.76
2016,5,23,5,45,147.5,50.5,2.4,12.5,74.5,40.63,30.01
2016,5,23,6,0,199.0,68.0,2.5,13.0,107.0,53.75,42.19
2016,5,23,6,15,234.0,86.0,2.5,13.0,144.5,66.76,54.15
2016,5,23,6,30,269.0,104.0,2.5,13.0,182.0,79.3,65.47
2016,5,23,6,45,300.0,119.0,2.55,13.5,222.0,89.3,74.18
2016,5,23,7,0,331.0,134.0,2.6,14.0,262.0,98.9,82.33
2016,5,23,7,15,402.5,141.0,2.55,14.0,318.0,101.63,75.81
2016,5,23,7,30,474.0,148.0,2.5,14.0,374.0,134.46,90.8
2016,5,23,7,45,596.0,130.5,2.5,14.0,446.0,160.66,102.76
2016,5,23,8,0,718.0,113.0,2.5,14.0,518.0,200.15,129.66
2016,5,23,8,15,738.0,116.5,2.5,14.0,564.5,251.27,173.38
2016,5,23,8,30,758.0,120.0,2.5,14.0,611.0,298.71,215.31
2016,5,23,8,45,772.5,123.5,2.5,14.5,653.5,346.27,257.25
2016,5,23,9,0,787.0,127.0,2.5,15.0,696.0,394.99,299.47
2016,5,23,9,15,799.5,129.5,2.5,15.0,734.0,443.01,340.85
2016,5,23,9,30,812.0,132.0,2.5,15.0,772.0,491.59,381.69
2016,5,23,9,45,585.5,253.0,2.5,15.0,725.0,511.95,398.75
2016,5,23,10,0,359.0,374.0,2.5,15.0,678.0,520.15,403.96
2016,5,23,10,15,382.5,373.5,2.5,15.0,706.5,554.79,430.73
2016,5,23,10,30,406.0,373.0,2.5,15.0,735.0,587.13,455.44
2016,5,23,10,45,337.5,410.5,2.55,15.5,716.0,596.75,460.64
2016,5,23,11,0,269.0,448.0,2.6,16.0,697.0,597.56,459.14
2016,5,23,11,15,241.5,461.0,2.6,16.0,686.5,603.83,463.15
2016,5,23,11,30,214.0,474.0,2.6,16.0,676.0,608.78,466.03
2016,5,23,11,45,291.5,451.5,2.65,16.0,729.0,665.91,509.59
2016,5,23,12,0,369.0,429.0,2.7,16.0,782.0,726.87,555.14
2016,5,23,12,15,424.0,412.0,2.7,16.0,816.5,778.14,592.49
2016,5,23,12,30,479.0,395.0,2.7,16.0,851.0,829.21,629.41
2016,5,23,12,45,661.5,273.5,2.75,16.0,897.0,898.51,683.82
2016,5,23,13,0,844.0,152.0,2.8,16.0,943.0,955.52,724.03
2016,5,23,13,15,840.0,150.5,2.8,16.0,926.5,964.35,729.93
2016,5,23,13,30,836.0,149.0,2.8,16.0,910.0,978.66,740.1
2016,5,23,13,45,837.0,143.5,2.85,16.0,888.5,974.25,738.12
2016,5,23,14,0,838.0,138.0,2.9,16.0,867.0,975.19,740.06
2016,5,23,14,15,830.0,136.5,2.9,15.5,837.5,977.14,743.74
2016,5,23,14,30,822.0,135.0,2.9,15.0,808.0,967.68,739.75
2016,5,23,14,45,634.0,211.0,2.95,15.0,716.5,870.17,673.73
2016,5,23,15,0,446.0,287.0,3.0,15.0,625.0,763.06,594.58
2016,5,23,15,15,261.0,295.0,3.0,15.0,490.5,580.04,457.92
2016,5,23,15,30,76.0,303.0,3.0,15.0,356.0,387.14,307.27
2016,5,23,15,45,59.0,273.5,3.05,15.0,313.0,340.02,271.7
2016,5,23,16,0,42.0,244.0,3.1,15.0,270.0,293.03,235.03
2016,5,23,16,15,39.0,223.0,3.1,14.5,245.5,268.41,216.58
2016,5,23,16,30,36.0,202.0,3.1,14.0,221.0,243.63,197.67
2016,5,23,16,45,29.0,179.5,3.15,14.0,193.5,213.7,173.77
2016,5,23,17,0,22.0,157.0,3.2,14.0,166.0,173.69,141.21
2016,5,23,17,15,17.0,137.5,3.2,14.0,144.0,150.1,121.88
2016,5,23,17,30,12.0,118.0,3.2,14.0,122.0,126.71,102.4
2016,5,23,17,45,242.0,92.0,3.2,14.0,151.5,278.78,234.27
2016,5,23,18,0,472.0,66.0,3.2,14.0,181.0,397.54,331.85
2016,5,23,18,15,394.5,56.0,3.1,13.5,137.0,320.4,265.03
2016,5,23,18,30,317.0,46.0,3.0,13.0,93.0,247.4,200.67
2016,5,23,18,45,209.0,32.5,2.9,13.0,58.5,165.53,125.16
2016,5,23,19,0,101.0,19.0,2.8,13.0,24.0,82.66,5.97
2016,5,23,19,15,50.5,9.5,2.75,12.5,12.0,28.8,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,11.5,2.6,12.0,11.5,10.66,0.0
2016,5,24,5,30,0.0,23.0,2.7,12.0,23.0,21.35,12.11
2016,5,24,5,45,0.0,39.5,2.85,12.5,39.5,36.24,26.2
2016,5,24,6,0,0.0,56.0,3.0,13.0,56.0,50.74,39.54
2016,5,24,6,15,0.0,76.0,3.0,13.0,76.0,67.85,55.13
2016,5,24,6,30,0.0,96.0,3.0,13.0,96.0,84.77,70.34
2016,5,24,6,45,5.0,114.5,3.0,13.0,116.5,100.42,84.18
2016,5,24,7,0,10.0,133.0,3.0,13.0,137.0,115.95,97.67
2016,5,24,7,15,45.5,165.0,3.0,13.0,186.5,134.88,108.13
2016,5,24,7,30,81.0,197.0,3.0,13.0,236.0,165.07,130.47
2016,5,24,7,45,67.5,214.5,3.0,13.5,249.5,183.81,145.05
2016,5,24,8,0,54.0,232.0,3.0,14.0,263.0,201.24,159.05
2016,5,24,8,15,146.5,259.5,3.0,14.0,352.5,240.5,186.96
2016,5,24,8,30,239.0,287.0,3.0,14.0,442.0,297.19,229.74
2016,5,24,8,45,241.0,308.5,3.0,14.0,474.0,322.31,250.58
2016,5,24,9,0,243.0,330.0,3.0,14.0,506.0,355.66,277.78
2016,5,24,9,15,257.0,347.0,2.95,14.0,542.0,391.1,306.04
2016,5,24,9,30,271.0,364.0,2.9,14.0,578.0,427.99,335.11
2016,5,24,9,45,174.5,378.0,2.9,14.5,518.0,412.93,323.25
2016,5,24,10,0,78.0,392.0,2.9,15.0,458.0,387.55,302.62
2016,5,24,10,15,91.0,412.0,2.9,15.0,491.5,419.18,326.81
2016,5,24,10,30,104.0,432.0,2.9,15.0,525.0,452.18,351.65
2016,5,24,10,45,248.5,415.0,2.95,15.0,644.0,539.09,419.6
2016,5,24,11,0,393.0,398.0,3.0,15.0,763.0,645.35,500.46
2016,5,24,11,15,301.5,436.5,3.0,15.0,718.0,628.63,485.68
2016,5,24,11,30,210.0,475.0,3.0,15.0,673.0,606.59,467.33
2016,5,24,11,45,298.5,447.0,3.0,15.0,731.5,667.81,514.56
2016,5,24,12,0,387.0,419.0,3.0,15.0,790.0,733.31,563.83
2016,5,24,12,15,218.0,422.0,3.0,15.0,631.0,602.07,464.86
2016,5,24,12,30,49.0,425.0,3.0,15.0,472.0,451.7,349.22
2016,5,24,12,45,115.5,448.0,3.05,15.0,557.0,547.36,423.46
2016,5,24,13,0,182.0,471.0,3.1,15.0,642.0,640.16,493.06
2016,5,24,13,15,120.5,442.5,3.1,15.0,555.0,560.05,432.67
2016,5,24,13,30,59.0,414.0,3.1,15.0,468.0,466.9,362.34
2016,5,24,13,45,39.0,360.5,3.15,15.0,396.0,395.85,309.08
2016,5,24,14,0,19.0,307.0,3.2,15.0,324.0,313.04,245.51
2016,5,24,14,15,37.0,333.5,3.2,15.0,365.0,371.06,291.59
2016,5,24,14,30,55.0,360.0,3.2,15.0,406.0,419.54,329.52
2016,5,24,14,45,33.5,300.0,3.25,15.0,328.0,336.56,265.53
2016,5,24,15,0,12.0,240.0,3.3,15.0,250.0,242.78,192.0
2016,5,24,15,15,13.5,237.0,3.3,14.5,247.0,242.05,192.5
2016,5,24,15,30,15.0,234.0,3.3,14.0,244.0,241.4,192.87
2016,5,24,15,45,7.5,194.0,3.3,14.0,199.0,194.13,155.02
2016,5,24,16,0,0.0,154.0,3.3,14.0,154.0,147.21,116.96
2016,5,24,16,15,0.0,150.5,3.3,14.0,150.5,144.41,115.09
2016,5,24,16,30,0.0,147.0,3.3,14.0,147.0,141.79,113.31
2016,5,24,16,45,7.0,149.5,3.35,14.0,152.5,151.57,122.09
2016,5,24,17,0,14.0,152.0,3.4,14.0,158.0,161.74,131.16
2016,5,24,17,15,9.0,133.5,3.4,13.5,137.5,139.48,113.0
2016,5,24,17,30,4.0,115.0,3.4,13.0,117.0,117.46,94.76
2016,5,24,17,45,2.0,95.5,3.4,13.0,96.5,96.49,77.02
2016,5,24,18,0,0.0,76.0,3.4,13.0,76.0,75.41,58.91
2016,5,24,18,15,156.0,62.0,3.3,12.5,85.5,175.66,145.38
2016,5,24,18,30,312.0,48.0,3.2,12.0,95.0,247.87,202.51
2016,5,24,18,45,205.0,34.0,3.1,12.0,60.5,165.94,126.76
2016,5,24,19,0,98.0,20.0,3.0,12.0,26.0,83.5,14.55
2016,5,24,19,15,49.0,10.0,2.95,12.0,13.0,28.76,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,110.0,17.0,2.3,12.0,27.5,13.31,0.0
2016,5,25,5,30,220.0,34.0,2.4,12.0,55.0,26.46,16.45
2016,5,25,5,45,311.5,45.5,2.55,12.5,95.0,34.73,24.9
2016,5,25,6,0,403.0,57.0,2.7,13.0,135.0,43.27,32.93
2016,5,25,6,15,201.5,58.0,2.7,13.0,97.0,41.79,31.9
2016,5,25,6,30,0.0,59.0,2.7,13.0,59.0,54.87,43.72
2016,5,25,6,45,0.0,72.0,2.75,13.0,72.0,66.61,54.18
2016,5,25,7,0,0.0,85.0,2.8,13.0,85.0,78.15,64.32
2016,5,25,7,15,0.0,94.0,2.8,13.0,94.0,86.33,68.0
2016,5,25,7,30,0.0,103.0,2.8,13.0,103.0,94.58,74.71
2016,5,25,7,45,0.0,114.5,2.85,13.5,114.5,104.96,82.97
2016,5,25,8,0,0.0,126.0,2.9,14.0,126.0,115.37,91.15
2016,5,25,8,15,2.0,154.5,2.9,14.0,156.0,140.81,111.71
2016,5,25,8,30,4.0,183.0,2.9,14.0,186.0,166.49,132.23
2016,5,25,8,45,9.5,213.5,2.95,14.0,220.5,195.29,155.03
2016,5,25,9,0,15.0,244.0,3.0,14.0,255.0,224.79,178.23
2016,5,25,9,15,16.5,259.0,3.0,14.0,272.0,240.22,190.14
2016,5,25,9,30,18.0,274.0,3.0,14.0,289.0,255.86,202.2
2016,5,25,9,45,19.0,287.5,3.0,14.5,303.5,270.16,212.77
2016,5,25,10,0,20.0,301.0,3.0,15.0,318.0,284.61,223.39
2016,5,25,10,15,126.0,368.0,3.0,15.0,480.0,399.48,313.27
2016,5,25,10,30,232.0,435.0,3.0,15.0,642.0,534.14,415.46
2016,5,25,10,45,565.5,274.0,3.0,15.0,794.0,633.97,496.28
2016,5,25,11,0,899.0,113.0,3.0,15.0,946.0,763.32,596.03
2016,5,25,11,15,529.5,295.0,3.0,15.0,787.5,678.63,527.81
2016,5,25,11,30,160.0,477.0,3.0,15.0,629.0,568.32,437.77
2016,5,25,11,45,224.5,470.0,3.05,15.5,684.5,626.49,482.03
2016,5,25,12,0,289.0,463.0,3.1,16.0,740.0,689.63,528.26
2016,5,25,12,15,306.5,446.0,3.15,16.0,739.0,703.5,538.91
2016,5,25,12,30,324.0,429.0,3.2,16.0,738.0,716.71,549.48
2016,5,25,12,45,613.5,272.5,3.25,16.0,851.0,853.48,656.15
2016,5,25,13,0,903.0,116.0,3.3,16.0,964.0,977.52,743.3
2016,5,25,13,15,900.0,115.0,3.35,16.0,948.0,988.0,750.18
2016,5,25,13,30,897.0,114.0,3.4,16.0,932.0,995.47,756.14
2016,5,25,13,45,894.5,112.0,3.5,16.0,910.0,999.34,760.18
2016,5,25,14,0,892.0,110.0,3.6,16.0,888.0,1000.14,762.27
2016,5,25,14,15,600.0,241.5,3.65,16.0,757.0,868.79,671.29
2016,5,25,14,30,308.0,373.0,3.7,16.0,626.0,708.06,548.92
2016,5,25,14,45,253.0,365.5,3.75,16.0,567.5,648.74,506.19
2016,5,25,15,0,198.0,358.0,3.8,16.0,509.0,575.33,451.78
2016,5,25,15,15,155.5,336.5,3.85,15.5,451.0,512.23,405.32
2016,5,25,15,30,113.0,315.0,3.9,15.0,393.0,449.49,358.02
2016,5,25,15,45,151.0,293.5,3.95,15.0,390.0,461.4,369.97
2016,5,25,16,0,189.0,272.0,4.0,15.0,387.0,470.97,379.83
2016,5,25,16,15,474.5,182.0,4.0,14.5,439.5,641.5,521.39
2016,5,25,16,30,760.0,92.0,4.0,14.0,492.0,767.19,620.72
2016,5,25,16,45,726.5,90.0,4.05,14.0,441.5,715.41,582.9
2016,5,25,17,0,693.0,88.0,4.1,14.0,391.0,667.75,548.62
2016,5,25,17,15,655.0,83.0,4.1,13.5,340.5,609.84,506.24
2016,5,25,17,30,617.0,78.0,4.1,13.0,290.0,553.08,462.93
2016,5,25,17,45,553.0,73.0,4.1,13.0,239.5,480.48,403.45
2016,5,25,18,0,489.0,68.0,4.1,13.0,189.0,411.67,345.18
2016,5,25,18,15,409.5,58.5,4.0,12.5,144.0,332.97,277.39
2016,5,25,18,30,330.0,49.0,3.9,12.0,99.0,259.13,211.93
2016,5,25,18,45,210.0,35.5,3.8,12.0,63.0,170.7,131.31
2016,5,25,19,0,90.0,22.0,3.7,12.0,27.0,76.03,19.08
2016,5,25,19,15,45.0,11.0,3.65,12.0,13.5,28.21,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,79.0,19.0,1.9,12.0,27.0,15.93,0.0
2016,5,26,5,30,158.0,38.0,1.9,12.0,54.0,29.62,19.19
2016,5,26,5,45,248.5,52.0,1.95,12.5,93.5,39.79,29.36
2016,5,26,6,0,339.0,66.0,2.0,13.0,133.0,49.53,38.5
2016,5,26,6,15,175.5,84.0,1.9,13.0,119.5,65.2,52.79
2016,5,26,6,30,12.0,102.0,1.8,13.0,106.0,89.4,74.42
2016,5,26,6,45,19.0,122.0,1.75,13.5,129.0,106.11,88.94
2016,5,26,7,0,26.0,142.0,1.7,14.0,152.0,116.58,97.7
2016,5,26,7,15,30.5,162.5,1.6,14.0,176.0,133.26,106.29
2016,5,26,7,30,35.0,183.0,1.5,14.0,200.0,152.88,121.21
2016,5,26,7,45,49.0,209.5,1.4,14.5,236.0,178.5,140.44
2016,5,26,8,0,63.0,236.0,1.3,15.0,272.0,205.92,161.03
2016,5,26,8,15,99.0,265.0,1.25,15.0,327.0,241.86,187.88
2016,5,26,8,30,135.0,294.0,1.2,15.0,382.0,274.19,212.09
2016,5,26,8,45,142.5,316.0,1.15,15.5,414.5,303.93,234.74
2016,5,26,9,0,150.0,338.0,1.1,16.0,447.0,334.66,257.87
2016,5,26,9,15,156.5,358.0,1.05,16.0,477.0,364.44,280.43
2016,5,26,9,30,163.0,378.0,1.0,16.0,507.0,395.04,303.28
2016,5,26,9,45,158.5,395.5,1.0,16.0,525.5,418.74,320.88
2016,5,26,10,0,154.0,413.0,1.0,16.0,544.0,442.13,338.0
2016,5,26,10,15,190.0,424.5,1.0,16.0,591.5,485.15,369.7
2016,5,26,10,30,226.0,436.0,1.0,16.0,639.0,531.21,403.14
2016,5,26,10,45,251.5,441.5,1.05,16.5,671.5,563.95,426.26
2016,5,26,11,0,277.0,447.0,1.1,17.0,704.0,603.06,453.7
2016,5,26,11,15,562.5,302.0,1.15,17.0,833.0,710.52,535.98
2016,5,26,11,30,848.0,157.0,1.2,17.0,962.0,827.39,620.07
2016,5,26,11,45,852.5,155.5,1.3,17.5,968.5,858.47,639.34
2016,5,26,12,0,857.0,154.0,1.4,18.0,975.0,887.66,658.32
2016,5,26,12,15,857.0,154.0,1.55,18.0,974.0,912.16,676.11
2016,5,26,12,30,857.0,154.0,1.7,18.0,973.0,934.31,692.43
2016,5,26,12,45,863.0,148.5,1.85,18.0,966.5,954.42,707.47
2016,5,26,13,0,869.0,143.0,2.0,18.0,960.0,971.93,720.89
2016,5,26,13,15,865.5,142.0,2.15,17.5,944.0,981.94,730.85
2016,5,26,13,30,862.0,141.0,2.3,17.0,928.0,989.03,739.05
2016,5,26,13,45,855.5,140.5,2.45,17.0,905.0,990.74,742.4
2016,5,26,14,0,849.0,140.0,2.6,17.0,882.0,989.49,743.88
2016,5,26,14,15,842.0,138.5,2.7,17.0,852.5,992.62,747.92
2016,5,26,14,30,835.0,137.0,2.8,17.0,823.0,984.18,744.23
2016,5,26,14,45,824.5,135.0,2.9,17.0,788.0,968.91,736.08
2016,5,26,15,0,814.0,133.0,3.0,17.0,753.0,950.92,726.13
2016,5,26,15,15,801.0,130.0,3.05,16.5,713.0,926.84,712.92
2016,5,26,15,30,788.0,127.0,3.1,16.0,673.0,900.38,697.98
2016,5,26,15,45,771.0,124.0,3.2,16.0,628.5,868.02,677.77
2016,5,26,16,0,754.0,121.0,3.3,16.0,584.0,838.33,659.26
2016,5,26,16,15,732.0,117.0,3.35,15.5,536.5,797.2,633.08
2016,5,26,16,30,710.0,113.0,3.4,15.0,489.0,754.98,605.62
2016,5,26,16,45,677.5,109.0,3.45,15.0,438.5,703.38,569.4
2016,5,26,17,0,645.0,105.0,3.5,15.0,388.0,651.86,532.47
2016,5,26,17,15,605.0,99.0,3.45,14.5,338.0,592.78,489.05
2016,5,26,17,30,565.0,93.0,3.4,14.0,288.0,534.95,444.39
2016,5,26,17,45,505.0,85.0,3.4,14.0,238.5,463.07,386.12
2016,5,26,18,0,445.0,77.0,3.4,14.0,189.0,391.98,326.73
2016,5,26,18,15,365.5,66.0,3.3,13.5,144.0,314.7,260.71
2016,5,26,18,30,286.0,55.0,3.2,13.0,99.0,244.27,198.68
2016,5,26,18,45,180.0,39.0,3.1,13.0,63.5,161.39,123.87
2016,5,26,19,0,74.0,23.0,3.0,13.0,28.0,70.95,22.23
2016,5,26,19,15,37.0,11.5,2.95,12.5,14.0,25.59,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,78.5,19.5,1.0,11.5,27.5,16.33,0.0
2016,5,27,5,30,157.0,39.0,1.0,12.0,55.0,31.74,21.07
2016,5,27,5,45,252.5,53.0,1.05,12.5,95.5,40.56,30.09
2016,5,27,6,0,348.0,67.0,1.1,13.0,136.0,50.29,39.21
2016,5,27,6,15,414.5,77.5,1.15,13.0,182.5,56.87,45.4
2016,5,27,6,30,481.0,88.0,1.2,13.0,229.0,63.16,51.12
2016,5,27,6,45,535.5,94.0,1.25,13.5,279.5,65.39,52.97
2016,5,27,7,0,590.0,100.0,1.3,14.0,330.0,66.75,53.96
2016,5,27,7,15,626.0,106.0,1.3,14.5,380.0,82.51,54.61
2016,5,27,7,30,662.0,112.0,1.3,15.0,430.0,122.57,72.9
2016,5,27,7,45,695.0,114.5,1.3,15.5,480.5,163.69,99.9
2016,5,27,8,0,728.0,117.0,1.3,16.0,531.0,208.52,134.66
2016,5,27,8,15,748.5,120.5,1.25,16.0,578.0,254.83,173.92
2016,5,27,8,30,769.0,124.0,1.2,16.0,625.0,308.36,219.76
2016,5,27,8,45,789.5,125.0,1.2,16.5,669.0,356.27,260.79
2016,5,27,9,0,810.0,126.0,1.2,17.0,713.0,405.92,302.51
2016,5,27,9,15,822.0,128.0,1.15,17.0,751.5,454.3,342.78
2016,5,27,9,30,834.0,130.0,1.1,17.0,790.0,503.18,382.24
2016,5,27,9,45,853.5,126.0,1.05,17.5,826.0,554.98,421.8
2016,5,27,10,0,873.0,122.0,1.0,18.0,862.0,603.12,457.47
2016,5,27,10,15,879.5,123.0,0.95,18.0,889.0,647.8,490.33
2016,5,27,10,30,886.0,124.0,0.9,18.0,916.0,691.57,521.58
2016,5,27,10,45,892.0,124.5,0.9,18.5,936.5,733.46,550.24
2016,5,27,11,0,898.0,125.0,0.9,19.0,957.0,774.02,576.12
2016,5,27,11,15,900.5,125.5,0.95,19.0,970.5,810.4,600.2
2016,5,27,11,30,903.0,126.0,1.0,19.0,984.0,844.91,622.97
2016,5,27,11,45,904.0,126.5,1.1,19.5,989.5,876.15,643.1
2016,5,27,12,0,905.0,127.0,1.2,20.0,995.0,905.19,661.73
2016,5,27,12,15,904.5,127.0,1.35,20.0,993.5,930.09,679.7
2016,5,27,12,30,904.0,127.0,1.5,20.0,992.0,952.46,696.1
2016,5,27,12,45,898.5,129.0,1.65,20.0,982.0,969.43,709.07
2016,5,27,13,0,893.0,131.0,1.8,20.0,972.0,983.52,720.3
2016,5,27,13,15,889.5,130.0,1.9,20.0,955.5,993.67,728.43
2016,5,27,13,30,886.0,129.0,2.0,20.0,939.0,1000.82,734.76
2016,5,27,13,45,879.5,129.0,2.15,20.0,915.5,1003.03,738.61
2016,5,27,14,0,873.0,129.0,2.3,20.0,892.0,1002.24,740.59
2016,5,27,14,15,866.0,127.5,2.35,19.5,862.5,996.4,739.68
2016,5,27,14,30,859.0,126.0,2.4,19.0,833.0,987.62,736.96
2016,5,27,14,45,847.5,124.5,2.5,19.0,797.0,971.59,728.61
2016,5,27,15,0,836.0,123.0,2.6,19.0,761.0,961.49,724.31
2016,5,27,15,15,823.0,121.0,2.6,19.0,720.5,938.21,710.16
2016,5,27,15,30,810.0,119.0,2.6,19.0,680.0,912.51,694.49
2016,5,27,15,45,789.5,117.5,2.65,19.0,634.5,878.24,673.25
2016,5,27,16,0,769.0,116.0,2.7,19.0,589.0,842.22,650.61
2016,5,27,16,15,747.0,112.0,2.7,18.5,541.0,804.83,627.55
2016,5,27,16,30,725.0,108.0,2.7,18.0,493.0,762.2,600.3
2016,5,27,16,45,692.0,104.5,2.75,18.0,442.0,710.37,564.92
2016,5,27,17,0,659.0,101.0,2.8,18.0,391.0,658.65,528.82
2016,5,27,17,15,619.5,95.0,2.75,17.5,340.5,599.5,486.6
2016,5,27,17,30,580.0,89.0,2.7,17.0,290.0,541.58,442.92
2016,5,27,17,45,521.0,82.0,2.65,16.5,240.5,471.01,387.47
2016,5,27,18,0,462.0,75.0,2.6,16.0,191.0,403.81,332.72
2016,5,27,18,15,385.0,64.0,2.5,15.5,146.0,323.68,265.51
2016,5,27,18,30,308.0,53.0,2.4,15.0,101.0,253.5,204.5
2016,5,27,18,45,201.5,38.0,2.35,15.0,65.0,170.34,130.36
2016,5,27,19,0,95.0,23.0,2.3,15.0,29.0,80.41,30.24
2016,5,27,19,15,47.5,11.5,2.3,14.5,14.5,29.8,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,100.5,18.5,1.5,13.5,29.0,14.48,0.0
2016,5,28,5,30,201.0,37.0,1.5,14.0,58.0,28.79,18.47
2016,5,28,5,45,292.0,49.5,1.55,14.5,98.0,37.78,27.42
2016,5,28,6,0,383.0,62.0,1.6,15.0,138.0,46.42,35.48
2016,5,28,6,15,447.5,71.5,1.65,15.0,185.0,52.88,41.49
2016,5,28,6,30,512.0,81.0,1.7,15.0,232.0,57.85,46.02
2016,5,28,6,45,559.5,88.0,1.75,15.5,281.5,60.4,48.15
2016,5,28,7,0,607.0,95.0,1.8,16.0,331.0,62.78,50.04
2016,5,28,7,15,641.5,100.5,1.75,16.0,381.5,79.44,51.03
2016,5,28,7,30,676.0,106.0,1.7,16.0,432.0,119.8,69.67
2016,5,28,7,45,703.0,110.0,1.65,16.5,481.5,162.03,97.88
2016,5,28,8,0,730.0,114.0,1.6,17.0,531.0,207.33,133.33
2016,5,28,8,15,750.5,118.0,1.55,17.0,577.5,259.46,177.21
2016,5,28,8,30,771.0,122.0,1.5,17.0,624.0,307.95,219.12
2016,5,28,8,45,787.5,124.5,1.45,17.5,667.5,355.85,260.21
2016,5,28,9,0,804.0,127.0,1.4,18.0,711.0,405.1,301.55
2016,5,28,9,15,816.5,129.5,1.3,18.5,749.5,453.8,341.2
2016,5,28,9,30,829.0,132.0,1.2,19.0,788.0,503.04,379.86
2016,5,28,9,45,838.0,134.0,1.2,19.5,821.5,550.38,416.32
2016,5,28,10,0,847.0,136.0,1.2,20.0,855.0,600.35,453.42
2016,5,28,10,15,854.5,137.5,1.2,20.0,882.0,645.01,486.63
2016,5,28,10,30,862.0,139.0,1.2,20.0,909.0,688.89,518.49
2016,5,28,10,45,867.0,140.0,1.2,20.0,929.5,729.65,547.48
2016,5,28,11,0,872.0,141.0,1.2,20.0,950.0,769.08,574.4
2016,5,28,11,15,875.0,142.0,1.25,20.0,963.5,805.48,598.64
2016,5,28,11,30,878.0,143.0,1.3,20.0,977.0,840.12,621.61
2016,5,28,11,45,879.5,143.0,1.4,20.0,983.0,870.75,642.52
2016,5,28,12,0,881.0,143.0,1.5,20.0,989.0,899.26,662.08
2016,5,28,12,15,881.0,143.0,1.6,20.0,988.0,924.22,679.35
2016,5,28,12,30,881.0,143.0,1.7,20.0,987.0,946.75,695.12
2016,5,28,12,45,871.0,148.0,1.8,20.0,975.5,962.11,706.32
2016,5,28,13,0,861.0,153.0,1.9,20.0,964.0,974.59,715.83
2016,5,28,13,15,857.5,152.0,1.95,20.0,948.0,984.68,723.3
2016,5,28,13,30,854.0,151.0,2.0,20.0,932.0,991.88,729.03
2016,5,28,13,45,849.5,149.0,2.1,20.0,909.0,1002.94,738.03
2016,5,28,14,0,845.0,147.0,2.2,20.0,886.0,1002.49,739.6
2016,5,28,14,15,837.0,145.0,2.25,19.5,856.5,995.59,738.01
2016,5,28,14,30,829.0,143.0,2.3,19.0,827.0,985.76,734.62
2016,5,28,14,45,819.5,140.0,2.35,19.0,791.5,970.5,726.34
2016,5,28,15,0,810.0,137.0,2.4,19.0,756.0,952.51,716.31
2016,5,28,15,15,796.5,134.5,2.4,19.0,715.5,928.63,701.87
2016,5,28,15,30,783.0,132.0,2.4,19.0,675.0,902.4,685.85
2016,5,28,15,45,766.0,128.0,2.45,19.0,630.5,869.08,665.32
2016,5,28,16,0,749.0,124.0,2.5,19.0,586.0,838.63,646.63
2016,5,28,16,15,726.5,120.0,2.5,18.5,538.0,797.24,620.75
2016,5,28,16,30,704.0,116.0,2.5,18.0,490.0,754.78,593.7
2016,5,28,16,45,675.0,110.5,2.5,18.0,440.5,704.42,559.18
2016,5,28,17,0,646.0,105.0,2.5,18.0,391.0,653.94,523.88
2016,5,28,17,15,606.0,98.5,2.4,17.5,340.5,594.24,481.01
2016,5,28,17,30,566.0,92.0,2.3,17.0,290.0,535.81,436.91
2016,5,28,17,45,512.5,83.5,2.25,16.5,241.0,467.66,383.73
2016,5,28,18,0,459.0,75.0,2.2,16.0,192.0,402.55,331.0
2016,5,28,18,15,382.0,64.5,2.1,15.5,147.0,322.97,264.52
2016,5,28,18,30,305.0,54.0,2.0,15.0,102.0,253.5,204.36
2016,5,28,18,45,201.5,39.0,1.9,14.5,66.0,171.84,132.11
2016,5,28,19,0,98.0,24.0,1.8,14.0,30.0,83.75,35.93
2016,5,28,19,15,49.0,12.0,1.8,14.0,15.0,30.94,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,102.0,19.0,1.65,12.0,29.5,14.87,0.0
2016,5,29,5,30,204.0,38.0,1.6,12.0,59.0,29.58,19.37
2016,5,29,5,45,299.0,50.0,1.55,12.5,100.0,38.16,28.01
2016,5,29,6,0,394.0,62.0,1.5,13.0,141.0,46.41,35.78
2016,5,29,6,15,459.5,71.0,1.4,13.0,188.5,52.39,41.41
2016,5,29,6,30,525.0,80.0,1.3,13.0,236.0,56.96,45.61
2016,5,29,6,45,431.5,108.0,1.25,13.5,252.0,75.55,62.0
2016,5,29,7,0,338.0,136.0,1.2,14.0,268.0,100.15,83.33
2016,5,29,7,15,233.5,169.5,1.15,14.5,267.0,128.25,98.38
2016,5,29,7,30,129.0,203.0,1.1,15.0,266.0,166.12,127.85
2016,5,29,7,45,124.0,226.0,1.05,15.5,291.5,191.93,147.15
2016,5,29,8,0,119.0,249.0,1.0,16.0,317.0,217.56,166.96
2016,5,29,8,15,80.0,256.0,1.0,16.0,303.5,231.6,179.45
2016,5,29,8,30,41.0,263.0,1.0,16.0,290.0,233.55,182.11
2016,5,29,8,45,39.0,277.5,1.0,16.5,304.5,249.15,193.77
2016,5,29,9,0,37.0,292.0,1.0,17.0,319.0,264.6,205.09
2016,5,29,9,15,90.0,335.5,1.05,17.0,405.5,326.23,251.53
2016,5,29,9,30,143.0,379.0,1.1,17.0,492.0,386.74,296.62
2016,5,29,9,45,145.0,396.5,1.15,17.5,515.5,412.86,315.34
2016,5,29,10,0,147.0,414.0,1.2,18.0,539.0,439.3,334.26
2016,5,29,10,15,206.0,421.5,1.25,18.0,603.0,492.89,374.07
2016,5,29,10,30,265.0,429.0,1.3,18.0,667.0,546.7,413.62
2016,5,29,10,45,336.5,410.5,1.4,18.0,719.5,597.2,451.33
2016,5,29,11,0,408.0,392.0,1.5,18.0,772.0,649.8,490.42
2016,5,29,11,15,637.0,272.0,1.55,18.0,873.5,740.07,559.18
2016,5,29,11,30,866.0,152.0,1.6,18.0,975.0,838.59,629.54
2016,5,29,11,45,867.0,152.0,1.7,18.0,981.0,868.52,649.48
2016,5,29,12,0,868.0,152.0,1.8,18.0,987.0,896.36,668.78
2016,5,29,12,15,868.0,152.0,1.85,18.0,985.5,921.1,685.5
2016,5,29,12,30,868.0,152.0,1.9,18.0,984.0,943.48,700.72
2016,5,29,12,45,572.0,304.5,1.95,18.0,851.0,845.87,632.74
2016,5,29,13,0,276.0,457.0,2.0,18.0,718.0,723.19,541.05
2016,5,29,13,15,272.0,449.5,2.05,18.0,703.0,721.82,541.92
2016,5,29,13,30,268.0,442.0,2.1,18.0,688.0,719.08,540.81
2016,5,29,13,45,330.5,407.0,2.15,18.0,702.0,751.84,566.76
2016,5,29,14,0,393.0,372.0,2.2,18.0,716.0,782.99,591.28
2016,5,29,14,15,609.0,258.5,2.25,18.0,771.5,896.2,676.58
2016,5,29,14,30,825.0,145.0,2.3,18.0,827.0,984.41,737.54
2016,5,29,14,45,818.0,141.0,2.35,18.0,792.5,970.58,729.12
2016,5,29,15,0,811.0,137.0,2.4,18.0,758.0,953.95,719.95
2016,5,29,15,15,542.5,222.0,2.4,18.0,628.0,782.88,602.13
2016,5,29,15,30,274.0,307.0,2.4,18.0,498.0,605.86,470.07
2016,5,29,15,45,193.0,290.5,2.45,18.0,421.0,496.56,389.9
2016,5,29,16,0,112.0,274.0,2.5,18.0,344.0,404.19,319.2
2016,5,29,16,15,137.0,252.0,2.5,17.5,330.0,401.26,319.9
2016,5,29,16,30,162.0,230.0,2.5,17.0,316.0,396.33,318.58
2016,5,29,16,45,165.5,206.0,2.55,17.0,286.5,369.23,298.73
2016,5,29,17,0,169.0,182.0,2.6,17.0,257.0,341.13,277.79
2016,5,29,17,15,152.5,162.5,2.6,16.5,224.0,302.81,248.05
2016,5,29,17,30,136.0,143.0,2.6,16.0,191.0,265.21,218.19
2016,5,29,17,45,122.0,121.0,2.65,15.5,159.0,226.72,186.94
2016,5,29,18,0,108.0,99.0,2.7,15.0,127.0,188.7,155.19
2016,5,29,18,15,86.0,78.5,2.6,14.5,97.5,148.61,120.72
2016,5,29,18,30,64.0,58.0,2.5,14.0,68.0,109.61,86.62
2016,5,29,18,45,32.0,39.0,2.45,14.0,44.0,61.18,44.15
2016,5,29,19,0,0.0,20.0,2.4,14.0,20.0,18.94,4.59
2016,5,29,19,15,0.0,10.0,2.4,13.5,10.0,9.53,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,113.0,18.5,0.85,12.0,30.5,14.46,0.24
2016,5,30,5,30,226.0,37.0,0.8,12.0,61.0,28.76,18.77
2016,5,30,5,45,324.5,48.5,0.8,12.5,103.0,36.98,27.02
2016,5,30,6,0,423.0,60.0,0.8,13.0,145.0,45.68,35.17
2016,5,30,6,15,226.5,84.5,0.75,13.5,131.5,65.66,53.14
2016,5,30,6,30,30.0,109.0,0.7,14.0,118.0,90.96,75.44
2016,5,30,6,45,38.5,129.5,0.7,14.5,143.0,106.63,88.88
2016,5,30,7,0,47.0,150.0,0.7,15.0,168.0,121.98,101.76
2016,5,30,7,15,47.5,170.5,0.7,15.0,191.0,139.42,110.23
2016,5,30,7,30,48.0,191.0,0.7,15.0,214.0,159.73,125.36
2016,5,30,7,45,39.0,204.0,0.75,15.5,224.5,173.91,136.16
2016,5,30,8,0,30.0,217.0,0.8,16.0,235.0,187.06,146.36
2016,5,30,8,15,34.0,238.5,0.8,16.0,259.5,208.48,162.82
2016,5,30,8,30,38.0,260.0,0.8,16.0,284.0,230.55,179.67
2016,5,30,8,45,32.0,267.0,0.85,16.5,288.5,238.87,185.72
2016,5,30,9,0,26.0,274.0,0.9,17.0,293.0,246.39,191.09
2016,5,30,9,15,54.5,319.5,0.95,17.0,362.0,298.59,230.66
2016,5,30,9,30,83.0,365.0,1.0,17.0,431.0,354.09,272.11
2016,5,30,9,45,98.0,386.5,1.1,17.5,468.0,386.73,295.83
2016,5,30,10,0,113.0,408.0,1.2,18.0,505.0,415.22,316.49
2016,5,30,10,15,127.0,425.0,1.25,18.0,536.5,447.34,340.12
2016,5,30,10,30,141.0,442.0,1.3,18.0,568.0,480.87,364.58
2016,5,30,10,45,140.0,452.5,1.4,18.5,580.5,499.8,377.68
2016,5,30,11,0,139.0,463.0,1.5,19.0,593.0,518.66,390.71
2016,5,30,11,15,218.0,459.5,1.55,19.0,666.0,586.95,441.2
2016,5,30,11,30,297.0,456.0,1.6,19.0,739.0,659.41,493.56
2016,5,30,11,45,360.5,431.0,1.7,19.0,776.0,705.69,527.58
2016,5,30,12,0,424.0,406.0,1.8,19.0,813.0,755.64,564.16
2016,5,30,12,15,451.0,402.0,1.85,19.0,835.0,794.05,591.1
2016,5,30,12,30,478.0,398.0,1.9,19.0,857.0,832.31,617.88
2016,5,30,12,45,495.0,387.0,1.95,19.0,858.0,854.04,633.46
2016,5,30,13,0,512.0,376.0,2.0,19.0,859.0,874.33,648.26
2016,5,30,13,15,527.0,360.0,2.05,19.0,850.0,886.08,657.53
2016,5,30,13,30,542.0,344.0,2.1,19.0,841.0,895.76,665.58
2016,5,30,13,45,454.0,365.5,2.2,19.0,774.5,839.94,627.19
2016,5,30,14,0,366.0,387.0,2.3,19.0,708.0,772.24,580.56
2016,5,30,14,15,357.0,376.0,2.35,18.5,680.5,756.52,572.4
2016,5,30,14,30,348.0,365.0,2.4,18.0,653.0,739.26,562.64
2016,5,30,14,45,493.0,290.5,2.5,18.0,679.5,815.35,622.31
2016,5,30,15,0,638.0,216.0,2.6,18.0,706.0,878.74,671.83
2016,5,30,15,15,624.0,205.5,2.6,18.0,663.5,848.55,651.66
2016,5,30,15,30,610.0,195.0,2.6,18.0,621.0,816.35,630.82
2016,5,30,15,45,490.0,218.5,2.65,18.0,546.0,717.12,559.49
2016,5,30,16,0,370.0,242.0,2.7,18.0,471.0,613.15,483.02
2016,5,30,16,15,251.5,236.5,2.65,17.5,386.5,497.06,395.75
2016,5,30,16,30,133.0,231.0,2.6,17.0,302.0,372.97,299.21
2016,5,30,16,45,100.0,205.0,2.6,17.0,255.5,301.7,243.73
2016,5,30,17,0,67.0,179.0,2.6,17.0,209.0,245.18,198.47
2016,5,30,17,15,60.5,158.0,2.5,16.5,182.5,216.5,176.05
2016,5,30,17,30,54.0,137.0,2.4,16.0,156.0,187.95,153.17
2016,5,30,17,45,46.5,115.5,2.35,16.0,130.0,158.19,128.51
2016,5,30,18,0,39.0,94.0,2.3,16.0,104.0,128.54,103.48
2016,5,30,18,15,27.0,74.0,2.15,15.5,80.5,98.38,77.66
2016,5,30,18,30,15.0,54.0,2.0,15.0,57.0,68.51,51.8
2016,5,30,18,45,7.5,36.0,1.95,15.0,37.5,40.08,26.94
2016,5,30,19,0,0.0,18.0,1.9,15.0,18.0,16.71,3.93
2016,5,30,19,15,0.0,9.0,1.9,14.5,9.0,8.58,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,10.5,1.55,12.5,10.5,9.73,0.0
2016,5,31,5,30,0.0,21.0,1.5,13.0,21.0,19.48,10.86
2016,5,31,5,45,0.0,35.0,1.5,13.5,35.0,32.51,22.97
2016,5,31,6,0,0.0,49.0,1.5,14.0,49.0,45.21,34.59
2016,5,31,6,15,0.0,65.0,1.45,14.0,65.0,59.31,47.39
2016,5,31,6,30,0.0,81.0,1.4,14.0,81.0,73.29,59.9
2016,5,31,6,45,0.0,98.0,1.35,14.5,98.0,87.94,72.64
2016,5,31,7,0,0.0,115.0,1.3,15.0,115.0,102.46,85.0
2016,5,31,7,15,5.5,139.5,1.3,15.0,142.5,123.16,97.85
2016,5,31,7,30,11.0,164.0,1.3,15.0,170.0,144.92,115.04
2016,5,31,7,45,14.0,182.5,1.3,15.5,190.5,162.46,128.41
2016,5,31,8,0,17.0,201.0,1.3,16.0,211.0,180.4,142.02
2016,5,31,8,15,22.0,223.5,1.25,16.5,237.5,202.41,158.63
2016,5,31,8,30,27.0,246.0,1.2,17.0,264.0,216.99,169.22
2016,5,31,8,45,31.5,269.0,1.2,17.5,291.5,240.29,186.67
2016,5,31,9,0,36.0,292.0,1.2,18.0,319.0,264.32,204.47
2016,5,31,9,15,34.0,303.5,1.2,18.0,330.0,277.2,214.02
2016,5,31,9,30,32.0,315.0,1.2,18.0,341.0,289.9,223.42
2016,5,31,9,45,42.0,343.5,1.25,18.5,379.0,322.67,247.56
2016,5,31,10,0,52.0,372.0,1.3,19.0,417.0,356.8,272.36
2016,5,31,10,15,51.0,383.0,1.35,19.0,428.5,370.88,282.53
2016,5,31,10,30,50.0,394.0,1.4,19.0,440.0,384.95,292.77
2016,5,31,10,45,91.5,428.5,1.45,19.0,514.0,448.97,340.3
2016,5,31,11,0,133.0,463.0,1.5,19.0,588.0,514.27,387.81
2016,5,31,11,15,173.5,469.5,1.55,19.0,634.5,561.39,422.03
2016,5,31,11,30,214.0,476.0,1.6,19.0,681.0,611.18,457.98
2016,5,31,11,45,221.0,472.5,1.65,19.5,685.0,626.19,467.83
2016,5,31,12,0,228.0,469.0,1.7,20.0,689.0,640.93,477.76
2016,5,31,12,15,241.0,465.5,1.75,20.0,698.0,663.81,494.34
2016,5,31,12,30,254.0,462.0,1.8,20.0,707.0,684.71,509.5
2016,5,31,12,45,249.0,464.0,1.9,20.0,702.0,693.71,516.26
2016,5,31,13,0,244.0,466.0,2.0,20.0,697.0,701.67,522.43
2016,5,31,13,15,251.5,451.5,2.05,20.0,685.5,704.09,525.16
2016,5,31,13,30,259.0,437.0,2.1,20.0,674.0,705.25,527.14
2016,5,31,13,45,364.0,384.5,2.2,20.0,709.0,761.56,570.9
2016,5,31,14,0,469.0,332.0,2.3,20.0,744.0,827.45,620.18
2016,5,31,14,15,463.5,324.0,2.3,20.0,720.0,818.39,614.23
2016,5,31,14,30,458.0,316.0,2.3,20.0,696.0,807.39,607.68
2016,5,31,14,45,343.0,337.5,2.35,20.0,615.0,706.56,536.15
2016,5,31,15,0,228.0,359.0,2.4,20.0,534.0,605.66,463.02
2016,5,31,15,15,216.0,339.5,2.4,19.5,498.5,573.47,442.13
2016,5,31,15,30,204.0,320.0,2.4,19.0,463.0,540.62,419.97
2016,5,31,15,45,183.5,299.0,2.45,19.0,421.0,497.68,389.14
2016,5,31,16,0,163.0,278.0,2.5,19.0,379.0,454.73,357.85
2016,5,31,16,15,120.5,251.5,2.45,18.5,323.0,386.16,306.19
2016,5,31,16,30,78.0,225.0,2.4,18.0,267.0,305.79,244.19
2016,5,31,16,45,55.5,196.5,2.4,18.0,225.5,254.89,204.29
2016,5,31,17,0,33.0,168.0,2.4,18.0,184.0,204.87,164.22
2016,5,31,17,15,28.0,148.5,2.3,17.5,161.0,180.11,144.81
2016,5,31,17,30,23.0,129.0,2.2,17.0,138.0,146.4,117.59
2016,5,31,17,45,287.0,97.5,2.15,17.0,173.5,330.59,273.37
2016,5,31,18,0,551.0,66.0,2.1,17.0,209.0,452.01,370.45
2016,5,31,18,15,475.5,57.5,2.05,16.5,162.0,373.84,304.77
2016,5,31,18,30,400.0,49.0,2.0,16.0,115.0,301.39,242.65
2016,5,31,18,45,285.0,37.5,1.95,15.5,76.0,212.5,164.9
2016,5,31,19,0,170.0,26.0,1.9,15.0,37.0,129.27,71.37
2016,5,31,19,15,85.0,13.0,1.95,15.0,18.5,46.58,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,5,15,131.5,19.0,2.35,12.0,33.0,14.85,1.23
2016,6,1,5,30,263.0,38.0,2.4,12.0,66.0,29.57,19.49
2016,6,1,5,45,355.5,49.0,2.5,12.5,108.5,38.45,28.28
2016,6,1,6,0,448.0,60.0,2.6,13.0,151.0,45.62,35.08
2016,6,1,6,15,224.0,63.0,2.55,13.0,108.5,45.37,35.13
2016,6,1,6,30,0.0,66.0,2.5,13.0,66.0,60.99,49.2
2016,6,1,6,45,0.0,80.0,2.5,13.5,80.0,73.39,60.09
2016,6,1,7,0,0.0,94.0,2.5,14.0,94.0,85.69,70.68
2016,6,1,7,15,0.0,103.0,2.5,14.0,103.0,93.93,74.08
2016,6,1,7,30,0.0,112.0,2.5,14.0,112.0,102.26,80.78
2016,6,1,7,45,0.5,137.5,2.5,14.5,138.0,124.48,98.73
2016,6,1,8,0,1.0,163.0,2.5,15.0,164.0,146.81,116.46
2016,6,1,8,15,2.0,170.5,2.45,15.0,172.0,154.43,122.22
2016,6,1,8,30,3.0,178.0,2.4,15.0,180.0,162.09,128.03
2016,6,1,8,45,5.5,195.5,2.4,15.5,199.5,178.87,140.89
2016,6,1,9,0,8.0,213.0,2.4,16.0,219.0,195.98,153.9
2016,6,1,9,15,9.5,225.5,2.35,16.0,233.0,208.7,163.63
2016,6,1,9,30,11.0,238.0,2.3,16.0,247.0,221.61,173.5
2016,6,1,9,45,11.0,242.5,2.3,16.5,252.0,226.93,177.06
2016,6,1,10,0,11.0,247.0,2.3,17.0,257.0,232.2,180.61
2016,6,1,10,15,39.5,330.5,2.3,17.0,366.0,319.46,248.09
2016,6,1,10,30,68.0,414.0,2.3,17.0,475.0,413.79,319.09
2016,6,1,10,45,49.0,392.0,2.3,17.0,436.5,387.77,298.72
2016,6,1,11,0,30.0,370.0,2.3,17.0,398.0,359.33,276.94
2016,6,1,11,15,25.0,351.5,2.3,17.0,375.0,342.68,264.31
2016,6,1,11,30,20.0,333.0,2.3,17.0,352.0,325.14,250.91
2016,6,1,11,45,22.5,350.5,2.3,17.5,372.5,345.19,265.66
2016,6,1,12,0,25.0,368.0,2.3,18.0,393.0,368.1,282.28
2016,6,1,12,15,26.0,367.0,2.3,18.0,392.5,371.42,284.73
2016,6,1,12,30,27.0,366.0,2.3,18.0,392.0,374.66,287.25
2016,6,1,12,45,59.0,410.5,2.35,18.0,467.0,451.18,345.25
2016,6,1,13,0,91.0,455.0,2.4,18.0,542.0,530.0,403.57
2016,6,1,13,15,90.0,448.0,2.4,18.0,533.0,527.03,401.24
2016,6,1,13,30,89.0,441.0,2.4,18.0,524.0,523.58,399.11
2016,6,1,13,45,65.5,407.5,2.45,18.0,467.5,470.09,359.93
2016,6,1,14,0,42.0,374.0,2.5,18.0,411.0,415.41,319.48
2016,6,1,14,15,31.0,334.5,2.45,17.5,361.5,365.91,283.2
2016,6,1,14,30,20.0,295.0,2.4,17.0,312.0,304.07,236.79
2016,6,1,14,45,19.0,282.0,2.4,17.0,297.5,291.02,227.35
