Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,0,18.0,269.0,2.4,17.0,283.0,277.87,217.62
2016,6,1,15,15,16.0,252.0,2.4,17.0,264.0,259.59,203.82
2016,6,1,15,30,14.0,235.0,2.4,17.0,245.0,241.23,189.88
2016,6,1,15,45,12.5,219.0,2.4,17.0,227.5,224.32,177.02
2016,6,1,16,0,11.0,203.0,2.4,17.0,210.0,207.39,164.04
2016,6,1,16,15,9.5,189.5,2.35,16.5,195.5,193.09,153.35
2016,6,1,16,30,8.0,176.0,2.3,16.0,181.0,178.86,142.58
2016,6,1,16,45,5.0,160.0,2.3,16.0,163.5,160.78,128.23
2016,6,1,17,0,2.0,144.0,2.3,16.0,146.0,142.84,113.86
2016,6,1,17,15,1.0,126.5,2.25,15.5,127.5,124.9,99.56
2016,6,1,17,30,0.0,109.0,2.2,15.0,109.0,106.94,84.99
2016,6,1,17,45,0.0,91.0,2.2,15.0,91.0,89.04,70.07
2016,6,1,18,0,0.0,73.0,2.2,15.0,73.0,70.95,54.75
2016,6,1,18,15,0.0,56.5,2.1,14.5,56.5,54.36,40.56
2016,6,1,18,30,0.0,40.0,2.0,14.0,40.0,37.49,25.96
2016,6,1,18,45,0.0,26.5,1.9,14.0,26.5,24.6,14.52
2016,6,1,19,0,0.0,13.0,1.8,14.0,13.0,12.05,1.95
2016,6,1,19,15,0.0,6.5,1.85,13.5,6.5,6.2,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,2,5,15,135.5,18.5,1.65,12.0,33.5,14.44,1.36
2016,6,2,5,30,271.0,37.0,1.6,12.0,67.0,28.75,18.85
2016,6,2,5,45,369.5,47.5,1.6,12.5,110.5,36.99,27.03
2016,6,2,6,0,468.0,58.0,1.6,13.0,154.0,43.78,33.47
2016,6,2,6,15,234.0,68.0,1.5,13.0,116.0,49.11,38.49
2016,6,2,6,30,0.0,78.0,1.4,13.0,78.0,70.9,58.03
2016,6,2,6,45,0.0,94.5,1.35,13.5,94.5,85.19,70.5
2016,6,2,7,0,0.0,111.0,1.3,14.0,111.0,99.36,82.61
2016,6,2,7,15,0.0,128.5,1.2,14.5,128.5,114.51,90.96
2016,6,2,7,30,0.0,146.0,1.1,15.0,146.0,130.04,103.21
2016,6,2,7,45,6.0,169.5,1.05,15.5,173.0,151.24,119.59
2016,6,2,8,0,12.0,193.0,1.0,16.0,200.0,173.2,136.3
2016,6,2,8,15,19.0,219.5,0.95,16.0,232.0,198.59,155.77
2016,6,2,8,30,26.0,246.0,0.9,16.0,264.0,224.88,175.78
2016,6,2,8,45,29.5,267.0,0.85,16.5,288.5,238.17,185.25
2016,6,2,9,0,33.0,288.0,0.8,17.0,313.0,260.14,201.39
2016,6,2,9,15,39.5,312.0,0.75,17.0,343.0,286.36,220.89
2016,6,2,9,30,46.0,336.0,0.7,17.0,373.0,313.53,240.87
2016,6,2,9,45,90.5,374.5,0.7,17.5,451.0,373.31,284.68
2016,6,2,10,0,135.0,413.0,0.7,18.0,529.0,431.9,326.68
2016,6,2,10,15,110.5,419.5,0.7,18.0,516.5,432.83,326.56
2016,6,2,10,30,86.0,426.0,0.7,18.0,504.0,435.79,328.18
2016,6,2,10,45,110.5,444.5,0.75,18.5,546.5,472.52,354.46
2016,6,2,11,0,135.0,463.0,0.8,19.0,589.0,515.74,384.73
2016,6,2,11,15,193.0,466.0,0.85,19.0,649.0,573.4,426.31
2016,6,2,11,30,251.0,469.0,0.9,19.0,709.0,633.93,469.28
2016,6,2,11,45,256.5,466.5,0.95,19.5,713.0,650.88,480.1
2016,6,2,12,0,262.0,464.0,1.0,20.0,717.0,667.5,491.11
2016,6,2,12,15,231.5,473.5,1.05,20.0,697.0,659.7,485.45
2016,6,2,12,30,201.0,483.0,1.1,20.0,677.0,651.74,479.82
2016,6,2,12,45,207.5,477.5,1.2,20.5,676.0,662.09,487.41
2016,6,2,13,0,214.0,472.0,1.3,21.0,675.0,671.77,494.35
2016,6,2,13,15,269.0,449.5,1.4,21.0,700.0,718.98,529.21
2016,6,2,13,30,324.0,427.0,1.5,21.0,725.0,758.53,558.54
2016,6,2,13,45,314.5,418.0,1.6,21.0,701.5,747.69,552.2
2016,6,2,14,0,305.0,409.0,1.7,21.0,678.0,735.3,545.26
2016,6,2,14,15,300.5,395.0,1.75,21.0,652.5,721.13,536.9
2016,6,2,14,30,296.0,381.0,1.8,21.0,627.0,705.5,527.54
2016,6,2,14,45,279.0,367.0,1.9,21.0,591.0,676.27,508.7
2016,6,2,15,0,262.0,353.0,2.0,21.0,555.0,646.01,488.97
2016,6,2,15,15,240.5,336.0,2.05,20.5,514.0,607.26,463.46
2016,6,2,15,30,219.0,319.0,2.1,20.0,473.0,553.65,426.97
2016,6,2,15,45,169.0,298.5,2.15,20.0,412.5,483.72,375.86
2016,6,2,16,0,119.0,278.0,2.2,20.0,352.0,415.03,324.51
2016,6,2,16,15,282.5,230.0,2.2,19.5,387.5,516.86,408.33
2016,6,2,16,30,446.0,182.0,2.2,19.0,423.0,608.91,482.22
2016,6,2,16,45,425.0,170.0,2.25,19.0,381.5,566.08,450.87
2016,6,2,17,0,404.0,158.0,2.3,19.0,340.0,523.27,419.84
2016,6,2,17,15,535.0,117.0,2.25,18.5,327.0,559.93,452.22
2016,6,2,17,30,666.0,76.0,2.2,18.0,314.0,590.75,478.28
2016,6,2,17,45,616.5,70.0,2.2,17.5,263.5,524.51,427.38
2016,6,2,18,0,567.0,64.0,2.2,17.0,213.0,460.94,376.88
2016,6,2,18,15,493.5,56.0,2.1,16.5,166.0,383.81,313.15
2016,6,2,18,30,420.0,48.0,2.0,16.0,119.0,312.24,251.74
2016,6,2,18,45,308.0,37.0,1.95,15.5,79.5,224.27,174.96
2016,6,2,19,0,196.0,26.0,1.9,15.0,40.0,142.23,85.53
2016,6,2,19,15,98.0,13.0,1.9,15.0,20.0,52.06,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,5,15,148.0,17.5,1.1,14.0,34.0,13.49,1.1
2016,6,3,5,30,296.0,35.0,1.1,14.0,68.0,27.88,17.98
2016,6,3,5,45,389.0,44.5,1.1,14.5,110.5,34.19,24.37
2016,6,3,6,0,482.0,54.0,1.1,15.0,153.0,40.2,30.05
2016,6,3,6,15,399.5,79.0,1.0,15.5,176.5,57.77,45.77
2016,6,3,6,30,317.0,104.0,0.9,16.0,200.0,74.4,60.39
2016,6,3,6,45,349.5,117.0,0.85,16.5,240.5,81.69,66.57
2016,6,3,7,0,382.0,130.0,0.8,17.0,281.0,88.55,72.23
2016,6,3,7,15,360.5,155.5,0.75,17.5,313.0,116.17,84.32
2016,6,3,7,30,339.0,181.0,0.7,18.0,345.0,161.0,114.1
2016,6,3,7,45,492.5,156.5,0.65,18.5,423.5,175.25,116.06
2016,6,3,8,0,646.0,132.0,0.6,19.0,502.0,209.21,136.58
2016,6,3,8,15,519.0,193.0,0.55,19.5,506.5,263.61,185.63
2016,6,3,8,30,392.0,254.0,0.5,20.0,511.0,310.45,226.79
2016,6,3,8,45,524.0,222.0,0.5,20.5,590.0,345.59,252.01
2016,6,3,9,0,656.0,190.0,0.5,21.0,669.0,397.6,291.03
2016,6,3,9,15,771.5,148.5,0.45,21.0,740.5,452.56,333.02
2016,6,3,9,30,887.0,107.0,0.4,21.0,812.0,516.78,381.37
2016,6,3,9,45,900.5,105.0,0.4,21.5,847.0,564.9,417.09
2016,6,3,10,0,914.0,103.0,0.4,22.0,882.0,613.03,451.78
2016,6,3,10,15,919.5,104.5,0.55,22.0,909.0,659.01,486.62
2016,6,3,10,30,925.0,106.0,0.7,22.0,936.0,703.93,520.15
2016,6,3,10,45,732.0,230.5,0.85,22.5,896.5,714.4,524.88
2016,6,3,11,0,539.0,355.0,1.0,23.0,857.0,714.89,522.02
2016,6,3,11,15,525.0,369.0,1.1,23.0,863.5,741.52,540.88
2016,6,3,11,30,511.0,383.0,1.2,23.0,870.0,766.47,558.13
2016,6,3,11,45,724.0,247.0,1.35,23.0,942.0,842.53,616.08
2016,6,3,12,0,937.0,111.0,1.5,23.0,1014.0,919.83,668.02
2016,6,3,12,15,936.5,111.0,1.6,23.0,1013.0,945.35,684.81
2016,6,3,12,30,936.0,111.0,1.7,23.0,1012.0,968.25,700.59
2016,6,3,12,45,925.0,116.5,1.8,23.0,1000.0,983.93,711.83
2016,6,3,13,0,914.0,122.0,1.9,23.0,988.0,996.57,721.31
2016,6,3,13,15,911.0,121.5,1.95,23.0,972.0,1007.95,729.49
2016,6,3,13,30,908.0,121.0,2.0,23.0,956.0,1016.32,735.87
2016,6,3,13,45,904.0,119.5,2.05,23.0,933.5,1019.64,739.19
2016,6,3,14,0,900.0,118.0,2.1,23.0,911.0,1019.86,740.71
2016,6,3,14,15,893.0,116.5,2.1,23.0,881.5,1014.05,737.91
2016,6,3,14,30,886.0,115.0,2.1,23.0,852.0,1005.23,733.36
2016,6,3,14,45,878.0,113.0,2.15,23.0,817.0,991.94,726.64
2016,6,3,15,0,870.0,111.0,2.2,23.0,782.0,975.81,718.17
2016,6,3,15,15,607.0,202.5,2.15,22.5,658.5,830.36,623.5
2016,6,3,15,30,344.0,294.0,2.1,22.0,535.0,657.51,499.74
2016,6,3,15,45,483.5,226.5,2.1,22.0,541.5,721.22,551.46
2016,6,3,16,0,623.0,159.0,2.1,22.0,548.0,768.69,588.61
2016,6,3,16,15,700.5,126.5,2.05,21.5,532.0,785.47,602.39
2016,6,3,16,30,778.0,94.0,2.0,21.0,516.0,790.75,608.53
2016,6,3,16,45,622.5,116.0,2.0,21.0,433.0,671.41,525.29
2016,6,3,17,0,467.0,138.0,2.0,21.0,350.0,549.42,435.94
2016,6,3,17,15,561.5,107.5,1.9,20.5,331.5,574.81,458.71
2016,6,3,17,30,656.0,77.0,1.8,20.0,313.0,585.51,468.65
2016,6,3,17,45,607.5,71.0,1.7,19.5,263.0,520.31,418.88
2016,6,3,18,0,559.0,65.0,1.6,19.0,213.0,457.71,369.6
2016,6,3,18,15,487.0,57.0,1.55,18.5,166.0,381.73,307.93
2016,6,3,18,30,415.0,49.0,1.5,18.0,119.0,311.14,248.34
2016,6,3,18,45,307.5,37.5,1.45,17.5,80.0,224.95,174.1
2016,6,3,19,0,200.0,26.0,1.4,17.0,41.0,144.65,88.85
2016,6,3,19,15,100.0,13.0,1.4,16.5,20.5,53.0,0.0
2016,6,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.05,14.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.0,15.0,5.0,4.77,0.0
2016,6,4,5,15,18.5,21.0,0.9,15.0,23.0,19.09,4.16
2016,6,4,5,30,37.0,37.0,0.8,15.0,41.0,31.6,21.06
2016,6,4,5,45,59.0,56.5,0.75,15.0,66.5,47.04,35.53
2016,6,4,6,0,81.0,76.0,0.7,15.0,92.0,62.09,49.31
2016,6,4,6,15,95.5,97.0,0.7,15.0,121.5,77.74,63.42
2016,6,4,6,30,110.0,118.0,0.7,15.0,151.0,92.97,76.87
2016,6,4,6,45,122.5,138.5,0.7,15.5,181.5,107.43,89.22
2016,6,4,7,0,135.0,159.0,0.7,16.0,212.0,121.45,100.89
2016,6,4,7,15,70.5,158.5,0.75,16.0,187.0,132.67,103.77
2016,6,4,7,30,6.0,158.0,0.8,16.0,162.0,140.0,110.52
2016,6,4,7,45,40.5,200.5,0.85,16.5,224.0,171.99,134.16
2016,6,4,8,0,75.0,243.0,0.9,17.0,286.0,213.91,165.26
2016,6,4,8,15,52.5,247.5,0.95,17.0,279.0,219.6,170.31
2016,6,4,8,30,30.0,252.0,1.0,17.0,272.0,222.52,173.17
2016,6,4,8,45,55.0,289.5,1.05,17.0,328.5,263.85,204.55
2016,6,4,9,0,80.0,327.0,1.1,17.0,385.0,308.15,237.93
2016,6,4,9,15,126.0,353.5,1.1,17.0,451.5,348.92,268.26
2016,6,4,9,30,172.0,380.0,1.1,17.0,518.0,401.8,307.65
2016,6,4,9,45,103.5,363.5,1.1,17.0,447.5,365.33,280.31
2016,6,4,10,0,35.0,347.0,1.1,17.0,377.0,326.44,250.74
2016,6,4,10,15,25.5,319.0,1.15,17.0,341.5,301.04,231.69
2016,6,4,10,30,16.0,291.0,1.2,17.0,306.0,277.29,213.6
2016,6,4,10,45,139.5,372.0,1.25,17.5,502.0,430.93,330.58
2016,6,4,11,0,263.0,453.0,1.3,18.0,698.0,598.35,451.0
2016,6,4,11,15,245.5,464.0,1.3,18.0,695.0,610.16,457.42
2016,6,4,11,30,228.0,475.0,1.3,18.0,692.0,621.55,464.85
2016,6,4,11,45,161.5,473.5,1.35,18.0,628.5,577.18,432.53
2016,6,4,12,0,95.0,472.0,1.4,18.0,565.0,526.01,395.17
2016,6,4,12,15,60.5,420.0,1.4,18.0,479.0,452.46,342.14
2016,6,4,12,30,26.0,368.0,1.4,18.0,393.0,375.59,285.53
2016,6,4,12,45,52.0,410.0,1.4,18.5,459.5,444.06,336.44
2016,6,4,13,0,78.0,452.0,1.4,19.0,526.0,514.54,386.77
2016,6,4,13,15,109.5,455.0,1.4,19.0,557.0,552.84,414.74
2016,6,4,13,30,141.0,458.0,1.4,19.0,588.0,601.7,450.03
2016,6,4,13,45,296.5,403.0,1.45,19.5,667.5,714.47,532.81
2016,6,4,14,0,452.0,348.0,1.5,20.0,747.0,827.43,612.55
2016,6,4,14,15,548.0,296.5,1.5,20.0,764.0,873.74,645.96
2016,6,4,14,30,644.0,245.0,1.5,20.0,781.0,920.12,679.8
2016,6,4,14,45,580.0,255.0,1.5,20.0,722.5,863.36,641.56
2016,6,4,15,0,516.0,265.0,1.5,20.0,664.0,809.91,605.99
2016,6,4,15,15,488.5,259.0,1.5,19.5,620.5,773.58,583.72
2016,6,4,15,30,461.0,253.0,1.5,19.0,577.0,736.19,560.15
2016,6,4,15,45,259.5,257.5,1.55,19.0,437.5,534.67,414.2
2016,6,4,16,0,58.0,262.0,1.6,19.0,298.0,327.27,255.52
2016,6,4,16,15,35.5,223.5,1.6,18.5,245.5,264.92,208.81
2016,6,4,16,30,13.0,185.0,1.6,18.0,193.0,192.62,152.13
2016,6,4,16,45,7.5,164.5,1.65,18.0,169.0,167.53,132.52
2016,6,4,17,0,2.0,144.0,1.7,18.0,145.0,142.64,112.63
2016,6,4,17,15,1.0,128.5,1.7,17.5,129.0,126.9,100.32
2016,6,4,17,30,0.0,113.0,1.7,17.0,113.0,111.19,87.77
2016,6,4,17,45,0.0,95.0,1.7,17.0,95.0,93.33,73.06
2016,6,4,18,0,0.0,77.0,1.7,17.0,77.0,75.29,57.94
2016,6,4,18,15,194.5,63.5,1.65,16.5,97.0,200.61,164.63
2016,6,4,18,30,389.0,50.0,1.6,16.0,117.0,298.53,241.39
2016,6,4,18,45,292.0,38.0,1.55,15.5,79.0,218.11,170.51
2016,6,4,19,0,195.0,26.0,1.5,15.0,41.0,142.98,90.81
2016,6,4,19,15,97.5,13.0,1.55,14.5,20.5,52.11,0.0
2016,6,4,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,22.0,4.0,1.55,12.0,4.5,0.0,0.0
2016,6,5,5,0,44.0,8.0,1.6,12.0,9.0,7.63,0.0
2016,6,5,5,15,165.5,21.5,1.65,12.5,38.0,16.87,3.31
2016,6,5,5,30,287.0,35.0,1.7,13.0,67.0,27.8,18.02
2016,6,5,5,45,377.0,45.0,1.8,13.5,109.0,34.57,24.81
2016,6,5,6,0,467.0,55.0,1.9,14.0,151.0,41.0,30.87
2016,6,5,6,15,252.0,83.0,1.85,14.0,136.5,64.64,52.13
2016,6,5,6,30,37.0,111.0,1.8,14.0,122.0,92.46,76.84
2016,6,5,6,45,44.0,131.5,1.8,14.5,147.5,108.09,90.31
2016,6,5,7,0,51.0,152.0,1.8,15.0,173.0,123.4,103.23
2016,6,5,7,15,78.0,178.0,1.8,15.0,214.0,145.7,115.03
2016,6,5,7,30,105.0,204.0,1.8,15.0,255.0,173.38,134.76
2016,6,5,7,45,99.0,225.5,1.8,15.5,278.0,196.87,152.61
2016,6,5,8,0,93.0,247.0,1.8,16.0,301.0,219.99,170.63
2016,6,5,8,15,93.5,269.0,1.85,16.0,327.0,244.58,190.04
2016,6,5,8,30,94.0,291.0,1.9,16.0,353.0,269.44,209.64
2016,6,5,8,45,91.5,311.0,2.0,16.5,374.5,292.09,227.1
2016,6,5,9,0,89.0,331.0,2.1,17.0,396.0,314.65,244.25
2016,6,5,9,15,112.5,355.0,2.15,17.0,442.0,344.27,266.85
2016,6,5,9,30,136.0,379.0,2.2,17.0,488.0,383.83,296.97
2016,6,5,9,45,180.5,394.5,2.3,17.0,545.0,430.3,332.35
2016,6,5,10,0,225.0,410.0,2.4,17.0,602.0,480.93,370.71
2016,6,5,10,15,271.0,413.0,2.4,17.0,651.5,520.8,400.86
2016,6,5,10,30,317.0,416.0,2.4,17.0,701.0,570.32,437.87
2016,6,5,10,45,345.0,413.5,2.45,17.5,730.0,605.97,463.61
2016,6,5,11,0,373.0,411.0,2.5,18.0,759.0,643.14,490.25
2016,6,5,11,15,405.5,404.5,2.5,18.0,788.0,679.88,517.19
2016,6,5,11,30,438.0,398.0,2.5,18.0,817.0,720.7,546.72
2016,6,5,11,45,438.5,402.0,2.5,18.0,823.5,745.11,563.71
2016,6,5,12,0,439.0,406.0,2.5,18.0,830.0,768.65,580.09
2016,6,5,12,15,302.0,446.0,2.45,18.0,737.5,699.77,528.14
2016,6,5,12,30,165.0,486.0,2.4,18.0,645.0,621.53,469.14
2016,6,5,12,45,185.5,480.0,2.4,18.0,657.5,643.84,486.43
2016,6,5,13,0,206.0,474.0,2.4,18.0,670.0,666.04,502.93
2016,6,5,13,15,190.5,466.5,2.4,18.0,645.5,651.62,492.58
2016,6,5,13,30,175.0,459.0,2.4,18.0,621.0,635.91,481.56
2016,6,5,13,45,216.0,441.0,2.4,18.5,635.5,663.83,502.53
2016,6,5,14,0,257.0,423.0,2.4,19.0,650.0,702.56,530.46
2016,6,5,14,15,182.0,410.0,2.45,19.0,568.0,607.5,461.87
2016,6,5,14,30,107.0,397.0,2.5,19.0,486.0,510.11,390.55
2016,6,5,14,45,92.0,373.5,2.55,19.0,448.0,472.83,364.1
2016,6,5,15,0,77.0,350.0,2.6,19.0,410.0,435.09,336.63
2016,6,5,15,15,52.0,308.0,2.65,18.5,347.5,366.93,286.05
2016,6,5,15,30,27.0,266.0,2.7,18.0,285.0,298.8,234.29
2016,6,5,15,45,23.0,244.5,2.75,18.0,260.0,260.58,205.24
2016,6,5,16,0,19.0,223.0,2.8,18.0,235.0,235.53,186.06
2016,6,5,16,15,9.5,190.5,2.8,17.5,196.5,193.98,153.51
2016,6,5,16,30,0.0,158.0,2.8,17.0,158.0,152.81,120.68
2016,6,5,16,45,0.0,146.0,2.85,17.0,146.0,141.48,111.91
2016,6,5,17,0,0.0,134.0,2.9,17.0,134.0,130.18,103.03
2016,6,5,17,15,0.0,107.5,2.85,16.5,107.5,103.29,81.26
2016,6,5,17,30,0.0,81.0,2.8,16.0,81.0,76.42,59.14
2016,6,5,17,45,0.0,68.0,2.8,16.0,68.0,63.72,48.53
2016,6,5,18,0,0.0,55.0,2.8,16.0,55.0,51.14,37.85
2016,6,5,18,15,207.5,52.0,2.7,15.5,88.0,204.79,169.45
2016,6,5,18,30,415.0,49.0,2.6,15.0,121.0,312.15,254.61
2016,6,5,18,45,310.5,38.0,2.55,15.0,82.0,227.77,179.47
2016,6,5,19,0,206.0,27.0,2.5,15.0,43.0,150.27,97.91
2016,6,5,19,15,103.0,13.5,2.5,14.5,21.5,54.96,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,23.5,4.0,2.45,13.0,4.5,0.0,0.0
2016,6,6,5,0,47.0,8.0,2.5,13.0,9.0,7.63,0.0
2016,6,6,5,15,163.0,21.0,2.5,13.0,37.0,16.45,3.24
2016,6,6,5,30,279.0,34.0,2.5,13.0,65.0,26.81,17.18
2016,6,6,5,45,366.0,43.5,2.5,13.5,105.5,33.16,23.56
2016,6,6,6,0,453.0,53.0,2.5,14.0,146.0,39.19,29.26
2016,6,6,6,15,226.5,66.5,2.45,14.0,113.0,47.91,37.26
2016,6,6,6,30,0.0,80.0,2.4,14.0,80.0,72.55,59.27
2016,6,6,6,45,0.0,96.5,2.4,14.5,96.5,86.82,71.69
2016,6,6,7,0,0.0,113.0,2.4,15.0,113.0,100.96,83.76
2016,6,6,7,15,10.0,144.0,2.4,15.0,149.0,126.89,100.99
2016,6,6,7,30,20.0,175.0,2.4,15.0,185.0,154.22,122.55
2016,6,6,7,45,12.0,174.0,2.4,15.5,180.5,155.66,123.26
2016,6,6,8,0,4.0,173.0,2.4,16.0,176.0,155.63,122.96
2016,6,6,8,15,3.0,173.5,2.4,16.0,176.0,157.22,123.93
2016,6,6,8,30,2.0,174.0,2.4,16.0,176.0,158.44,124.61
2016,6,6,8,45,5.0,191.5,2.45,16.0,195.5,175.32,137.8
2016,6,6,9,0,8.0,209.0,2.5,16.0,215.0,192.58,151.23
2016,6,6,9,15,9.5,225.0,2.5,16.0,232.5,208.3,163.37
2016,6,6,9,30,11.0,241.0,2.5,16.0,250.0,224.24,175.66
2016,6,6,9,45,16.0,274.0,2.55,16.5,288.0,257.07,200.75
2016,6,6,10,0,21.0,307.0,2.6,17.0,326.0,290.57,226.01
2016,6,6,10,15,35.5,351.0,2.6,17.0,383.0,334.4,259.44
2016,6,6,10,30,50.0,395.0,2.6,17.0,440.0,385.78,298.19
2016,6,6,10,45,85.0,428.0,2.65,17.0,507.0,443.97,342.13
2016,6,6,11,0,120.0,461.0,2.7,17.0,574.0,502.86,386.11
2016,6,6,11,15,110.5,465.0,2.65,17.0,570.0,510.17,390.73
2016,6,6,11,30,101.0,469.0,2.6,17.0,566.0,513.97,393.05
2016,6,6,11,45,80.0,456.5,2.6,17.0,534.0,492.2,376.57
2016,6,6,12,0,59.0,444.0,2.6,17.0,502.0,468.56,358.73
2016,6,6,12,15,41.5,403.0,2.6,17.0,444.0,419.3,322.03
2016,6,6,12,30,24.0,362.0,2.6,17.0,386.0,362.84,279.56
2016,6,6,12,45,73.5,417.0,2.6,17.0,488.0,470.95,362.23
2016,6,6,13,0,123.0,472.0,2.6,17.0,590.0,584.92,446.23
2016,6,6,13,15,110.5,460.0,2.6,17.0,564.5,558.77,426.67
2016,6,6,13,30,98.0,448.0,2.6,17.0,539.0,539.34,412.72
2016,6,6,13,45,112.0,440.0,2.6,17.0,541.5,560.34,429.01
2016,6,6,14,0,126.0,432.0,2.6,17.0,544.0,570.85,437.57
2016,6,6,14,15,113.0,413.5,2.6,17.0,511.5,542.91,417.41
2016,6,6,14,30,100.0,395.0,2.6,17.0,479.0,501.0,387.17
2016,6,6,14,45,68.5,354.5,2.65,17.0,411.0,429.02,333.6
2016,6,6,15,0,37.0,314.0,2.7,17.0,343.0,356.67,278.67
2016,6,6,15,15,76.0,319.0,2.7,17.0,374.0,402.13,315.83
2016,6,6,15,30,115.0,324.0,2.7,17.0,405.0,461.17,362.35
2016,6,6,15,45,68.5,276.5,2.75,17.0,324.5,351.32,277.85
2016,6,6,16,0,22.0,229.0,2.8,17.0,244.0,244.57,193.78
2016,6,6,16,15,15.5,204.0,2.85,16.5,214.0,213.55,170.03
2016,6,6,16,30,9.0,179.0,2.9,16.0,184.0,182.68,145.77
2016,6,6,16,45,7.0,164.0,2.95,16.0,168.0,166.47,133.03
2016,6,6,17,0,5.0,149.0,3.0,16.0,152.0,150.36,120.21
2016,6,6,17,15,2.5,114.0,3.0,15.5,115.5,112.09,88.99
2016,6,6,17,30,0.0,79.0,3.0,15.0,79.0,74.32,57.59
2016,6,6,17,45,0.0,66.5,3.0,15.0,66.5,62.12,47.37
2016,6,6,18,0,0.0,54.0,3.0,15.0,54.0,50.2,37.22
2016,6,6,18,15,0.0,42.0,2.95,14.5,42.0,39.01,27.61
2016,6,6,18,30,0.0,30.0,2.9,14.0,30.0,27.84,17.9
2016,6,6,18,45,0.0,20.5,2.9,14.0,20.5,19.01,10.06
2016,6,6,19,0,0.0,11.0,2.9,14.0,11.0,10.19,1.6
2016,6,6,19,15,0.0,5.5,2.9,14.0,5.5,5.24,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,15.0,4.5,2.35,13.5,4.5,0.0,0.0
2016,6,7,5,0,30.0,9.0,2.4,14.0,9.0,8.58,0.0
2016,6,7,5,15,139.0,23.0,2.4,14.0,37.0,18.06,4.21
2016,6,7,5,30,248.0,37.0,2.4,14.0,65.0,28.67,18.68
2016,6,7,5,45,340.0,47.5,2.45,14.0,106.0,36.8,26.69
2016,6,7,6,0,432.0,58.0,2.5,14.0,147.0,43.57,33.15
2016,6,7,6,15,244.5,86.5,2.45,14.0,139.5,67.11,54.32
2016,6,7,6,30,57.0,115.0,2.4,14.0,132.0,95.19,79.26
2016,6,7,6,45,66.0,135.5,2.35,14.5,159.0,110.77,92.7
2016,6,7,7,0,75.0,156.0,2.3,15.0,186.0,126.04,105.58
2016,6,7,7,15,67.5,176.0,2.25,15.0,205.5,144.2,114.06
2016,6,7,7,30,60.0,196.0,2.2,15.0,225.0,164.59,129.4
2016,6,7,7,45,36.0,194.5,2.15,15.5,212.5,167.24,131.54
2016,6,7,8,0,12.0,193.0,2.1,16.0,200.0,173.28,136.81
2016,6,7,8,15,121.5,242.0,2.1,16.0,321.5,224.26,173.27
2016,6,7,8,30,231.0,291.0,2.1,16.0,443.0,300.46,230.3
2016,6,7,8,45,526.5,202.5,2.15,16.5,578.5,331.71,249.36
2016,6,7,9,0,822.0,114.0,2.2,17.0,714.0,404.18,304.2
2016,6,7,9,15,571.5,233.5,2.25,17.0,661.5,431.99,330.98
2016,6,7,9,30,321.0,353.0,2.3,17.0,609.0,445.18,343.06
2016,6,7,9,45,233.5,384.0,2.35,17.0,574.5,449.86,347.1
2016,6,7,10,0,146.0,415.0,2.4,17.0,540.0,439.77,339.17
2016,6,7,10,15,183.0,427.5,2.45,17.0,589.0,483.89,372.69
2016,6,7,10,30,220.0,440.0,2.5,17.0,638.0,531.17,408.06
2016,6,7,10,45,142.5,435.5,2.6,17.0,565.0,487.11,374.47
2016,6,7,11,0,65.0,431.0,2.7,17.0,492.0,438.74,337.26
2016,6,7,11,15,63.5,436.0,2.75,17.0,496.5,448.01,344.34
2016,6,7,11,30,62.0,441.0,2.8,17.0,501.0,457.14,351.04
2016,6,7,11,45,69.0,451.0,2.85,17.0,518.0,477.87,366.59
2016,6,7,12,0,76.0,461.0,2.9,17.0,535.0,499.14,382.44
2016,6,7,12,15,74.5,459.0,2.9,17.0,531.5,501.87,384.38
2016,6,7,12,30,73.0,457.0,2.9,17.0,528.0,504.22,386.17
2016,6,7,12,45,70.5,450.5,2.95,17.0,518.5,500.84,383.91
2016,6,7,13,0,68.0,444.0,3.0,17.0,509.0,496.93,381.32
2016,6,7,13,15,54.5,419.0,3.0,17.0,470.5,463.3,356.37
2016,6,7,13,30,41.0,394.0,3.0,17.0,432.0,428.52,330.51
2016,6,7,13,45,57.0,402.0,3.05,17.0,453.5,455.8,352.04
2016,6,7,14,0,73.0,410.0,3.1,17.0,475.0,483.42,373.54
2016,6,7,14,15,61.5,385.5,3.1,17.0,439.0,449.55,348.33
2016,6,7,14,30,50.0,361.0,3.1,17.0,403.0,415.03,322.71
2016,6,7,14,45,35.5,321.0,3.15,17.0,350.5,360.42,281.52
2016,6,7,15,0,21.0,281.0,3.2,17.0,298.0,292.9,229.71
2016,6,7,15,15,29.0,282.0,3.2,17.0,304.0,316.15,248.79
2016,6,7,15,30,37.0,283.0,3.2,17.0,310.0,327.01,258.04
2016,6,7,15,45,38.0,266.5,3.2,17.0,292.5,311.67,246.79
2016,6,7,16,0,39.0,250.0,3.2,17.0,275.0,296.08,235.36
2016,6,7,16,15,25.5,217.5,3.15,16.5,233.5,236.79,189.0
2016,6,7,16,30,12.0,185.0,3.1,16.0,192.0,191.62,153.13
2016,6,7,16,45,6.0,143.5,3.1,16.0,147.0,143.7,114.37
2016,6,7,17,0,0.0,102.0,3.1,16.0,102.0,96.54,75.54
2016,6,7,17,15,0.0,87.5,3.1,15.5,87.5,82.34,64.08
2016,6,7,17,30,0.0,73.0,3.1,15.0,73.0,68.12,52.38
2016,6,7,17,45,0.0,61.5,3.1,15.0,61.5,57.19,43.2
2016,6,7,18,0,0.0,50.0,3.1,15.0,50.0,46.47,34.05
2016,6,7,18,15,183.0,52.5,3.0,14.5,84.5,191.15,158.63
2016,6,7,18,30,366.0,55.0,2.9,14.0,119.0,290.65,238.49
2016,6,7,18,45,267.5,42.0,2.85,14.0,81.0,209.83,166.42
2016,6,7,19,0,169.0,29.0,2.8,14.0,43.0,137.84,92.96
2016,6,7,19,15,84.5,14.5,2.8,14.0,21.5,48.55,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,2.85,13.0,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,2.9,13.0,4.0,3.81,0.0
2016,6,8,5,15,0.0,16.0,2.95,13.0,16.0,14.84,2.58
2016,6,8,5,30,0.0,28.0,3.0,13.0,28.0,26.01,16.51
2016,6,8,5,45,0.0,45.5,3.15,13.5,45.5,41.41,30.79
2016,6,8,6,0,0.0,63.0,3.3,14.0,63.0,56.6,44.67
2016,6,8,6,15,1.0,82.0,3.35,14.0,82.0,72.84,59.38
2016,6,8,6,30,2.0,101.0,3.4,14.0,101.0,88.92,73.75
2016,6,8,6,45,7.0,119.0,3.5,14.0,121.5,104.15,87.13
2016,6,8,7,0,12.0,137.0,3.6,14.0,142.0,119.26,100.18
2016,6,8,7,15,79.5,171.0,3.65,14.0,209.5,141.39,112.1
2016,6,8,7,30,147.0,205.0,3.7,14.0,277.0,170.08,131.35
2016,6,8,7,45,75.5,190.0,3.75,14.5,227.5,169.2,132.23
2016,6,8,8,0,4.0,175.0,3.8,15.0,178.0,157.27,124.98
2016,6,8,8,15,54.0,234.0,3.8,15.0,270.0,210.1,165.65
2016,6,8,8,30,104.0,293.0,3.8,15.0,362.0,273.76,214.89
2016,6,8,8,45,97.5,312.0,3.85,15.0,380.0,294.86,231.82
2016,6,8,9,0,91.0,331.0,3.9,15.0,398.0,315.42,248.22
2016,6,8,9,15,192.5,346.0,3.9,15.0,496.5,371.85,291.69
2016,6,8,9,30,294.0,361.0,3.9,15.0,595.0,438.48,343.46
2016,6,8,9,45,368.0,347.5,3.9,15.5,653.0,484.87,379.34
2016,6,8,10,0,442.0,334.0,3.9,16.0,711.0,532.23,416.04
2016,6,8,10,15,358.0,381.0,3.9,16.0,693.0,547.9,427.21
2016,6,8,10,30,274.0,428.0,3.9,16.0,675.0,551.86,429.01
2016,6,8,10,45,257.5,443.0,3.9,16.0,679.0,569.67,442.11
2016,6,8,11,0,241.0,458.0,3.9,16.0,683.0,586.18,453.96
2016,6,8,11,15,196.0,469.0,3.95,16.0,654.0,578.09,447.02
2016,6,8,11,30,151.0,480.0,4.0,16.0,625.0,563.65,435.33
2016,6,8,11,45,158.0,476.5,4.05,16.0,628.5,576.73,445.47
2016,6,8,12,0,165.0,473.0,4.1,16.0,632.0,589.73,455.44
2016,6,8,12,15,258.5,456.5,4.1,16.0,706.0,670.56,517.46
2016,6,8,12,30,352.0,440.0,4.1,16.0,780.0,753.07,579.43
2016,6,8,12,45,403.5,416.0,4.1,16.0,802.0,791.3,608.25
2016,6,8,13,0,455.0,392.0,4.1,16.0,824.0,835.66,641.41
2016,6,8,13,15,649.5,272.0,4.05,16.0,878.0,918.75,706.56
2016,6,8,13,30,844.0,152.0,4.0,16.0,932.0,985.24,753.39
2016,6,8,13,45,672.5,244.5,4.0,16.0,856.5,935.16,718.77
2016,6,8,14,0,501.0,337.0,4.0,16.0,781.0,864.85,665.1
2016,6,8,14,15,465.5,334.0,3.95,15.5,735.5,831.49,643.05
2016,6,8,14,30,430.0,331.0,3.9,15.0,690.0,796.3,619.19
2016,6,8,14,45,491.5,292.5,3.85,15.0,687.0,817.43,637.65
2016,6,8,15,0,553.0,254.0,3.8,15.0,684.0,834.6,652.95
2016,6,8,15,15,542.5,240.5,3.8,15.0,643.5,805.86,633.47
2016,6,8,15,30,532.0,227.0,3.8,15.0,603.0,775.26,612.85
2016,6,8,15,45,452.5,236.5,3.8,15.0,542.5,704.79,560.57
2016,6,8,16,0,373.0,246.0,3.8,15.0,482.0,622.02,498.59
2016,6,8,16,15,455.5,201.5,3.8,15.0,466.5,651.59,525.14
2016,6,8,16,30,538.0,157.0,3.8,15.0,451.0,659.92,535.3
2016,6,8,16,45,493.5,151.0,3.8,15.0,401.0,601.9,491.46
2016,6,8,17,0,449.0,145.0,3.8,15.0,351.0,545.27,448.19
2016,6,8,17,15,397.5,134.0,3.75,14.5,300.5,479.15,397.13
2016,6,8,17,30,346.0,123.0,3.7,14.0,250.0,415.73,346.85
2016,6,8,17,45,311.0,110.0,3.7,14.0,211.0,351.53,294.57
2016,6,8,18,0,276.0,97.0,3.7,14.0,172.0,303.12,253.66
2016,6,8,18,15,240.0,79.5,3.55,14.0,135.0,250.46,208.12
2016,6,8,18,30,204.0,62.0,3.4,14.0,98.0,200.29,163.72
2016,6,8,18,45,148.5,45.5,3.3,14.0,67.5,144.38,113.69
2016,6,8,19,0,93.0,29.0,3.2,14.0,37.0,92.72,61.89
2016,6,8,19,15,46.5,14.5,3.15,13.5,18.5,32.99,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,4,45,16.0,4.5,3.0,13.0,5.0,0.0,0.0
2016,6,9,5,0,32.0,9.0,3.1,13.0,10.0,8.58,0.0
2016,6,9,5,15,145.0,23.5,3.25,13.0,38.5,18.47,4.67
2016,6,9,5,30,258.0,38.0,3.4,13.0,67.0,29.48,19.46
2016,6,9,5,45,348.0,48.5,3.6,13.5,108.5,37.73,27.56
2016,6,9,6,0,438.0,59.0,3.8,14.0,150.0,44.47,33.93
2016,6,9,6,15,219.0,69.0,3.8,14.0,114.5,54.42,43.04
2016,6,9,6,30,0.0,79.0,3.8,14.0,79.0,71.75,58.56
2016,6,9,6,45,0.0,95.5,3.8,14.5,95.5,86.03,71.02
2016,6,9,7,0,0.0,112.0,3.8,15.0,112.0,100.18,83.14
2016,6,9,7,15,11.0,144.0,3.75,15.0,149.5,126.95,101.12
2016,6,9,7,30,22.0,176.0,3.7,15.0,187.0,155.17,123.44
2016,6,9,7,45,24.0,195.0,3.7,15.0,208.0,173.65,137.91
2016,6,9,8,0,26.0,214.0,3.7,15.0,229.0,192.44,152.67
2016,6,9,8,15,36.5,241.5,3.65,15.0,264.5,211.59,167.36
2016,6,9,8,30,47.0,269.0,3.6,15.0,300.0,240.08,189.62
2016,6,9,8,45,31.5,259.5,3.55,15.5,281.0,233.11,183.85
2016,6,9,9,0,16.0,250.0,3.5,16.0,262.0,230.47,181.43
2016,6,9,9,15,30.5,292.5,3.45,16.0,316.5,267.02,209.84
2016,6,9,9,30,45.0,335.0,3.4,16.0,371.0,312.26,244.77
2016,6,9,9,45,90.5,374.5,3.4,16.0,450.5,373.3,291.75
2016,6,9,10,0,136.0,414.0,3.4,16.0,530.0,433.18,337.48
2016,6,9,10,15,81.0,379.5,3.35,16.0,449.5,386.34,301.07
2016,6,9,10,30,26.0,345.0,3.3,16.0,369.0,327.08,254.78
2016,6,9,10,45,28.0,357.5,3.3,16.5,383.5,342.94,266.5
2016,6,9,11,0,30.0,370.0,3.3,17.0,398.0,359.17,278.19
2016,6,9,11,15,30.0,376.0,3.3,17.0,404.5,368.39,285.0
2016,6,9,11,30,30.0,382.0,3.3,17.0,411.0,377.69,291.91
2016,6,9,11,45,31.5,383.0,3.35,17.0,413.5,383.72,296.49
2016,6,9,12,0,33.0,384.0,3.4,17.0,416.0,389.78,301.15
2016,6,9,12,15,35.5,396.0,3.45,16.5,430.5,407.18,314.96
2016,6,9,12,30,38.0,408.0,3.5,16.0,445.0,424.88,329.0
2016,6,9,12,45,208.5,412.5,3.55,16.0,611.0,599.47,464.84
2016,6,9,13,0,379.0,417.0,3.6,16.0,777.0,781.54,600.07
2016,6,9,13,15,201.0,380.0,3.65,16.0,571.0,583.08,451.93
2016,6,9,13,30,23.0,343.0,3.7,16.0,365.0,349.76,271.99
2016,6,9,13,45,25.5,344.0,3.75,16.0,368.0,365.2,284.95
2016,6,9,14,0,28.0,345.0,3.8,16.0,371.0,371.14,289.92
2016,6,9,14,15,64.0,370.5,3.8,16.0,425.5,436.08,341.19
2016,6,9,14,30,100.0,396.0,3.8,16.0,480.0,501.94,392.34
2016,6,9,14,45,93.5,376.5,3.85,16.0,452.5,477.39,374.18
2016,6,9,15,0,87.0,357.0,3.9,16.0,425.0,452.36,355.94
2016,6,9,15,15,110.0,342.0,3.95,16.0,423.5,460.36,363.93
2016,6,9,15,30,133.0,327.0,4.0,16.0,422.0,481.5,381.73
2016,6,9,15,45,470.5,213.0,4.05,16.0,516.0,695.31,555.13
2016,6,9,16,0,808.0,99.0,4.1,16.0,610.0,864.43,682.72
2016,6,9,16,15,789.0,96.0,4.1,15.5,563.0,825.92,656.67
2016,6,9,16,30,770.0,93.0,4.1,15.0,516.0,786.0,630.65
2016,6,9,16,45,744.5,89.5,4.15,15.0,466.5,738.95,597.85
2016,6,9,17,0,719.0,86.0,4.2,15.0,417.0,691.39,564.05
2016,6,9,17,15,685.5,81.5,4.2,14.5,367.0,640.15,527.51
2016,6,9,17,30,652.0,77.0,4.2,14.0,317.0,586.12,487.66
2016,6,9,17,45,606.5,71.0,4.2,14.0,267.5,523.04,437.3
2016,6,9,18,0,561.0,65.0,4.2,14.0,218.0,462.32,386.81
2016,6,9,18,15,494.0,57.5,4.1,14.0,172.0,389.58,324.49
2016,6,9,18,30,427.0,50.0,4.0,14.0,126.0,321.75,264.51
2016,6,9,18,45,331.5,39.0,3.95,14.0,87.0,240.94,192.4
2016,6,9,19,0,236.0,28.0,3.9,14.0,48.0,169.33,118.14
2016,6,9,19,15,118.0,14.0,3.85,13.5,24.0,76.55,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.5,3.3,13.0,5.5,0.0,0.0
2016,6,10,5,0,0.0,11.0,3.4,13.0,11.0,10.48,0.0
2016,6,10,5,15,161.0,22.0,3.55,13.0,40.0,17.25,4.03
2016,6,10,5,30,322.0,33.0,3.7,13.0,69.0,25.87,16.39
2016,6,10,5,45,402.0,42.5,3.85,13.5,110.5,32.28,22.77
2016,6,10,6,0,482.0,52.0,4.0,14.0,152.0,38.34,28.49
2016,6,10,6,15,510.0,62.5,4.05,14.0,194.0,44.79,34.46
2016,6,10,6,30,538.0,73.0,4.1,14.0,236.0,50.81,39.92
2016,6,10,6,45,582.0,77.0,4.2,14.5,282.5,51.35,40.29
2016,6,10,7,0,626.0,81.0,4.3,15.0,329.0,51.89,40.59
2016,6,10,7,15,559.5,114.0,4.3,15.0,358.0,92.12,60.95
2016,6,10,7,30,493.0,147.0,4.3,15.0,387.0,142.1,94.61
2016,6,10,7,45,544.5,147.0,4.3,15.5,438.5,175.92,116.8
2016,6,10,8,0,596.0,147.0,4.3,16.0,490.0,212.81,144.9
2016,6,10,8,15,614.5,157.0,4.3,16.0,536.5,256.86,182.51
2016,6,10,8,30,633.0,167.0,4.3,16.0,583.0,302.94,222.59
2016,6,10,8,45,735.0,138.0,4.3,16.0,651.5,347.5,260.02
2016,6,10,9,0,837.0,109.0,4.3,16.0,720.0,411.26,313.29
2016,6,10,9,15,848.5,111.0,4.25,16.0,759.0,459.84,355.51
2016,6,10,9,30,860.0,113.0,4.2,16.0,798.0,508.76,397.04
2016,6,10,9,45,642.0,227.5,4.2,16.5,750.5,523.77,409.63
2016,6,10,10,0,424.0,342.0,4.2,17.0,703.0,528.25,411.63
2016,6,10,10,15,404.0,364.0,4.2,17.0,717.0,557.51,434.1
2016,6,10,10,30,384.0,386.0,4.2,17.0,731.0,588.91,457.48
2016,6,10,10,45,356.0,409.5,4.25,17.0,735.5,609.84,472.78
2016,6,10,11,0,328.0,433.0,4.3,17.0,740.0,628.55,486.18
2016,6,10,11,15,270.0,455.0,4.3,17.0,710.5,620.72,479.16
2016,6,10,11,30,212.0,477.0,4.3,17.0,681.0,610.01,469.87
2016,6,10,11,45,233.0,476.5,4.3,17.0,701.5,639.4,492.07
2016,6,10,12,0,254.0,476.0,4.3,17.0,722.0,671.0,515.57
2016,6,10,12,15,272.0,470.5,4.3,17.0,734.0,695.53,533.87
2016,6,10,12,30,290.0,465.0,4.3,17.0,746.0,719.96,552.1
2016,6,10,12,45,398.5,423.0,4.3,17.0,804.5,793.27,608.09
2016,6,10,13,0,507.0,381.0,4.3,17.0,863.0,874.49,668.44
2016,6,10,13,15,692.0,260.5,4.3,17.0,907.0,948.52,726.59
2016,6,10,13,30,877.0,140.0,4.3,17.0,951.0,1005.79,766.21
2016,6,10,13,45,739.5,217.0,4.3,17.0,889.5,973.03,743.85
2016,6,10,14,0,602.0,294.0,4.3,17.0,828.0,921.97,706.88
2016,6,10,14,15,617.5,273.0,4.3,17.0,805.0,921.12,708.28
2016,6,10,14,30,633.0,252.0,4.3,17.0,782.0,917.34,707.45
2016,6,10,14,45,600.0,251.0,4.3,17.0,736.5,883.47,684.12
2016,6,10,15,0,567.0,250.0,4.3,17.0,691.0,844.16,657.05
2016,6,10,15,15,603.0,219.0,4.3,16.5,666.5,845.76,662.35
2016,6,10,15,30,639.0,188.0,4.3,16.0,642.0,839.59,661.17
2016,6,10,15,45,719.5,149.5,4.3,16.0,629.5,861.45,678.67
2016,6,10,16,0,800.0,111.0,4.3,16.0,617.0,871.69,687.73
2016,6,10,16,15,780.0,107.5,4.3,16.0,569.5,831.95,660.72
2016,6,10,16,30,760.0,104.0,4.3,16.0,522.0,790.84,632.71
2016,6,10,16,45,735.0,99.5,4.3,16.0,472.5,747.44,602.58
2016,6,10,17,0,710.0,95.0,4.3,16.0,423.0,699.63,568.58
2016,6,10,17,15,674.5,90.0,4.25,15.5,372.0,643.01,527.86
2016,6,10,17,30,639.0,85.0,4.2,15.0,321.0,587.23,486.58
2016,6,10,17,45,589.5,78.5,4.2,15.0,271.0,521.21,433.8
2016,6,10,18,0,540.0,72.0,4.2,15.0,221.0,457.78,381.4
2016,6,10,18,15,469.5,63.5,4.0,14.5,174.0,382.39,317.75
2016,6,10,18,30,399.0,55.0,3.8,14.0,127.0,312.11,256.48
2016,6,10,18,45,295.5,43.0,3.65,13.5,87.5,225.91,180.66
2016,6,10,19,0,192.0,31.0,3.5,13.0,48.0,152.23,107.23
2016,6,10,19,15,96.0,15.5,3.4,13.0,24.0,70.2,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.5,1.95,12.0,3.5,0.0,0.0
2016,6,11,5,0,0.0,7.0,1.9,12.0,7.0,6.67,0.0
2016,6,11,5,15,48.0,23.0,1.95,12.5,28.5,20.03,5.65
2016,6,11,5,30,96.0,39.0,2.0,13.0,50.0,31.75,21.41
2016,6,11,5,45,136.0,57.5,2.1,13.5,81.0,45.85,34.7
2016,6,11,6,0,176.0,76.0,2.2,14.0,112.0,59.5,47.23
2016,6,11,6,15,202.0,95.0,2.2,14.0,147.5,73.0,59.52
2016,6,11,6,30,228.0,114.0,2.2,14.0,183.0,85.99,71.13
2016,6,11,6,45,254.5,130.0,2.2,14.5,220.5,96.46,80.15
2016,6,11,7,0,281.0,146.0,2.2,15.0,258.0,106.49,88.57
2016,6,11,7,15,277.0,169.0,2.15,15.5,291.5,131.22,98.92
2016,6,11,7,30,273.0,192.0,2.1,16.0,325.0,163.83,120.16
2016,6,11,7,45,224.0,221.5,2.1,16.5,338.0,203.05,151.72
2016,6,11,8,0,175.0,251.0,2.1,17.0,351.0,229.96,174.66
2016,6,11,8,15,87.5,204.0,2.0,17.0,254.0,188.43,145.14
2016,6,11,8,30,0.0,157.0,1.9,17.0,157.0,143.29,111.82
2016,6,11,8,45,21.0,228.5,1.85,17.5,244.0,211.9,165.49
2016,6,11,9,0,42.0,300.0,1.8,18.0,331.0,272.92,211.84
2016,6,11,9,15,117.0,339.5,1.7,18.5,431.5,334.28,257.29
2016,6,11,9,30,192.0,379.0,1.6,19.0,532.0,410.41,313.33
2016,6,11,9,45,292.5,368.0,1.55,19.5,612.0,461.3,350.6
2016,6,11,10,0,393.0,357.0,1.5,20.0,692.0,527.57,398.93
2016,6,11,10,15,637.0,242.5,1.4,20.0,805.5,597.33,452.28
2016,6,11,10,30,881.0,128.0,1.3,20.0,919.0,693.17,523.18
2016,6,11,10,45,733.0,229.5,1.25,20.5,898.0,713.53,532.8
2016,6,11,11,0,585.0,331.0,1.2,21.0,877.0,727.35,537.57
2016,6,11,11,15,741.5,231.0,1.2,21.0,933.0,784.42,580.41
2016,6,11,11,30,898.0,131.0,1.2,21.0,989.0,846.42,622.2
2016,6,11,11,45,899.0,131.5,1.2,21.5,995.5,877.58,640.38
2016,6,11,12,0,900.0,132.0,1.2,22.0,1002.0,906.6,657.37
2016,6,11,12,15,900.5,132.0,1.3,22.0,1001.5,932.48,675.06
2016,6,11,12,30,901.0,132.0,1.4,22.0,1001.0,955.95,691.29
2016,6,11,12,45,907.5,126.5,1.55,22.0,995.5,977.28,706.95
2016,6,11,13,0,914.0,121.0,1.7,22.0,990.0,995.93,720.98
2016,6,11,13,15,911.5,120.0,1.85,21.5,975.0,1007.52,732.0
2016,6,11,13,30,909.0,119.0,2.0,21.0,960.0,1016.11,741.26
2016,6,11,13,45,903.5,119.0,2.2,21.0,938.0,1019.74,746.59
2016,6,11,14,0,898.0,119.0,2.4,21.0,916.0,1020.32,749.98
2016,6,11,14,15,892.0,117.5,2.5,21.0,887.5,1015.81,749.02
2016,6,11,14,30,886.0,116.0,2.6,21.0,859.0,1008.29,746.21
2016,6,11,14,45,875.0,115.5,2.75,21.0,823.5,994.0,739.48
2016,6,11,15,0,864.0,115.0,2.9,21.0,788.0,976.97,730.92
