Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,15,852.5,113.0,2.95,20.5,748.5,955.2,719.69
2016,6,11,15,30,841.0,111.0,3.0,20.0,709.0,939.26,712.41
2016,6,11,15,45,822.5,110.0,3.05,20.0,664.0,907.28,692.69
2016,6,11,16,0,804.0,109.0,3.1,20.0,619.0,873.4,671.58
2016,6,11,16,15,784.5,105.5,3.05,19.5,571.0,834.03,646.99
2016,6,11,16,30,765.0,102.0,3.0,19.0,523.0,793.26,621.05
2016,6,11,16,45,734.5,99.0,3.0,19.0,472.5,746.87,589.7
2016,6,11,17,0,704.0,96.0,3.0,19.0,422.0,696.58,554.89
2016,6,11,17,15,669.0,91.0,2.95,18.5,371.5,640.56,515.76
2016,6,11,17,30,634.0,86.0,2.9,18.0,321.0,585.33,475.96
2016,6,11,17,45,583.0,79.5,2.85,17.5,270.5,518.46,424.5
2016,6,11,18,0,532.0,73.0,2.8,17.0,220.0,454.29,373.3
2016,6,11,18,15,463.5,64.5,2.75,16.5,173.5,380.37,312.24
2016,6,11,18,30,395.0,56.0,2.7,16.0,127.0,311.34,253.14
2016,6,11,18,45,295.0,43.5,2.65,15.5,87.5,226.54,179.57
2016,6,11,19,0,195.0,31.0,2.6,15.0,48.0,153.57,108.16
2016,6,11,19,15,97.5,15.5,2.55,14.5,24.0,71.08,0.0
2016,6,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,9.0,4.5,2.1,12.5,5.0,0.0,0.0
2016,6,12,5,0,18.0,9.0,2.1,13.0,10.0,8.58,0.0
2016,6,12,5,15,118.0,25.5,2.2,13.0,38.0,20.09,5.64
2016,6,12,5,30,218.0,42.0,2.3,13.0,66.0,32.69,22.21
2016,6,12,5,45,307.5,54.0,2.4,13.5,107.5,41.19,30.6
2016,6,12,6,0,397.0,66.0,2.5,14.0,149.0,49.35,38.26
2016,6,12,6,15,460.5,75.0,2.45,14.0,196.0,55.59,44.09
2016,6,12,6,30,524.0,84.0,2.4,14.0,243.0,60.05,48.15
2016,6,12,6,45,575.0,90.0,2.35,14.5,293.5,61.71,49.5
2016,6,12,7,0,626.0,96.0,2.3,15.0,344.0,63.29,50.68
2016,6,12,7,15,659.5,101.0,2.25,15.0,394.0,85.13,53.07
2016,6,12,7,30,693.0,106.0,2.2,15.0,444.0,125.64,73.17
2016,6,12,7,45,722.0,109.0,2.15,15.5,494.0,167.88,102.15
2016,6,12,8,0,751.0,112.0,2.1,16.0,544.0,213.38,138.29
2016,6,12,8,15,770.0,115.5,2.05,16.0,590.5,265.25,182.55
2016,6,12,8,30,789.0,119.0,2.0,16.0,637.0,313.53,224.82
2016,6,12,8,45,805.5,121.0,1.95,16.0,680.0,361.55,266.96
2016,6,12,9,0,822.0,123.0,1.9,16.0,723.0,410.93,309.55
2016,6,12,9,15,628.5,215.0,1.9,16.0,688.5,440.64,337.51
2016,6,12,9,30,435.0,307.0,1.9,16.0,654.0,457.11,352.43
2016,6,12,9,45,482.5,306.5,1.9,16.5,706.0,506.12,389.85
2016,6,12,10,0,530.0,306.0,1.9,17.0,758.0,559.0,429.32
2016,6,12,10,15,708.0,216.0,1.95,17.0,840.5,618.34,476.32
2016,6,12,10,30,886.0,126.0,2.0,17.0,923.0,694.51,535.2
2016,6,12,10,45,567.0,291.0,2.1,17.5,805.5,650.33,497.96
2016,6,12,11,0,248.0,456.0,2.2,18.0,688.0,589.15,447.08
2016,6,12,11,15,228.0,467.0,2.25,18.0,682.5,600.67,455.55
2016,6,12,11,30,208.0,478.0,2.3,18.0,677.0,607.45,460.05
2016,6,12,11,45,264.0,467.5,2.4,18.0,721.5,657.17,497.4
2016,6,12,12,0,320.0,457.0,2.5,18.0,766.0,710.43,536.68
2016,6,12,12,15,296.0,463.5,2.55,18.0,749.5,710.13,535.86
2016,6,12,12,30,272.0,470.0,2.6,18.0,733.0,708.0,534.13
2016,6,12,12,45,281.5,463.0,2.65,18.0,733.5,722.39,545.12
2016,6,12,13,0,291.0,456.0,2.7,18.0,734.0,735.9,555.4
2016,6,12,13,15,255.5,456.0,2.7,18.0,697.0,711.88,537.86
2016,6,12,13,30,220.0,456.0,2.7,18.0,660.0,676.47,512.59
2016,6,12,13,45,545.5,293.0,2.7,18.0,781.5,856.82,650.44
2016,6,12,14,0,871.0,130.0,2.7,18.0,903.0,1005.05,753.21
2016,6,12,14,15,864.0,128.5,2.65,17.5,874.0,999.73,750.03
2016,6,12,14,30,857.0,127.0,2.6,17.0,845.0,991.5,746.55
2016,6,12,14,45,847.0,125.0,2.6,17.0,810.5,976.93,738.03
2016,6,12,15,0,837.0,123.0,2.6,17.0,776.0,968.3,733.67
2016,6,12,15,15,824.5,120.5,2.55,17.0,736.0,945.45,719.22
2016,6,12,15,30,812.0,118.0,2.5,17.0,696.0,920.17,703.28
2016,6,12,15,45,487.5,201.5,2.45,17.0,542.5,698.58,546.35
2016,6,12,16,0,163.0,285.0,2.4,17.0,389.0,462.84,364.96
2016,6,12,16,15,112.0,255.5,2.35,16.5,324.5,383.03,305.28
2016,6,12,16,30,61.0,226.0,2.3,16.0,260.0,291.67,233.94
2016,6,12,16,45,51.5,202.5,2.3,16.0,229.0,257.88,207.83
2016,6,12,17,0,42.0,179.0,2.3,16.0,198.0,224.29,181.26
2016,6,12,17,15,32.5,156.0,2.25,16.0,170.0,191.56,154.94
2016,6,12,17,30,23.0,133.0,2.2,16.0,142.0,150.01,120.94
2016,6,12,17,45,16.5,114.0,2.2,16.0,120.0,125.97,101.04
2016,6,12,18,0,10.0,95.0,2.2,16.0,98.0,102.25,81.04
2016,6,12,18,15,203.0,74.5,2.15,15.5,112.5,221.6,183.03
2016,6,12,18,30,396.0,54.0,2.1,15.0,127.0,310.22,253.34
2016,6,12,18,45,302.0,42.5,2.05,14.5,88.0,228.78,181.9
2016,6,12,19,0,208.0,31.0,2.0,14.0,49.0,159.56,113.68
2016,6,12,19,15,104.0,15.5,2.05,14.0,24.5,74.03,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,19.0,5.0,2.7,12.0,5.0,0.0,0.0
2016,6,13,5,0,38.0,10.0,2.8,12.0,10.0,9.53,0.0
2016,6,13,5,15,151.5,24.0,2.8,12.0,38.5,18.88,4.95
2016,6,13,5,30,265.0,38.0,2.8,12.0,67.0,29.49,19.57
2016,6,13,5,45,358.5,47.5,2.85,12.5,109.0,36.82,26.88
2016,6,13,6,0,452.0,57.0,2.9,13.0,151.0,42.71,32.51
2016,6,13,6,15,226.0,67.5,2.9,13.0,114.5,48.66,38.08
2016,6,13,6,30,0.0,78.0,2.9,13.0,78.0,70.93,58.06
2016,6,13,6,45,0.0,93.5,2.95,13.5,93.5,84.42,69.86
2016,6,13,7,0,0.0,109.0,3.0,14.0,109.0,97.8,81.35
2016,6,13,7,15,41.5,155.0,3.0,14.0,175.0,129.52,102.98
2016,6,13,7,30,83.0,201.0,3.0,14.0,241.0,169.7,133.43
2016,6,13,7,45,46.0,193.5,3.05,14.5,216.5,167.78,132.26
2016,6,13,8,0,9.0,186.0,3.1,15.0,192.0,167.08,132.67
2016,6,13,8,15,17.0,214.5,3.15,15.0,226.0,194.14,153.95
2016,6,13,8,30,25.0,243.0,3.2,15.0,260.0,222.2,175.88
2016,6,13,8,45,39.5,277.0,3.25,15.0,305.5,249.15,196.7
2016,6,13,9,0,54.0,311.0,3.3,15.0,351.0,285.9,225.29
2016,6,13,9,15,75.5,340.5,3.3,15.0,399.0,324.07,254.77
2016,6,13,9,30,97.0,370.0,3.3,15.0,447.0,364.71,286.06
2016,6,13,9,45,224.0,373.0,3.3,15.5,561.5,435.72,340.53
2016,6,13,10,0,351.0,376.0,3.3,16.0,676.0,518.71,403.73
2016,6,13,10,15,324.5,398.5,3.4,16.0,682.5,541.06,420.5
2016,6,13,10,30,298.0,421.0,3.5,16.0,689.0,561.2,435.51
2016,6,13,10,45,603.5,269.5,3.6,16.0,828.0,657.15,513.66
2016,6,13,11,0,909.0,118.0,3.7,16.0,967.0,776.76,606.32
2016,6,13,11,15,911.5,119.0,3.8,16.0,980.5,813.86,632.19
2016,6,13,11,30,914.0,120.0,3.9,16.0,994.0,849.11,657.2
2016,6,13,11,45,913.0,121.5,4.0,16.0,1000.0,879.91,679.01
2016,6,13,12,0,912.0,123.0,4.1,16.0,1006.0,908.43,699.24
2016,6,13,12,15,912.0,123.0,4.15,16.0,1005.0,934.1,717.23
2016,6,13,12,30,912.0,123.0,4.2,16.0,1004.0,957.3,733.55
2016,6,13,12,45,912.0,121.5,4.3,16.0,996.0,976.47,747.39
2016,6,13,13,0,912.0,120.0,4.4,16.0,988.0,992.88,759.82
2016,6,13,13,15,908.5,119.5,4.45,16.0,972.5,1004.03,768.28
2016,6,13,13,30,905.0,119.0,4.5,16.0,957.0,1012.18,774.85
2016,6,13,13,45,896.5,120.0,4.55,16.0,933.5,1013.92,777.14
2016,6,13,14,0,888.0,121.0,4.6,16.0,910.0,1012.63,777.5
2016,6,13,14,15,881.0,119.5,4.6,16.0,881.0,1007.23,774.71
2016,6,13,14,30,874.0,118.0,4.6,16.0,852.0,998.85,770.01
2016,6,13,14,45,864.5,116.5,4.7,16.0,817.5,985.13,762.56
2016,6,13,15,0,855.0,115.0,4.8,16.0,783.0,968.65,753.24
2016,6,13,15,15,843.5,113.0,4.8,15.5,743.0,947.06,740.95
2016,6,13,15,30,832.0,111.0,4.8,15.0,703.0,931.33,732.88
2016,6,13,15,45,826.0,104.5,4.85,15.0,661.0,904.77,715.92
2016,6,13,16,0,820.0,98.0,4.9,15.0,619.0,875.71,697.11
2016,6,13,16,15,801.0,95.0,4.9,15.0,571.5,837.02,670.72
2016,6,13,16,30,782.0,92.0,4.9,15.0,524.0,796.89,643.03
2016,6,13,16,45,761.5,87.0,4.9,15.0,475.0,751.92,611.29
2016,6,13,17,0,741.0,82.0,4.9,15.0,426.0,706.09,578.37
2016,6,13,17,15,708.5,78.0,4.9,14.5,376.0,651.72,539.14
2016,6,13,17,30,676.0,74.0,4.9,14.0,326.0,601.61,502.17
2016,6,13,17,45,623.5,70.0,4.9,14.0,275.5,535.35,449.27
2016,6,13,18,0,571.0,66.0,4.9,14.0,225.0,471.89,396.24
2016,6,13,18,15,505.5,58.5,4.8,13.5,178.5,399.46,334.61
2016,6,13,18,30,440.0,51.0,4.7,13.0,132.0,331.77,274.95
2016,6,13,18,45,334.5,41.0,4.65,13.0,91.5,245.99,198.37
2016,6,13,19,0,229.0,31.0,4.6,13.0,51.0,169.31,122.65
2016,6,13,19,15,114.5,15.5,4.6,13.0,25.5,78.66,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,45,21.5,5.0,3.7,12.0,5.5,0.0,0.0
2016,6,14,5,0,43.0,10.0,3.7,12.0,11.0,9.53,0.0
2016,6,14,5,15,164.5,23.0,3.7,12.0,40.0,18.07,4.42
2016,6,14,5,30,286.0,36.0,3.7,12.0,69.0,28.71,18.88
2016,6,14,5,45,387.5,44.5,3.75,12.5,111.5,34.1,24.47
2016,6,14,6,0,489.0,53.0,3.8,13.0,154.0,39.26,29.43
2016,6,14,6,15,547.5,59.5,3.8,13.0,201.0,42.4,32.47
2016,6,14,6,30,606.0,66.0,3.8,13.0,248.0,45.4,35.24
2016,6,14,6,45,653.0,69.5,3.85,13.5,298.5,45.91,35.6
2016,6,14,7,0,700.0,73.0,3.9,14.0,349.0,51.28,40.22
2016,6,14,7,15,729.0,76.5,3.85,14.0,399.0,73.86,42.59
2016,6,14,7,30,758.0,80.0,3.8,14.0,449.0,115.93,63.03
2016,6,14,7,45,780.5,83.0,3.75,14.5,498.0,160.13,93.86
2016,6,14,8,0,803.0,86.0,3.7,15.0,547.0,206.93,131.87
2016,6,14,8,15,819.5,88.5,3.65,15.0,593.0,261.26,179.1
2016,6,14,8,30,836.0,91.0,3.6,15.0,639.0,310.15,222.96
2016,6,14,8,45,848.0,93.5,3.55,15.0,681.5,358.95,266.96
2016,6,14,9,0,860.0,96.0,3.5,15.0,724.0,408.52,311.0
2016,6,14,9,15,694.5,184.0,3.5,15.0,708.5,443.04,343.44
2016,6,14,9,30,529.0,272.0,3.5,15.0,693.0,473.59,369.81
2016,6,14,9,45,489.5,301.0,3.5,15.5,703.5,504.9,394.51
2016,6,14,10,0,450.0,330.0,3.5,16.0,714.0,532.56,415.44
2016,6,14,10,15,672.0,222.0,3.55,16.0,815.5,600.73,470.95
2016,6,14,10,30,894.0,114.0,3.6,16.0,917.0,688.95,541.07
2016,6,14,10,45,899.5,114.0,3.65,16.0,938.0,730.15,572.43
2016,6,14,11,0,905.0,114.0,3.7,16.0,959.0,770.02,600.96
2016,6,14,11,15,907.5,114.5,3.75,16.0,972.5,806.51,626.74
2016,6,14,11,30,910.0,115.0,3.8,16.0,986.0,841.15,651.11
2016,6,14,11,45,912.5,115.0,3.9,16.0,993.0,873.36,673.94
2016,6,14,12,0,915.0,115.0,4.0,16.0,1000.0,903.48,695.28
2016,6,14,12,15,914.5,115.0,4.1,15.5,999.0,928.69,714.55
2016,6,14,12,30,914.0,115.0,4.2,15.0,998.0,951.39,732.22
2016,6,14,12,45,915.0,113.0,4.35,15.0,991.0,970.96,746.93
2016,6,14,13,0,916.0,111.0,4.5,15.0,984.0,987.76,760.14
2016,6,14,13,15,913.5,110.5,4.55,15.0,968.5,999.82,769.28
2016,6,14,13,30,911.0,110.0,4.6,15.0,953.0,1008.89,776.5
2016,6,14,13,45,905.5,109.5,4.65,15.0,931.0,1011.98,779.73
2016,6,14,14,0,900.0,109.0,4.7,15.0,909.0,1012.01,780.99
2016,6,14,14,15,894.0,108.0,4.7,15.0,880.5,1007.99,779.13
2016,6,14,14,30,888.0,107.0,4.7,15.0,852.0,1000.98,775.34
2016,6,14,14,45,881.5,104.5,4.7,15.0,818.5,988.9,768.13
2016,6,14,15,0,875.0,102.0,4.7,15.0,785.0,973.95,759.02
2016,6,14,15,15,864.5,100.0,4.7,15.0,746.0,952.92,745.7
2016,6,14,15,30,854.0,98.0,4.7,15.0,707.0,929.38,730.64
2016,6,14,15,45,839.5,96.0,4.75,15.0,663.0,899.74,711.54
2016,6,14,16,0,825.0,94.0,4.8,15.0,619.0,875.8,696.51
2016,6,14,16,15,807.0,91.0,4.8,14.5,572.5,837.89,672.0
2016,6,14,16,30,789.0,88.0,4.8,14.0,526.0,798.48,646.07
2016,6,14,16,45,700.0,96.5,4.85,14.0,458.0,716.45,586.2
2016,6,14,17,0,611.0,105.0,4.9,14.0,390.0,634.85,525.27
2016,6,14,17,15,592.5,95.5,4.9,14.0,345.0,589.16,491.1
2016,6,14,17,30,574.0,86.0,4.9,14.0,300.0,543.23,455.29
2016,6,14,17,45,519.0,82.5,4.9,14.0,254.0,479.51,403.13
2016,6,14,18,0,464.0,79.0,4.9,14.0,208.0,418.6,351.85
2016,6,14,18,15,410.0,68.0,4.8,13.5,165.0,349.8,293.28
2016,6,14,18,30,356.0,57.0,4.7,13.0,122.0,289.63,240.09
2016,6,14,18,45,268.0,44.5,4.6,13.0,85.0,214.63,172.87
2016,6,14,19,0,180.0,32.0,4.5,13.0,48.0,148.14,107.41
2016,6,14,19,15,90.0,16.0,4.45,12.5,24.0,69.47,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.5,3.8,11.5,5.5,0.0,0.0
2016,6,15,5,0,0.0,11.0,3.8,12.0,11.0,10.48,0.0
2016,6,15,5,15,151.5,23.0,3.85,12.0,40.0,18.07,4.31
2016,6,15,5,30,303.0,35.0,3.9,12.0,69.0,27.79,18.08
2016,6,15,5,45,398.0,43.5,4.0,12.5,111.5,33.22,23.69
2016,6,15,6,0,493.0,52.0,4.1,13.0,154.0,38.41,28.67
2016,6,15,6,15,551.5,58.5,4.15,13.0,201.5,41.6,31.75
2016,6,15,6,30,610.0,65.0,4.2,13.0,249.0,44.64,34.55
2016,6,15,6,45,506.0,95.5,4.3,13.5,267.0,66.12,53.64
2016,6,15,7,0,402.0,126.0,4.4,14.0,285.0,85.78,70.8
2016,6,15,7,15,581.5,102.5,4.45,14.0,367.5,83.3,53.61
2016,6,15,7,30,761.0,79.0,4.5,14.0,450.0,115.09,62.3
2016,6,15,7,45,785.5,81.0,4.55,14.5,499.0,158.9,92.73
2016,6,15,8,0,810.0,83.0,4.6,15.0,548.0,205.5,130.59
2016,6,15,8,15,826.5,85.5,4.6,15.0,594.5,260.18,178.33
2016,6,15,8,30,843.0,88.0,4.6,15.0,641.0,309.36,222.74
2016,6,15,8,45,857.0,89.5,4.7,15.0,684.0,358.33,267.31
2016,6,15,9,0,871.0,91.0,4.8,15.0,727.0,408.25,312.23
2016,6,15,9,15,881.0,92.5,4.8,15.0,765.0,457.23,355.56
2016,6,15,9,30,891.0,94.0,4.8,15.0,803.0,506.38,398.06
2016,6,15,9,45,893.5,98.5,4.85,15.0,835.0,554.11,438.54
2016,6,15,10,0,896.0,103.0,4.9,15.0,867.0,600.98,477.38
2016,6,15,10,15,902.5,104.0,4.9,15.0,894.5,646.29,514.1
2016,6,15,10,30,909.0,105.0,4.9,15.0,922.0,690.7,549.34
2016,6,15,10,45,915.0,104.5,4.95,15.5,943.0,732.35,580.81
2016,6,15,11,0,921.0,104.0,5.0,16.0,964.0,772.66,609.01
2016,6,15,11,15,924.0,104.5,5.0,16.0,978.0,810.04,635.74
2016,6,15,11,30,927.0,105.0,5.0,16.0,992.0,845.56,661.0
2016,6,15,11,45,930.5,104.0,5.05,16.0,999.5,878.14,684.33
2016,6,15,12,0,934.0,103.0,5.1,16.0,1007.0,908.59,706.13
2016,6,15,12,15,934.0,103.0,5.05,16.0,1006.5,934.6,724.09
2016,6,15,12,30,934.0,103.0,5.0,16.0,1006.0,958.07,740.24
2016,6,15,12,45,923.0,109.0,4.95,16.0,995.0,974.4,751.39
2016,6,15,13,0,912.0,115.0,4.9,16.0,984.0,987.73,760.53
2016,6,15,13,15,908.5,114.5,4.85,16.0,968.5,998.87,768.24
2016,6,15,13,30,905.0,114.0,4.8,16.0,953.0,1007.02,773.96
2016,6,15,13,45,905.5,110.0,4.8,16.0,932.5,1012.47,778.38
2016,6,15,14,0,906.0,106.0,4.8,16.0,912.0,1014.82,780.79
2016,6,15,14,15,682.0,213.0,4.7,15.5,809.0,923.53,718.12
2016,6,15,14,30,458.0,320.0,4.6,15.0,706.0,812.73,634.92
2016,6,15,14,45,673.5,207.0,4.6,15.0,747.5,910.24,712.77
2016,6,15,15,0,889.0,94.0,4.6,15.0,789.0,978.82,762.16
2016,6,15,15,15,878.5,92.0,4.55,15.0,749.5,957.54,747.68
2016,6,15,15,30,868.0,90.0,4.5,15.0,710.0,933.7,732.08
2016,6,15,15,45,858.5,86.5,4.45,15.0,667.0,906.62,714.19
2016,6,15,16,0,849.0,83.0,4.4,15.0,624.0,877.21,694.61
2016,6,15,16,15,831.5,80.5,4.3,14.5,577.0,839.77,670.02
2016,6,15,16,30,814.0,78.0,4.2,14.0,530.0,800.84,644.07
2016,6,15,16,45,791.0,75.0,4.15,14.0,480.5,762.45,617.44
2016,6,15,17,0,768.0,72.0,4.1,14.0,431.0,716.17,584.37
2016,6,15,17,15,737.5,68.5,3.95,13.5,380.5,663.1,546.16
2016,6,15,17,30,707.0,65.0,3.8,13.0,330.0,610.39,507.24
2016,6,15,17,45,664.5,60.5,3.65,13.0,280.0,548.85,459.21
2016,6,15,18,0,622.0,56.0,3.5,13.0,230.0,492.73,412.41
2016,6,15,18,15,560.0,50.0,3.25,13.0,183.0,422.26,352.11
2016,6,15,18,30,498.0,44.0,3.0,13.0,136.0,356.31,293.71
2016,6,15,18,45,403.5,35.5,2.75,13.0,95.5,275.46,221.54
2016,6,15,19,0,309.0,27.0,2.5,13.0,55.0,203.46,149.04
2016,6,15,19,15,154.5,13.5,2.35,12.5,27.5,95.7,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,1.5,1.2,13.0,1.5,1.39,0.0
2016,6,16,5,30,0.0,3.0,1.2,13.0,3.0,2.77,0.0
2016,6,16,5,45,0.0,5.5,1.3,13.5,5.5,5.09,0.0
2016,6,16,6,0,0.0,8.0,1.4,14.0,8.0,7.4,0.97
2016,6,16,6,15,0.0,11.0,1.3,14.0,11.0,10.19,3.52
2016,6,16,6,30,0.0,14.0,1.2,14.0,14.0,12.97,6.05
2016,6,16,6,45,0.0,17.0,1.2,14.0,17.0,15.76,8.56
2016,6,16,7,0,0.0,20.0,1.2,14.0,20.0,18.55,11.04
2016,6,16,7,15,0.0,39.5,1.15,14.0,39.5,36.69,25.77
2016,6,16,7,30,0.0,59.0,1.1,14.0,59.0,54.88,41.06
2016,6,16,7,45,0.0,98.0,1.1,14.5,98.0,90.77,70.79
2016,6,16,8,0,0.0,137.0,1.1,15.0,137.0,124.84,98.35
2016,6,16,8,15,2.5,163.0,1.1,15.0,165.0,148.23,116.86
2016,6,16,8,30,5.0,189.0,1.1,15.0,193.0,171.95,135.46
2016,6,16,8,45,12.0,223.0,1.1,15.5,232.0,204.24,160.27
2016,6,16,9,0,19.0,257.0,1.1,16.0,271.0,237.37,185.37
2016,6,16,9,15,88.0,318.0,1.15,16.0,387.5,311.63,241.8
2016,6,16,9,30,157.0,379.0,1.2,16.0,504.0,393.16,302.93
2016,6,16,9,45,260.0,375.5,1.3,16.5,593.0,449.45,344.79
2016,6,16,10,0,363.0,372.0,1.4,17.0,682.0,521.68,398.39
2016,6,16,10,15,633.5,235.5,1.5,17.0,796.5,587.85,451.34
2016,6,16,10,30,904.0,99.0,1.6,17.0,911.0,681.82,524.43
2016,6,16,10,45,909.5,99.0,1.7,17.0,931.5,723.32,554.88
2016,6,16,11,0,915.0,99.0,1.8,17.0,952.0,763.45,582.91
2016,6,16,11,15,917.5,99.0,1.9,17.0,965.5,799.75,608.15
2016,6,16,11,30,920.0,99.0,2.0,17.0,979.0,834.16,632.04
2016,6,16,11,45,921.5,99.0,2.1,17.5,985.5,865.71,652.72
2016,6,16,12,0,923.0,99.0,2.2,18.0,992.0,895.06,671.83
2016,6,16,12,15,922.5,99.0,2.25,18.0,991.5,920.3,688.96
2016,6,16,12,30,922.0,99.0,2.3,18.0,991.0,943.01,704.46
2016,6,16,12,45,919.0,99.5,2.4,18.0,982.5,961.22,717.54
2016,6,16,13,0,916.0,100.0,2.5,18.0,974.0,976.59,728.86
2016,6,16,13,15,612.5,267.5,2.55,18.0,848.0,877.9,661.73
2016,6,16,13,30,309.0,435.0,2.6,18.0,722.0,751.3,566.01
2016,6,16,13,45,424.5,380.0,2.65,18.0,763.5,825.52,623.1
2016,6,16,14,0,540.0,325.0,2.7,18.0,805.0,891.06,672.14
2016,6,16,14,15,366.5,365.5,2.7,17.5,687.0,755.09,574.91
2016,6,16,14,30,193.0,406.0,2.7,17.0,569.0,617.5,474.11
2016,6,16,14,45,170.5,388.5,2.75,17.0,528.0,579.51,447.8
2016,6,16,15,0,148.0,371.0,2.8,17.0,487.0,540.93,420.04
2016,6,16,15,15,93.0,328.5,2.75,17.0,400.5,428.66,335.61
2016,6,16,15,30,38.0,286.0,2.7,17.0,314.0,330.88,260.04
2016,6,16,15,45,94.0,286.0,2.7,17.0,348.5,385.43,305.36
2016,6,16,16,0,150.0,286.0,2.7,17.0,383.0,452.15,358.74
2016,6,16,16,15,474.0,181.5,2.6,16.5,451.5,646.61,516.15
2016,6,16,16,30,798.0,77.0,2.5,16.0,520.0,786.24,621.32
2016,6,16,16,45,775.0,74.0,2.45,16.0,471.5,748.32,594.12
2016,6,16,17,0,752.0,71.0,2.4,16.0,423.0,702.57,562.34
2016,6,16,17,15,722.0,67.5,2.3,16.0,373.5,650.45,524.9
2016,6,16,17,30,692.0,64.0,2.2,16.0,324.0,598.69,486.91
2016,6,16,17,45,650.0,59.5,2.1,16.0,275.0,538.1,441.0
2016,6,16,18,0,608.0,55.0,2.0,16.0,226.0,482.76,396.15
2016,6,16,18,15,547.5,49.0,1.8,15.5,180.0,413.76,339.15
2016,6,16,18,30,487.0,43.0,1.6,15.0,134.0,349.2,283.72
2016,6,16,18,45,395.0,35.0,1.45,15.0,94.5,270.73,214.96
2016,6,16,19,0,303.0,27.0,1.3,15.0,55.0,200.87,145.98
2016,6,16,19,15,151.5,13.5,1.2,14.5,27.5,94.74,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,2.0,1.55,14.0,2.0,1.85,0.0
2016,6,17,5,30,0.0,4.0,1.6,14.0,4.0,3.7,0.0
2016,6,17,5,45,0.0,7.0,1.7,14.5,7.0,6.48,0.04
2016,6,17,6,0,0.0,10.0,1.8,15.0,10.0,9.26,2.59
2016,6,17,6,15,0.0,13.0,1.8,15.0,13.0,12.04,5.14
2016,6,17,6,30,0.0,16.0,1.8,15.0,16.0,14.83,7.67
2016,6,17,6,45,0.0,19.5,1.8,15.0,19.5,18.08,10.58
2016,6,17,7,0,0.0,23.0,1.8,15.0,23.0,21.34,13.45
2016,6,17,7,15,0.0,63.0,1.8,15.0,63.0,58.6,44.18
2016,6,17,7,30,0.0,103.0,1.8,15.0,103.0,94.65,74.16
2016,6,17,7,45,2.5,139.5,1.85,15.5,141.5,126.39,99.77
2016,6,17,8,0,5.0,176.0,1.9,16.0,180.0,158.18,124.96
2016,6,17,8,15,14.0,208.0,1.95,16.0,218.0,188.1,148.28
2016,6,17,8,30,23.0,240.0,2.0,16.0,256.0,219.09,172.3
2016,6,17,8,45,25.5,259.0,2.05,16.5,277.0,238.47,186.85
2016,6,17,9,0,28.0,278.0,2.1,17.0,298.0,250.2,195.34
2016,6,17,9,15,17.5,240.5,2.15,17.0,253.5,224.96,175.49
2016,6,17,9,30,7.0,203.0,2.2,17.0,209.0,189.03,147.12
2016,6,17,9,45,49.5,302.0,2.3,17.5,344.5,292.16,227.29
2016,6,17,10,0,92.0,401.0,2.4,18.0,480.0,402.85,310.56
2016,6,17,10,15,85.0,411.0,2.45,18.0,486.0,414.57,318.7
2016,6,17,10,30,78.0,421.0,2.5,18.0,492.0,425.65,326.74
2016,6,17,10,45,77.5,431.0,2.55,18.0,503.0,440.68,337.79
2016,6,17,11,0,77.0,441.0,2.6,18.0,514.0,455.7,348.79
2016,6,17,11,15,56.5,420.0,2.65,18.0,474.0,427.78,327.66
2016,6,17,11,30,36.0,399.0,2.7,18.0,434.0,397.59,304.82
2016,6,17,11,45,46.5,420.0,2.75,18.0,465.0,429.95,329.32
2016,6,17,12,0,57.0,441.0,2.8,18.0,496.0,463.39,354.23
2016,6,17,12,15,55.0,438.5,2.8,18.0,492.0,464.43,354.82
2016,6,17,12,30,53.0,436.0,2.8,18.0,488.0,465.11,355.35
2016,6,17,12,45,58.0,438.0,2.85,18.0,494.0,476.36,364.04
2016,6,17,13,0,63.0,440.0,2.9,18.0,500.0,487.64,372.74
2016,6,17,13,15,162.5,444.0,2.9,17.5,595.5,601.13,459.86
2016,6,17,13,30,262.0,448.0,2.9,17.0,691.0,718.43,547.16
2016,6,17,13,45,153.0,414.5,2.9,17.0,556.0,573.74,440.3
2016,6,17,14,0,44.0,381.0,2.9,17.0,421.0,423.96,327.21
2016,6,17,14,15,36.5,354.0,2.9,17.0,386.0,391.14,303.41
2016,6,17,14,30,29.0,327.0,2.9,17.0,351.0,357.73,278.4
2016,6,17,14,45,58.0,343.0,2.95,17.0,389.0,405.79,316.75
2016,6,17,15,0,87.0,359.0,3.0,17.0,427.0,454.21,354.78
2016,6,17,15,15,74.0,333.5,3.05,16.5,389.5,415.86,326.62
2016,6,17,15,30,61.0,308.0,3.1,16.0,352.0,377.27,298.2
2016,6,17,15,45,46.0,276.0,3.2,16.0,308.0,329.36,261.53
2016,6,17,16,0,31.0,244.0,3.3,16.0,264.0,281.49,224.3
2016,6,17,16,15,15.5,189.0,3.4,15.5,199.0,197.38,157.66
2016,6,17,16,30,0.0,134.0,3.5,15.0,134.0,127.75,101.02
2016,6,17,16,45,45.5,163.0,3.6,15.0,184.5,206.4,167.91
2016,6,17,17,0,91.0,192.0,3.7,15.0,235.0,279.02,228.73
2016,6,17,17,15,45.5,146.5,3.7,14.5,168.0,189.6,155.01
2016,6,17,17,30,0.0,101.0,3.7,14.0,101.0,97.32,77.17
2016,6,17,17,45,0.0,85.5,3.7,14.0,85.5,82.06,64.48
2016,6,17,18,0,0.0,70.0,3.7,14.0,70.0,66.71,51.45
2016,6,17,18,15,0.0,55.5,3.5,13.5,55.5,52.34,39.14
2016,6,17,18,30,0.0,41.0,3.3,13.0,41.0,38.1,26.78
2016,6,17,18,45,0.0,29.0,3.15,13.0,29.0,26.92,16.87
2016,6,17,19,0,0.0,17.0,3.0,13.0,17.0,15.76,6.62
2016,6,17,19,15,0.0,8.5,2.85,13.0,8.5,7.87,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,44.0,4.5,1.65,12.5,5.5,0.0,0.0
2016,6,18,5,0,88.0,9.0,1.7,13.0,11.0,8.58,0.0
2016,6,18,5,15,227.0,20.0,1.75,13.0,41.5,15.81,2.58
2016,6,18,5,30,366.0,31.0,1.8,13.0,72.0,24.16,14.9
2016,6,18,5,45,453.5,39.0,1.85,13.5,115.0,29.35,20.21
2016,6,18,6,0,541.0,47.0,1.9,14.0,158.0,34.29,24.92
2016,6,18,6,15,599.0,52.5,1.9,14.0,206.5,36.91,27.45
2016,6,18,6,30,657.0,58.0,1.9,14.0,255.0,43.22,33.17
2016,6,18,6,45,698.0,62.0,1.9,14.5,306.0,44.61,34.32
2016,6,18,7,0,739.0,66.0,1.9,15.0,357.0,45.95,35.35
2016,6,18,7,15,768.0,69.5,1.85,15.0,408.5,68.19,37.68
2016,6,18,7,30,797.0,73.0,1.8,15.0,460.0,112.06,58.35
2016,6,18,7,45,820.0,76.0,1.75,15.5,510.5,158.16,89.95
2016,6,18,8,0,843.0,79.0,1.7,16.0,561.0,214.0,134.69
2016,6,18,8,15,860.0,81.0,1.6,16.0,609.0,262.89,176.87
2016,6,18,8,30,877.0,83.0,1.5,16.0,657.0,313.41,221.32
2016,6,18,8,45,890.5,85.0,1.45,16.5,701.0,364.23,265.56
2016,6,18,9,0,904.0,87.0,1.4,17.0,745.0,415.97,309.55
2016,6,18,9,15,914.0,88.5,1.35,17.0,785.0,466.51,352.08
2016,6,18,9,30,924.0,90.0,1.3,17.0,825.0,517.22,393.44
2016,6,18,9,45,931.0,92.0,1.3,17.5,859.0,566.74,432.13
2016,6,18,10,0,938.0,94.0,1.3,18.0,893.0,615.74,469.13
2016,6,18,10,15,943.5,95.0,1.3,18.0,921.0,662.25,504.14
2016,6,18,10,30,949.0,96.0,1.3,18.0,949.0,707.71,537.5
2016,6,18,10,45,954.0,96.5,1.3,18.5,970.5,751.13,567.11
2016,6,18,11,0,959.0,97.0,1.3,19.0,992.0,793.08,593.6
2016,6,18,11,15,962.0,97.5,1.35,19.0,1006.5,831.84,619.36
2016,6,18,11,30,965.0,98.0,1.4,19.0,1021.0,868.65,643.7
2016,6,18,11,45,966.5,98.0,1.5,19.0,1028.0,901.67,666.11
2016,6,18,12,0,968.0,98.0,1.6,19.0,1035.0,932.37,687.02
2016,6,18,12,15,968.0,98.0,1.65,19.0,1034.5,959.3,704.83
2016,6,18,12,30,968.0,98.0,1.7,19.0,1034.0,983.59,721.0
2016,6,18,12,45,967.0,97.5,1.8,19.0,1026.0,1003.69,735.23
2016,6,18,13,0,966.0,97.0,1.9,19.0,1018.0,1020.85,747.7
2016,6,18,13,15,963.5,96.5,1.9,19.0,1003.0,1033.53,756.07
2016,6,18,13,30,961.0,96.0,1.9,19.0,988.0,1043.08,762.58
2016,6,18,13,45,957.0,95.5,1.95,19.0,965.5,1047.98,766.96
2016,6,18,14,0,953.0,95.0,2.0,19.0,943.0,1049.67,769.47
2016,6,18,14,15,947.0,94.0,2.0,19.0,914.0,1045.66,767.79
2016,6,18,14,30,941.0,93.0,2.0,19.0,885.0,1038.49,764.27
2016,6,18,14,45,931.0,93.0,2.05,19.0,850.0,1025.39,757.72
2016,6,18,15,0,921.0,93.0,2.1,19.0,815.0,1009.39,749.38
2016,6,18,15,15,911.0,91.0,2.1,19.0,774.5,988.33,737.17
2016,6,18,15,30,901.0,89.0,2.1,19.0,734.0,964.57,723.24
2016,6,18,15,45,885.5,88.0,2.15,19.0,689.0,934.34,705.5
2016,6,18,16,0,870.0,87.0,2.2,19.0,644.0,902.01,686.21
2016,6,18,16,15,852.0,84.5,2.2,18.5,595.5,863.78,663.43
2016,6,18,16,30,834.0,82.0,2.2,18.0,547.0,831.26,644.31
2016,6,18,16,45,811.0,79.0,2.25,18.0,496.5,785.21,614.37
2016,6,18,17,0,788.0,76.0,2.3,18.0,446.0,738.35,583.27
2016,6,18,17,15,757.0,72.5,2.3,17.5,394.5,684.23,546.74
2016,6,18,17,30,726.0,69.0,2.3,17.0,343.0,630.41,509.29
2016,6,18,17,45,683.5,64.0,2.3,17.0,292.0,567.46,462.54
2016,6,18,18,0,641.0,59.0,2.3,17.0,241.0,510.23,416.94
2016,6,18,18,15,578.0,53.0,2.3,16.5,192.5,438.23,358.4
2016,6,18,18,30,515.0,47.0,2.3,16.0,144.0,370.72,301.08
2016,6,18,18,45,419.5,38.0,2.35,15.5,102.0,287.69,229.18
2016,6,18,19,0,324.0,29.0,2.4,15.0,60.0,213.45,157.0
2016,6,18,19,15,162.0,14.5,2.4,14.5,30.0,101.21,0.0
2016,6,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,40.0,5.0,1.2,13.5,5.5,0.0,0.0
2016,6,19,5,0,80.0,10.0,1.2,14.0,11.0,9.53,0.0
2016,6,19,5,15,221.0,21.0,1.15,14.5,42.0,16.78,2.81
2016,6,19,5,30,362.0,32.0,1.1,15.0,73.0,25.12,15.55
2016,6,19,5,45,452.0,40.0,1.1,15.5,116.0,30.26,20.83
2016,6,19,6,0,542.0,48.0,1.1,16.0,159.0,35.17,25.49
2016,6,19,6,15,599.5,54.0,1.1,16.0,208.0,38.14,28.33
2016,6,19,6,30,657.0,60.0,1.1,16.0,257.0,44.98,34.47
2016,6,19,6,45,697.0,64.0,1.1,16.5,307.5,46.28,35.52
2016,6,19,7,0,737.0,68.0,1.1,17.0,358.0,47.54,36.47
2016,6,19,7,15,765.5,71.5,1.1,17.5,409.0,69.14,38.41
2016,6,19,7,30,794.0,75.0,1.1,18.0,460.0,112.82,58.45
2016,6,19,7,45,815.5,78.0,1.15,18.5,509.5,158.56,89.29
2016,6,19,8,0,837.0,81.0,1.2,19.0,559.0,213.89,132.97
2016,6,19,8,15,853.0,83.0,1.15,19.0,606.0,262.27,174.06
2016,6,19,8,30,869.0,85.0,1.1,19.0,653.0,312.17,217.31
2016,6,19,8,45,881.0,87.5,1.1,19.5,696.5,362.51,260.5
2016,6,19,9,0,893.0,90.0,1.1,20.0,740.0,413.64,303.39
2016,6,19,9,15,903.0,91.5,1.1,20.0,779.0,463.67,344.96
2016,6,19,9,30,913.0,93.0,1.1,20.0,818.0,513.88,385.5
2016,6,19,9,45,926.0,91.0,1.1,20.5,853.0,562.69,423.08
2016,6,19,10,0,939.0,89.0,1.1,21.0,888.0,611.46,459.42
2016,6,19,10,15,944.5,90.0,1.15,21.0,916.0,657.99,494.34
2016,6,19,10,30,950.0,91.0,1.2,21.0,944.0,703.46,527.71
2016,6,19,10,45,951.0,94.0,1.25,21.5,964.5,746.32,556.95
2016,6,19,11,0,952.0,97.0,1.3,22.0,985.0,787.43,583.15
2016,6,19,11,15,954.5,97.5,1.4,22.0,999.0,825.58,608.83
2016,6,19,11,30,957.0,98.0,1.5,22.0,1013.0,861.76,633.15
2016,6,19,11,45,952.0,102.0,1.65,22.0,1018.0,892.79,654.65
2016,6,19,12,0,947.0,106.0,1.8,22.0,1023.0,921.24,674.5
2016,6,19,12,15,947.0,106.0,1.9,21.5,1022.5,947.77,693.9
2016,6,19,12,30,947.0,106.0,2.0,21.0,1022.0,971.73,711.76
2016,6,19,12,45,940.0,109.5,2.15,21.0,1012.0,989.83,725.16
2016,6,19,13,0,933.0,113.0,2.3,21.0,1002.0,1004.99,736.76
2016,6,19,13,15,742.0,228.5,2.4,21.0,929.0,963.93,711.2
2016,6,19,13,30,551.0,344.0,2.5,21.0,856.0,904.29,668.91
2016,6,19,13,45,523.0,342.5,2.6,21.0,819.0,884.67,657.25
2016,6,19,14,0,495.0,341.0,2.7,21.0,782.0,862.67,643.48
2016,6,19,14,15,540.5,308.5,2.75,20.5,776.0,879.32,659.05
2016,6,19,14,30,586.0,276.0,2.8,20.0,770.0,892.92,672.39
2016,6,19,14,45,615.5,247.5,2.85,20.0,747.0,895.81,676.81
2016,6,19,15,0,645.0,219.0,2.9,20.0,724.0,892.58,677.09
2016,6,19,15,15,606.5,218.0,2.9,20.0,674.0,849.35,648.17
2016,6,19,15,30,568.0,217.0,2.9,20.0,624.0,799.87,614.72
2016,6,19,15,45,711.0,154.0,2.95,20.0,631.0,860.9,660.75
2016,6,19,16,0,854.0,91.0,3.0,20.0,638.0,892.43,684.27
2016,6,19,16,15,836.5,88.5,3.0,19.5,590.5,862.63,666.39
2016,6,19,16,30,819.0,86.0,3.0,19.0,543.0,823.6,642.24
2016,6,19,16,45,719.0,95.0,3.0,19.0,469.0,728.4,575.7
2016,6,19,17,0,619.0,104.0,3.0,19.0,395.0,641.62,513.8
2016,6,19,17,15,578.0,99.0,2.9,18.5,346.0,583.95,472.76
2016,6,19,17,30,537.0,94.0,2.8,18.0,297.0,527.62,430.42
2016,6,19,17,45,491.0,88.5,2.75,17.5,253.0,468.87,384.85
2016,6,19,18,0,445.0,83.0,2.7,17.0,209.0,408.46,336.46
2016,6,19,18,15,397.5,71.0,2.55,16.5,167.0,347.45,285.79
2016,6,19,18,30,350.0,59.0,2.4,16.0,125.0,290.02,236.34
2016,6,19,18,45,284.0,45.5,2.3,16.0,89.0,224.92,178.85
2016,6,19,19,0,218.0,32.0,2.2,16.0,53.0,165.97,121.35
2016,6,19,19,15,109.0,16.0,2.2,15.5,26.5,78.37,0.0
2016,6,19,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,45,37.5,5.0,2.45,12.5,6.0,0.0,0.0
2016,6,20,5,0,75.0,10.0,2.5,13.0,12.0,9.53,0.0
2016,6,20,5,15,220.0,21.5,2.5,13.0,42.5,17.28,2.82
2016,6,20,5,30,365.0,33.0,2.5,13.0,73.0,26.09,16.48
2016,6,20,5,45,461.0,40.5,2.55,13.5,117.5,30.75,21.41
2016,6,20,6,0,557.0,48.0,2.6,14.0,162.0,35.23,25.73
2016,6,20,6,15,614.5,53.5,2.5,14.0,211.0,37.8,28.24
2016,6,20,6,30,672.0,59.0,2.4,14.0,260.0,44.19,34.02
2016,6,20,6,45,714.0,63.0,2.35,14.5,312.0,45.54,35.14
2016,6,20,7,0,756.0,67.0,2.3,15.0,364.0,46.85,36.15
2016,6,20,7,15,784.5,70.0,2.3,15.5,415.5,67.96,37.72
2016,6,20,7,30,813.0,73.0,2.3,16.0,467.0,112.16,57.89
2016,6,20,7,45,833.5,76.0,2.35,16.5,517.0,165.88,95.5
2016,6,20,8,0,854.0,79.0,2.4,17.0,567.0,214.72,134.48
2016,6,20,8,15,870.0,81.5,2.4,17.0,615.0,264.31,177.39
2016,6,20,8,30,886.0,84.0,2.4,17.0,663.0,315.43,222.68
2016,6,20,8,45,898.0,86.0,2.4,17.5,706.5,366.21,267.35
2016,6,20,9,0,910.0,88.0,2.4,18.0,750.0,417.76,311.82
2016,6,20,9,15,920.0,89.5,2.4,18.0,789.5,468.61,355.32
2016,6,20,9,30,930.0,91.0,2.4,18.0,829.0,519.62,397.83
2016,6,20,9,45,927.5,98.0,2.4,18.5,860.5,568.7,436.85
2016,6,20,10,0,925.0,105.0,2.4,19.0,892.0,616.45,473.58
2016,6,20,10,15,930.5,106.0,2.45,19.0,919.5,662.51,509.28
2016,6,20,10,30,936.0,107.0,2.5,19.0,947.0,707.54,543.43
2016,6,20,10,45,941.0,107.5,2.55,19.0,968.5,750.58,575.41
2016,6,20,11,0,946.0,108.0,2.6,19.0,990.0,792.18,604.06
2016,6,20,11,15,948.5,108.5,2.65,19.0,1004.0,830.24,630.07
2016,6,20,11,30,951.0,109.0,2.7,19.0,1018.0,866.37,654.63
2016,6,20,11,45,953.5,108.0,2.75,19.0,1025.0,899.07,676.76
2016,6,20,12,0,956.0,107.0,2.8,19.0,1032.0,929.53,697.35
2016,6,20,12,15,955.5,107.0,2.85,19.0,1031.0,955.9,715.19
2016,6,20,12,30,955.0,107.0,2.9,19.0,1030.0,979.65,731.33
2016,6,20,12,45,954.5,105.5,3.0,19.0,1022.0,999.22,745.19
2016,6,20,13,0,954.0,104.0,3.1,19.0,1014.0,1015.87,757.24
2016,6,20,13,15,950.5,103.5,3.15,19.0,998.0,1027.63,765.73
2016,6,20,13,30,947.0,103.0,3.2,19.0,982.0,1036.26,772.32
2016,6,20,13,45,941.5,102.5,3.25,19.0,959.0,1039.78,775.67
2016,6,20,14,0,936.0,102.0,3.3,19.0,936.0,1040.13,777.09
2016,6,20,14,15,929.5,101.0,3.35,18.5,907.0,1035.8,777.03
2016,6,20,14,30,923.0,100.0,3.4,18.0,878.0,1028.37,775.03
2016,6,20,14,45,912.0,100.0,3.45,18.0,842.5,1014.57,767.39
2016,6,20,15,0,901.0,100.0,3.5,18.0,807.0,997.93,757.94
2016,6,20,15,15,890.5,98.0,3.5,18.0,767.0,976.81,745.12
2016,6,20,15,30,880.0,96.0,3.5,18.0,727.0,953.08,730.56
2016,6,20,15,45,863.5,95.0,3.5,18.0,682.0,922.45,711.21
2016,6,20,16,0,847.0,94.0,3.5,18.0,637.0,889.82,690.38
2016,6,20,16,15,829.0,91.0,3.45,17.5,589.0,859.29,671.88
2016,6,20,16,30,811.0,88.0,3.4,17.0,541.0,819.46,646.44
2016,6,20,16,45,606.0,124.0,3.35,17.0,444.5,673.5,540.78
2016,6,20,17,0,401.0,160.0,3.3,17.0,348.0,527.56,428.2
2016,6,20,17,15,300.0,153.5,3.15,16.5,285.0,417.09,342.22
2016,6,20,17,30,199.0,147.0,3.0,16.0,222.0,315.76,260.49
2016,6,20,17,45,181.5,128.0,2.95,16.0,189.0,276.09,228.39
2016,6,20,18,0,164.0,109.0,2.9,16.0,156.0,237.27,196.01
2016,6,20,18,15,145.0,89.0,2.85,15.5,124.5,197.04,162.0
2016,6,20,18,30,126.0,69.0,2.8,15.0,93.0,157.72,127.9
2016,6,20,18,45,97.5,50.5,2.8,15.0,66.0,116.56,91.33
2016,6,20,19,0,69.0,32.0,2.8,15.0,39.0,76.64,53.97
2016,6,20,19,15,34.5,16.0,2.85,15.0,19.5,34.96,0.0
2016,6,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,33.0,5.0,1.9,12.5,5.5,0.0,0.0
2016,6,21,5,0,66.0,10.0,1.9,13.0,11.0,9.53,0.0
2016,6,21,5,15,205.5,21.5,1.9,13.0,41.0,17.31,2.5
2016,6,21,5,30,345.0,33.0,1.9,13.0,71.0,26.11,16.47
2016,6,21,5,45,438.5,41.0,1.9,13.5,114.0,31.2,21.81
2016,6,21,6,0,532.0,49.0,1.9,14.0,157.0,36.07,26.48
2016,6,21,6,15,590.0,54.5,1.8,14.5,205.0,38.59,28.89
2016,6,21,6,30,648.0,60.0,1.7,15.0,253.0,41.0,31.05
2016,6,21,6,45,690.5,63.5,1.65,15.5,304.0,45.91,35.34
2016,6,21,7,0,733.0,67.0,1.6,16.0,355.0,46.8,35.96
2016,6,21,7,15,761.5,70.5,1.6,16.0,405.5,67.08,37.67
2016,6,21,7,30,790.0,74.0,1.6,16.0,456.0,110.51,57.5
2016,6,21,7,45,812.5,76.5,1.6,16.5,506.0,155.74,88.01
2016,6,21,8,0,835.0,79.0,1.6,17.0,556.0,210.68,131.69
2016,6,21,8,15,851.0,81.5,1.6,17.5,602.5,259.3,173.15
2016,6,21,8,30,867.0,84.0,1.6,18.0,649.0,309.47,216.78
2016,6,21,8,45,880.0,85.5,1.6,18.5,692.5,359.22,260.03
2016,6,21,9,0,893.0,87.0,1.6,19.0,736.0,409.83,303.15
2016,6,21,9,15,902.5,88.5,1.6,19.5,775.0,459.64,344.56
2016,6,21,9,30,912.0,90.0,1.6,20.0,814.0,509.57,384.78
2016,6,21,9,45,913.5,94.5,1.6,20.5,846.0,557.81,422.42
2016,6,21,10,0,915.0,99.0,1.6,21.0,878.0,605.08,458.09
2016,6,21,10,15,921.0,100.0,1.65,21.0,905.5,650.97,492.98
2016,6,21,10,30,927.0,101.0,1.7,21.0,933.0,695.9,526.39
2016,6,21,10,45,929.5,102.5,1.75,21.5,953.5,737.67,555.7
2016,6,21,11,0,932.0,104.0,1.8,22.0,974.0,777.85,581.66
2016,6,21,11,15,934.5,104.5,1.85,22.0,988.0,815.4,606.73
2016,6,21,11,30,937.0,105.0,1.9,22.0,1002.0,851.04,630.4
