Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,45,937.5,105.5,2.0,22.0,1008.5,882.97,652.02
2016,6,21,12,0,938.0,106.0,2.1,22.0,1015.0,912.63,672.16
2016,6,21,12,15,938.0,106.0,2.2,22.0,1014.0,938.99,690.16
2016,6,21,12,30,938.0,106.0,2.3,22.0,1013.0,962.81,706.57
2016,6,21,12,45,934.5,107.0,2.4,22.0,1004.5,981.67,719.82
2016,6,21,13,0,931.0,108.0,2.5,22.0,996.0,997.65,731.33
2016,6,21,13,15,927.5,107.5,2.6,21.5,981.0,1009.19,741.5
2016,6,21,13,30,924.0,107.0,2.7,21.0,966.0,1017.68,749.87
2016,6,21,13,45,919.5,106.5,2.85,21.0,943.5,1022.11,754.76
2016,6,21,14,0,915.0,106.0,3.0,21.0,921.0,1023.45,757.74
2016,6,21,14,15,909.0,104.5,3.05,20.5,893.0,1019.16,757.7
2016,6,21,14,30,903.0,103.0,3.1,20.0,865.0,1011.82,755.78
2016,6,21,14,45,894.5,102.0,3.2,20.0,830.5,999.57,749.67
2016,6,21,15,0,886.0,101.0,3.3,20.0,796.0,984.48,741.71
2016,6,21,15,15,875.5,99.0,3.35,19.5,756.5,963.58,730.88
2016,6,21,15,30,865.0,97.0,3.4,19.0,717.0,940.12,718.27
2016,6,21,15,45,850.0,95.5,3.45,19.0,673.5,910.63,700.04
2016,6,21,16,0,835.0,94.0,3.5,19.0,630.0,879.1,680.29
2016,6,21,16,15,817.5,91.5,3.5,18.5,583.0,849.93,663.02
2016,6,21,16,30,800.0,89.0,3.5,18.0,536.0,811.47,638.81
2016,6,21,16,45,776.5,85.5,3.5,18.0,486.5,765.47,607.53
2016,6,21,17,0,753.0,82.0,3.5,18.0,437.0,718.74,575.19
2016,6,21,17,15,722.0,78.0,3.45,17.5,386.5,665.2,537.85
2016,6,21,17,30,691.0,74.0,3.4,17.0,336.0,615.64,502.51
2016,6,21,17,45,647.5,69.0,3.4,16.5,286.0,553.65,455.96
2016,6,21,18,0,604.0,64.0,3.4,16.0,236.0,493.74,408.21
2016,6,21,18,15,541.5,57.0,3.3,15.5,189.0,422.19,348.9
2016,6,21,18,30,479.0,50.0,3.2,15.0,142.0,355.07,291.07
2016,6,21,18,45,383.5,41.0,3.1,15.0,100.5,273.38,219.11
2016,6,21,19,0,288.0,32.0,3.0,15.0,59.0,200.23,148.46
2016,6,21,19,15,144.0,16.0,3.0,14.5,29.5,96.39,0.0
2016,6,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,22,5,15,166.5,17.0,3.65,12.0,35.5,13.11,0.25
2016,6,22,5,30,333.0,34.0,3.7,12.0,71.0,27.1,17.33
2016,6,22,5,45,424.5,43.0,3.75,12.5,113.5,33.04,23.48
2016,6,22,6,0,516.0,52.0,3.8,13.0,156.0,38.69,28.89
2016,6,22,6,15,263.5,77.5,3.8,13.0,131.0,56.45,45.01
2016,6,22,6,30,11.0,103.0,3.8,13.0,106.0,90.24,75.23
2016,6,22,6,45,16.5,121.5,3.8,13.5,127.5,105.82,88.79
2016,6,22,7,0,22.0,140.0,3.8,14.0,149.0,121.28,101.99
2016,6,22,7,15,21.0,156.5,3.75,14.0,166.0,136.21,109.11
2016,6,22,7,30,20.0,173.0,3.7,14.0,183.0,152.3,121.68
2016,6,22,7,45,25.5,195.0,3.65,14.5,209.0,173.38,137.94
2016,6,22,8,0,31.0,217.0,3.6,15.0,235.0,186.99,148.05
2016,6,22,8,15,58.5,251.5,3.55,15.0,288.5,223.15,175.87
2016,6,22,8,30,86.0,286.0,3.5,15.0,342.0,262.53,206.3
2016,6,22,8,45,150.5,309.5,3.5,15.5,416.0,301.53,235.32
2016,6,22,9,0,215.0,333.0,3.5,16.0,490.0,354.87,275.98
2016,6,22,9,15,245.5,347.5,3.45,16.0,535.5,386.25,300.68
2016,6,22,9,30,276.0,362.0,3.4,16.0,581.0,428.15,333.45
2016,6,22,9,45,275.0,379.5,3.35,16.5,605.5,458.98,356.77
2016,6,22,10,0,274.0,397.0,3.3,17.0,630.0,489.78,379.61
2016,6,22,10,15,608.5,246.5,3.3,17.0,786.0,579.26,451.85
2016,6,22,10,30,943.0,96.0,3.3,17.0,942.0,701.35,547.58
2016,6,22,10,45,743.5,223.0,3.3,17.5,900.0,710.84,549.89
2016,6,22,11,0,544.0,350.0,3.3,18.0,858.0,710.06,544.22
2016,6,22,11,15,751.0,224.0,3.3,18.0,936.0,781.45,601.05
2016,6,22,11,30,958.0,98.0,3.3,18.0,1014.0,861.04,657.73
2016,6,22,11,45,959.5,98.5,3.35,18.0,1021.0,894.43,680.33
2016,6,22,12,0,961.0,99.0,3.4,18.0,1028.0,925.54,701.65
2016,6,22,12,15,600.0,289.0,3.4,18.0,869.0,817.2,623.47
2016,6,22,12,30,239.0,479.0,3.4,18.0,710.0,680.65,516.56
2016,6,22,12,45,589.0,295.0,3.4,18.0,858.5,850.67,649.04
2016,6,22,13,0,939.0,111.0,3.4,18.0,1007.0,1007.92,758.52
2016,6,22,13,15,936.5,110.5,3.4,18.0,992.0,1020.63,766.09
2016,6,22,13,30,934.0,110.0,3.4,18.0,977.0,1030.3,772.99
2016,6,22,13,45,929.0,110.0,3.45,18.0,955.0,1034.93,777.07
2016,6,22,14,0,924.0,110.0,3.5,18.0,933.0,1036.44,779.24
2016,6,22,14,15,917.5,108.5,3.5,18.0,904.5,1031.79,777.02
2016,6,22,14,30,911.0,107.0,3.5,18.0,876.0,1024.05,772.91
2016,6,22,14,45,903.5,105.5,3.5,18.0,841.5,1012.3,766.24
2016,6,22,15,0,896.0,104.0,3.5,18.0,807.0,997.64,757.73
2016,6,22,15,15,884.5,102.0,3.5,17.5,767.0,975.75,745.77
2016,6,22,15,30,873.0,100.0,3.5,17.0,727.0,951.29,732.06
2016,6,22,15,45,859.5,97.5,3.55,17.0,682.5,921.97,713.85
2016,6,22,16,0,846.0,95.0,3.6,17.0,638.0,890.5,694.03
2016,6,22,16,15,828.0,92.0,3.6,16.5,590.0,860.08,675.79
2016,6,22,16,30,810.0,89.0,3.6,16.0,542.0,820.33,650.5
2016,6,22,16,45,785.5,86.0,3.65,16.0,492.0,773.83,618.9
2016,6,22,17,0,761.0,83.0,3.7,16.0,442.0,726.63,586.18
2016,6,22,17,15,729.5,79.0,3.7,15.5,391.0,672.44,548.23
2016,6,22,17,30,698.0,75.0,3.7,15.0,340.0,622.34,512.34
2016,6,22,17,45,652.5,70.0,3.75,15.0,289.0,558.69,463.32
2016,6,22,18,0,607.0,65.0,3.8,15.0,238.0,497.24,413.29
2016,6,22,18,15,543.5,58.0,3.8,14.5,190.5,424.92,353.13
2016,6,22,18,30,480.0,51.0,3.8,14.0,143.0,357.08,294.42
2016,6,22,18,45,382.0,41.5,3.8,14.0,101.5,273.39,220.4
2016,6,22,19,0,284.0,32.0,3.8,14.0,60.0,198.52,148.21
2016,6,22,19,15,142.0,16.0,3.8,13.5,30.0,95.74,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,5,15,191.5,15.5,3.4,12.0,36.0,11.82,0.0
2016,6,23,5,30,383.0,31.0,3.4,12.0,72.0,24.36,14.97
2016,6,23,5,45,477.5,38.0,3.45,12.5,116.5,28.67,19.64
2016,6,23,6,0,572.0,45.0,3.5,13.0,161.0,32.83,23.68
2016,6,23,6,15,628.5,50.5,3.5,13.5,210.0,38.88,29.24
2016,6,23,6,30,685.0,56.0,3.5,14.0,259.0,41.75,31.83
2016,6,23,6,45,726.5,59.0,3.55,14.5,310.5,42.42,32.34
2016,6,23,7,0,768.0,62.0,3.6,15.0,362.0,43.1,32.81
2016,6,23,7,15,795.0,65.5,3.5,15.0,413.5,62.74,34.43
2016,6,23,7,30,822.0,69.0,3.4,15.0,465.0,114.88,60.66
2016,6,23,7,45,843.0,71.0,3.35,15.5,515.0,161.05,91.73
2016,6,23,8,0,864.0,73.0,3.3,16.0,565.0,209.56,130.54
2016,6,23,8,15,878.0,75.0,3.25,16.0,611.5,258.71,173.49
2016,6,23,8,30,892.0,77.0,3.2,16.0,658.0,309.2,218.8
2016,6,23,8,45,903.0,78.5,3.15,16.5,701.0,359.47,263.63
2016,6,23,9,0,914.0,80.0,3.1,17.0,744.0,410.42,308.23
2016,6,23,9,15,921.5,81.5,3.05,17.0,781.5,460.36,351.62
2016,6,23,9,30,929.0,83.0,3.0,17.0,819.0,510.23,393.81
2016,6,23,9,45,929.5,87.0,3.0,17.5,850.0,558.32,432.78
2016,6,23,10,0,930.0,91.0,3.0,18.0,881.0,605.33,469.7
2016,6,23,10,15,934.0,92.0,3.05,18.0,907.5,650.65,505.44
2016,6,23,10,30,938.0,93.0,3.1,18.0,934.0,694.8,539.53
2016,6,23,10,45,942.0,92.5,3.2,18.5,954.0,736.31,569.8
2016,6,23,11,0,946.0,92.0,3.3,19.0,974.0,776.27,596.86
2016,6,23,11,15,947.5,92.5,3.4,18.5,987.0,813.5,624.13
2016,6,23,11,30,949.0,93.0,3.5,18.0,1000.0,848.73,650.01
2016,6,23,11,45,951.0,92.0,3.6,18.0,1006.5,880.85,672.48
2016,6,23,12,0,953.0,91.0,3.7,18.0,1013.0,910.69,693.37
2016,6,23,12,15,953.0,91.0,3.8,18.0,1012.5,937.32,712.06
2016,6,23,12,30,953.0,91.0,3.9,18.0,1012.0,961.34,729.02
2016,6,23,12,45,949.0,92.5,4.0,18.0,1004.0,980.38,742.66
2016,6,23,13,0,945.0,94.0,4.1,18.0,996.0,996.5,754.43
2016,6,23,13,15,942.5,93.5,4.1,18.0,981.0,1009.05,763.27
2016,6,23,13,30,940.0,93.0,4.1,18.0,966.0,1018.53,770.15
2016,6,23,13,45,938.5,90.5,4.2,18.0,945.0,1023.8,774.96
2016,6,23,14,0,937.0,88.0,4.3,18.0,924.0,1025.88,777.75
2016,6,23,14,15,931.0,87.0,4.35,18.0,895.5,1021.95,776.29
2016,6,23,14,30,925.0,86.0,4.4,18.0,867.0,1014.91,772.95
2016,6,23,14,45,918.5,84.5,4.45,18.0,833.0,1003.77,767.03
2016,6,23,15,0,912.0,83.0,4.5,18.0,799.0,989.67,759.17
2016,6,23,15,15,901.5,81.5,4.5,17.5,759.0,968.83,747.71
2016,6,23,15,30,891.0,80.0,4.5,17.0,719.0,945.37,734.43
2016,6,23,15,45,876.5,78.5,4.5,17.0,675.0,915.69,715.28
2016,6,23,16,0,862.0,77.0,4.5,17.0,631.0,883.88,694.54
2016,6,23,16,15,845.0,75.0,4.5,16.5,583.5,847.32,671.51
2016,6,23,16,30,828.0,73.0,4.5,16.0,536.0,809.19,647.0
2016,6,23,16,45,804.0,71.0,4.5,16.0,486.5,763.91,615.51
2016,6,23,17,0,780.0,69.0,4.5,16.0,437.0,724.74,588.16
2016,6,23,17,15,751.0,65.5,4.4,16.0,387.0,672.5,549.75
2016,6,23,17,30,722.0,62.0,4.3,16.0,337.0,620.48,510.76
2016,6,23,17,45,679.5,58.0,4.25,16.0,287.0,559.02,463.46
2016,6,23,18,0,637.0,54.0,4.2,16.0,237.0,499.45,414.99
2016,6,23,18,15,578.0,48.5,4.05,15.5,190.0,433.74,359.77
2016,6,23,18,30,519.0,43.0,3.9,15.0,143.0,369.19,303.57
2016,6,23,18,45,425.0,35.5,3.8,14.5,101.5,288.53,232.39
2016,6,23,19,0,331.0,28.0,3.7,14.0,60.0,216.5,162.1
2016,6,23,19,15,165.5,14.0,3.65,14.0,30.0,102.99,0.0
2016,6,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,5,15,189.5,15.5,3.1,12.0,35.5,11.85,0.0
2016,6,24,5,30,379.0,31.0,3.1,12.0,71.0,24.4,14.97
2016,6,24,5,45,467.0,39.0,3.15,12.5,114.5,29.58,20.43
2016,6,24,6,0,555.0,47.0,3.2,13.0,158.0,34.53,25.19
2016,6,24,6,15,363.5,79.5,3.1,13.0,160.5,58.27,46.64
2016,6,24,6,30,172.0,112.0,3.0,13.0,163.0,89.06,74.16
2016,6,24,6,45,184.0,132.0,2.9,13.5,196.0,103.33,86.56
2016,6,24,7,0,196.0,152.0,2.8,14.0,229.0,117.17,98.34
2016,6,24,7,15,285.0,161.0,2.65,14.5,289.5,123.53,94.06
2016,6,24,7,30,374.0,170.0,2.5,15.0,350.0,145.86,102.8
2016,6,24,7,45,361.5,194.5,2.35,15.5,383.5,191.04,136.91
2016,6,24,8,0,349.0,219.0,2.2,16.0,417.0,227.74,166.31
2016,6,24,8,15,613.0,152.5,2.1,16.0,537.0,247.68,173.64
2016,6,24,8,30,877.0,86.0,2.0,16.0,657.0,311.39,219.84
2016,6,24,8,45,887.5,89.0,1.95,16.5,700.0,362.06,264.29
2016,6,24,9,0,898.0,92.0,1.9,17.0,743.0,413.38,308.42
2016,6,24,9,15,907.5,93.5,1.85,17.0,782.5,463.5,351.11
2016,6,24,9,30,917.0,95.0,1.8,17.0,822.0,513.76,392.7
2016,6,24,9,45,925.5,96.0,1.8,17.5,856.0,563.01,431.73
2016,6,24,10,0,934.0,97.0,1.8,18.0,890.0,611.9,469.22
2016,6,24,10,15,939.5,98.0,1.8,18.0,918.0,658.38,504.77
2016,6,24,10,30,945.0,99.0,1.8,18.0,946.0,703.83,538.67
2016,6,24,10,45,948.5,100.0,1.85,18.5,967.0,746.67,569.09
2016,6,24,11,0,952.0,101.0,1.9,19.0,988.0,787.95,596.09
2016,6,24,11,15,954.5,101.5,1.95,19.0,1002.5,826.3,621.97
2016,6,24,11,30,957.0,102.0,2.0,19.0,1017.0,862.69,646.4
2016,6,24,11,45,958.0,102.5,2.15,19.5,1024.0,895.76,668.21
2016,6,24,12,0,959.0,103.0,2.3,20.0,1031.0,926.53,688.41
2016,6,24,12,15,959.0,103.0,2.4,20.0,1030.5,953.52,706.93
2016,6,24,12,30,959.0,103.0,2.5,20.0,1030.0,977.91,723.81
2016,6,24,12,45,951.5,107.0,2.6,20.0,1020.5,996.47,736.93
2016,6,24,13,0,944.0,111.0,2.7,20.0,1011.0,1012.02,748.23
2016,6,24,13,15,941.5,110.0,2.8,20.0,996.0,1024.4,757.56
2016,6,24,13,30,939.0,109.0,2.9,20.0,981.0,1033.69,765.02
2016,6,24,13,45,934.5,108.5,3.0,20.0,959.5,1038.42,769.62
2016,6,24,14,0,930.0,108.0,3.1,20.0,938.0,1040.0,772.3
2016,6,24,14,15,924.0,107.0,3.1,19.5,909.5,1036.43,772.33
2016,6,24,14,30,918.0,106.0,3.1,19.0,881.0,1029.78,770.47
2016,6,24,14,45,909.5,105.0,3.15,19.0,846.5,1017.63,764.04
2016,6,24,15,0,901.0,104.0,3.2,19.0,812.0,1002.57,755.79
2016,6,24,15,15,890.5,102.0,3.15,19.0,772.0,981.67,742.86
2016,6,24,15,30,880.0,100.0,3.1,19.0,732.0,958.14,728.24
2016,6,24,15,45,865.0,98.0,3.1,19.0,687.5,927.94,709.45
2016,6,24,16,0,850.0,96.0,3.1,19.0,643.0,895.64,689.13
2016,6,24,16,15,832.0,93.5,3.1,18.5,595.0,865.82,671.7
2016,6,24,16,30,814.0,91.0,3.1,18.0,547.0,826.62,647.31
2016,6,24,16,45,789.5,88.0,3.1,18.0,496.5,780.04,616.0
2016,6,24,17,0,765.0,85.0,3.1,18.0,446.0,732.73,583.62
2016,6,24,17,15,733.0,80.5,3.05,17.5,394.5,677.43,545.35
2016,6,24,17,30,701.0,76.0,3.0,17.0,343.0,626.34,509.21
2016,6,24,17,45,655.0,71.0,3.0,16.5,292.0,562.21,461.44
2016,6,24,18,0,609.0,66.0,3.0,16.0,241.0,500.31,412.48
2016,6,24,18,15,544.0,59.0,2.9,15.5,192.5,426.93,352.04
2016,6,24,18,30,479.0,52.0,2.8,15.0,144.0,358.13,293.12
2016,6,24,18,45,380.5,42.5,2.7,15.0,102.5,274.08,219.54
2016,6,24,19,0,282.0,33.0,2.6,15.0,61.0,198.8,147.87
2016,6,24,19,15,141.0,16.5,2.6,14.5,30.5,96.27,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,5,15,162.5,16.5,1.4,13.0,34.0,12.75,0.0
2016,6,25,5,30,325.0,33.0,1.4,13.0,68.0,26.3,16.48
2016,6,25,5,45,419.5,42.0,1.4,13.5,110.5,32.27,22.71
2016,6,25,6,0,514.0,51.0,1.4,14.0,153.0,37.96,28.14
2016,6,25,6,15,574.0,57.0,1.35,14.5,201.5,40.77,30.83
2016,6,25,6,30,634.0,63.0,1.3,15.0,250.0,43.48,33.26
2016,6,25,6,45,677.0,67.5,1.3,15.5,301.0,44.84,34.4
2016,6,25,7,0,720.0,72.0,1.3,16.0,352.0,50.92,39.62
2016,6,25,7,15,750.0,76.0,1.3,16.0,403.0,68.09,40.48
2016,6,25,7,30,780.0,80.0,1.3,16.0,454.0,111.33,59.31
2016,6,25,7,45,804.0,82.5,1.35,16.5,504.5,156.17,88.83
2016,6,25,8,0,828.0,85.0,1.4,17.0,555.0,203.78,126.15
2016,6,25,8,15,844.5,87.5,1.45,17.5,602.0,259.25,172.85
2016,6,25,8,30,861.0,90.0,1.5,18.0,649.0,309.28,216.21
2016,6,25,8,45,875.5,91.5,1.55,18.5,693.5,359.29,259.6
2016,6,25,9,0,890.0,93.0,1.6,19.0,738.0,410.32,303.09
2016,6,25,9,15,900.0,94.5,1.65,19.0,777.0,460.28,345.44
2016,6,25,9,30,910.0,96.0,1.7,19.0,816.0,510.44,386.89
2016,6,25,9,45,911.0,101.0,1.75,19.5,848.0,558.86,425.14
2016,6,25,10,0,912.0,106.0,1.8,20.0,880.0,606.29,461.46
2016,6,25,10,15,918.0,107.5,1.9,20.0,908.0,652.63,497.24
2016,6,25,10,30,924.0,109.0,2.0,20.0,936.0,698.02,531.58
2016,6,25,10,45,928.0,109.5,2.1,20.0,957.5,740.03,562.92
2016,6,25,11,0,932.0,110.0,2.2,20.0,979.0,780.56,591.15
2016,6,25,11,15,934.5,111.0,2.25,20.0,993.0,818.75,617.03
2016,6,25,11,30,937.0,112.0,2.3,20.0,1007.0,855.04,641.5
2016,6,25,11,45,938.5,112.0,2.4,20.0,1014.0,887.59,663.77
2016,6,25,12,0,940.0,112.0,2.5,20.0,1021.0,917.92,684.55
2016,6,25,12,15,940.0,112.0,2.55,20.0,1021.0,944.57,702.47
2016,6,25,12,30,940.0,112.0,2.6,20.0,1021.0,968.7,718.75
2016,6,25,12,45,941.0,110.5,2.7,20.0,1014.0,989.65,733.47
2016,6,25,13,0,942.0,109.0,2.8,20.0,1007.0,1007.8,746.46
2016,6,25,13,15,939.5,108.0,2.85,20.0,992.5,1020.16,755.29
2016,6,25,13,30,937.0,107.0,2.9,20.0,978.0,1029.44,762.26
2016,6,25,13,45,932.5,106.5,2.95,20.0,956.0,1034.16,766.39
2016,6,25,14,0,928.0,106.0,3.0,20.0,934.0,1035.74,768.63
2016,6,25,14,15,922.0,104.5,3.05,20.0,905.5,1031.65,767.28
2016,6,25,14,30,916.0,103.0,3.1,20.0,877.0,1024.46,764.04
2016,6,25,14,45,908.5,101.5,3.15,20.0,843.0,1012.75,757.92
2016,6,25,15,0,901.0,100.0,3.2,20.0,809.0,998.11,749.95
2016,6,25,15,15,890.5,98.5,3.2,19.5,769.0,977.74,739.21
2016,6,25,15,30,880.0,97.0,3.2,19.0,729.0,954.77,726.72
2016,6,25,15,45,866.5,94.5,3.25,19.0,685.0,925.38,708.77
2016,6,25,16,0,853.0,92.0,3.3,19.0,641.0,893.8,689.2
2016,6,25,16,15,835.0,89.5,3.25,19.0,593.0,863.8,669.95
2016,6,25,16,30,817.0,87.0,3.2,19.0,545.0,824.53,643.96
2016,6,25,16,45,794.0,83.5,3.2,19.0,495.0,778.53,613.1
2016,6,25,17,0,771.0,80.0,3.2,19.0,445.0,731.71,581.14
2016,6,25,17,15,740.0,76.5,3.15,18.5,394.0,678.23,544.31
2016,6,25,17,30,709.0,73.0,3.1,18.0,343.0,625.02,506.66
2016,6,25,17,45,664.5,68.0,3.05,17.5,292.0,565.14,462.33
2016,6,25,18,0,620.0,63.0,3.0,17.0,241.0,503.89,413.93
2016,6,25,18,15,557.0,56.5,2.85,16.5,193.0,431.93,354.76
2016,6,25,18,30,494.0,50.0,2.7,16.0,145.0,364.42,297.02
2016,6,25,18,45,397.0,41.0,2.6,15.5,103.0,281.13,224.74
2016,6,25,19,0,300.0,32.0,2.5,15.0,61.0,206.51,153.78
2016,6,25,19,15,150.0,16.0,2.55,14.5,30.5,99.55,0.0
2016,6,25,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,63.0,17.5,1.9,13.0,24.0,14.74,0.0
2016,6,26,5,30,126.0,35.0,1.9,13.0,48.0,28.68,18.41
2016,6,26,5,45,164.0,52.5,1.9,13.5,79.0,42.16,31.32
2016,6,26,6,0,202.0,70.0,1.9,14.0,110.0,55.21,43.36
2016,6,26,6,15,226.0,88.0,1.8,14.0,145.0,68.15,55.18
2016,6,26,6,30,250.0,106.0,1.7,14.0,180.0,80.62,66.37
2016,6,26,6,45,271.0,123.0,1.6,14.5,217.0,91.91,76.14
2016,6,26,7,0,292.0,140.0,1.5,15.0,254.0,102.72,85.27
2016,6,26,7,15,231.0,169.5,1.45,15.5,267.5,127.1,97.69
2016,6,26,7,30,170.0,199.0,1.4,16.0,281.0,165.47,125.71
2016,6,26,7,45,165.0,222.5,1.4,16.5,309.5,193.46,146.39
2016,6,26,8,0,160.0,246.0,1.4,17.0,338.0,221.33,167.98
2016,6,26,8,15,167.0,269.0,1.4,17.5,371.5,251.35,191.12
2016,6,26,8,30,174.0,292.0,1.4,18.0,405.0,282.39,215.07
2016,6,26,8,45,176.5,313.5,1.45,18.5,435.0,311.87,237.87
2016,6,26,9,0,179.0,335.0,1.5,19.0,465.0,341.83,260.74
2016,6,26,9,15,317.5,315.0,1.55,19.0,560.0,390.3,296.87
2016,6,26,9,30,456.0,295.0,1.6,19.0,655.0,452.55,344.17
2016,6,26,9,45,679.0,197.5,1.7,19.5,760.0,511.13,389.57
2016,6,26,10,0,902.0,100.0,1.8,20.0,865.0,594.79,453.68
2016,6,26,10,15,907.5,101.0,1.85,20.0,892.0,639.94,488.13
2016,6,26,10,30,913.0,102.0,1.9,20.0,919.0,684.1,521.38
2016,6,26,10,45,915.0,104.0,2.0,20.5,939.0,725.56,551.28
2016,6,26,11,0,917.0,106.0,2.1,21.0,959.0,765.43,577.89
2016,6,26,11,15,919.0,106.5,2.15,21.0,973.0,802.24,602.78
2016,6,26,11,30,921.0,107.0,2.2,21.0,987.0,837.14,626.28
2016,6,26,11,45,921.0,107.5,2.3,21.0,993.5,868.37,647.65
2016,6,26,12,0,921.0,108.0,2.4,21.0,1000.0,897.33,667.51
2016,6,26,12,15,921.0,108.0,2.5,21.0,999.5,923.47,685.51
2016,6,26,12,30,921.0,108.0,2.6,21.0,999.0,947.13,701.93
2016,6,26,12,45,911.5,113.0,2.75,21.0,988.5,964.14,714.46
2016,6,26,13,0,902.0,118.0,2.9,21.0,978.0,978.23,725.2
2016,6,26,13,15,899.5,117.5,2.95,21.0,963.5,990.7,734.14
2016,6,26,13,30,897.0,117.0,3.0,21.0,949.0,1000.24,741.27
2016,6,26,13,45,892.5,116.0,3.1,21.0,928.0,1004.32,745.36
2016,6,26,14,0,888.0,115.0,3.2,21.0,907.0,1005.38,747.6
2016,6,26,14,15,881.5,113.5,3.25,21.0,879.0,1000.93,745.91
2016,6,26,14,30,875.0,112.0,3.3,21.0,851.0,993.49,742.39
2016,6,26,14,45,866.0,111.0,3.4,21.0,817.5,981.23,736.12
2016,6,26,15,0,857.0,110.0,3.5,21.0,784.0,966.2,728.06
2016,6,26,15,15,846.0,108.0,3.5,20.5,745.0,945.48,716.86
2016,6,26,15,30,835.0,106.0,3.5,20.0,706.0,922.28,703.97
2016,6,26,15,45,820.5,103.5,3.55,20.0,663.0,900.97,691.34
2016,6,26,16,0,806.0,101.0,3.6,20.0,620.0,869.46,671.49
2016,6,26,16,15,788.0,98.0,3.55,19.5,573.5,832.37,648.27
2016,6,26,16,30,770.0,95.0,3.5,19.0,527.0,793.79,623.67
2016,6,26,16,45,747.0,91.0,3.5,19.0,478.5,748.58,592.91
2016,6,26,17,0,724.0,87.0,3.5,19.0,430.0,702.64,561.1
2016,6,26,17,15,692.5,82.5,3.4,18.5,380.5,652.84,526.35
2016,6,26,17,30,661.0,78.0,3.3,18.0,331.0,600.09,488.42
2016,6,26,17,45,620.0,72.0,3.25,18.0,282.0,539.69,441.99
2016,6,26,18,0,579.0,66.0,3.2,18.0,233.0,481.18,394.83
2016,6,26,18,15,517.0,59.0,3.05,17.5,186.5,410.88,336.95
2016,6,26,18,30,455.0,52.0,2.9,17.0,140.0,344.93,280.59
2016,6,26,18,45,367.5,42.0,2.8,16.5,99.5,267.08,212.92
2016,6,26,19,0,280.0,32.0,2.7,16.0,59.0,197.17,146.33
2016,6,26,19,15,140.0,16.0,2.7,15.5,29.5,95.37,0.0
2016,6,26,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,5,15,106.0,16.5,2.15,13.5,27.5,12.88,0.0
2016,6,27,5,30,212.0,33.0,2.1,14.0,55.0,25.6,15.69
2016,6,27,5,45,269.5,47.0,2.1,14.5,90.5,35.84,25.67
2016,6,27,6,0,327.0,61.0,2.1,15.0,126.0,45.64,34.75
2016,6,27,6,15,366.5,74.5,2.0,15.0,166.5,54.59,42.98
2016,6,27,6,30,406.0,88.0,1.9,15.0,207.0,63.09,50.65
2016,6,27,6,45,438.5,99.0,1.8,15.5,249.5,69.31,56.02
2016,6,27,7,0,471.0,110.0,1.7,16.0,292.0,75.18,60.94
2016,6,27,7,15,440.5,135.5,1.65,16.5,325.0,100.06,72.38
2016,6,27,7,30,410.0,161.0,1.6,17.0,358.0,140.41,96.53
2016,6,27,7,45,429.0,177.0,1.6,17.5,402.0,177.41,121.84
2016,6,27,8,0,448.0,193.0,1.6,18.0,446.0,216.71,151.81
2016,6,27,8,15,425.5,219.5,1.65,18.5,476.5,257.05,185.63
2016,6,27,8,30,403.0,246.0,1.7,19.0,507.0,295.58,218.09
2016,6,27,8,45,634.5,170.0,1.75,19.5,613.5,331.99,243.12
2016,6,27,9,0,866.0,94.0,1.8,20.0,720.0,400.35,295.25
2016,6,27,9,15,876.5,95.5,1.85,20.0,759.0,449.39,336.77
2016,6,27,9,30,887.0,97.0,1.9,20.0,798.0,498.69,377.58
2016,6,27,9,45,882.0,106.0,1.95,20.5,828.0,546.33,415.26
2016,6,27,10,0,877.0,115.0,2.0,21.0,858.0,592.48,450.63
2016,6,27,10,15,883.5,116.0,2.05,21.0,886.0,637.28,485.06
2016,6,27,10,30,890.0,117.0,2.1,21.0,914.0,681.22,518.12
2016,6,27,10,45,895.0,118.0,2.2,21.5,935.5,723.1,548.3
2016,6,27,11,0,900.0,119.0,2.3,22.0,957.0,763.66,575.87
2016,6,27,11,15,903.0,119.5,2.4,22.0,971.0,800.77,601.33
2016,6,27,11,30,906.0,120.0,2.5,22.0,985.0,836.11,625.5
2016,6,27,11,45,908.0,120.0,2.6,22.0,992.5,868.25,647.47
2016,6,27,12,0,910.0,120.0,2.7,22.0,1000.0,898.3,668.02
2016,6,27,12,15,910.0,120.0,2.8,22.0,1000.0,924.36,685.93
2016,6,27,12,30,910.0,120.0,2.9,22.0,1000.0,947.97,702.28
2016,6,27,12,45,914.5,115.5,3.0,22.0,994.0,968.91,716.93
2016,6,27,13,0,919.0,111.0,3.1,22.0,988.0,987.15,729.9
2016,6,27,13,15,916.5,110.5,3.15,22.0,973.5,999.8,738.89
2016,6,27,13,30,914.0,110.0,3.2,22.0,959.0,1009.46,746.07
2016,6,27,13,45,910.5,108.5,3.3,22.0,938.0,1014.07,750.47
2016,6,27,14,0,907.0,107.0,3.4,22.0,917.0,1015.61,752.98
2016,6,27,14,15,901.0,106.0,3.45,22.0,889.0,1012.12,751.93
2016,6,27,14,30,895.0,105.0,3.5,22.0,861.0,1005.61,749.02
2016,6,27,14,45,888.0,102.5,3.6,22.0,827.5,993.5,742.85
2016,6,27,15,0,881.0,100.0,3.7,22.0,794.0,978.49,734.81
2016,6,27,15,15,870.5,98.5,3.75,21.5,755.0,958.43,724.46
2016,6,27,15,30,860.0,97.0,3.8,21.0,716.0,935.81,712.35
2016,6,27,15,45,848.5,94.0,3.85,21.0,673.0,908.12,695.3
2016,6,27,16,0,837.0,91.0,3.9,21.0,630.0,878.2,676.62
2016,6,27,16,15,820.0,88.5,3.9,20.5,583.0,849.47,659.66
2016,6,27,16,30,803.0,86.0,3.9,20.0,536.0,811.51,635.83
2016,6,27,16,45,782.0,82.0,3.9,20.0,487.5,766.99,605.69
2016,6,27,17,0,761.0,78.0,3.9,20.0,439.0,721.59,574.4
2016,6,27,17,15,731.5,74.5,3.8,19.5,388.5,669.63,538.24
2016,6,27,17,30,702.0,71.0,3.7,19.0,338.0,617.89,501.28
2016,6,27,17,45,660.5,66.0,3.6,18.5,288.5,560.13,458.34
2016,6,27,18,0,619.0,61.0,3.5,18.0,239.0,501.01,411.37
2016,6,27,18,15,558.5,54.5,3.35,17.5,191.5,430.64,353.4
2016,6,27,18,30,498.0,48.0,3.2,17.0,144.0,364.54,296.78
2016,6,27,18,45,406.0,39.0,3.1,16.5,102.5,283.71,226.45
2016,6,27,19,0,314.0,30.0,3.0,16.0,61.0,211.28,157.12
2016,6,27,19,15,157.0,15.0,2.95,15.5,30.5,101.27,0.08
2016,6,27,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,16.0,2.2,13.0,16.0,14.85,0.0
2016,6,28,5,30,0.0,32.0,2.1,13.0,32.0,29.06,18.57
2016,6,28,5,45,12.5,50.0,2.05,13.5,52.5,44.63,33.42
2016,6,28,6,0,25.0,68.0,2.0,14.0,73.0,58.43,46.16
2016,6,28,6,15,34.0,88.0,1.9,14.0,97.0,74.35,60.64
2016,6,28,6,30,43.0,108.0,1.8,14.0,121.0,89.99,74.63
2016,6,28,6,45,50.0,128.5,1.7,14.5,146.0,105.66,88.2
2016,6,28,7,0,57.0,149.0,1.6,15.0,171.0,121.02,101.2
2016,6,28,7,15,77.5,173.0,1.55,15.5,207.5,140.53,111.13
2016,6,28,7,30,98.0,197.0,1.5,16.0,244.0,166.02,128.82
2016,6,28,7,45,143.5,220.5,1.5,16.5,297.5,188.96,143.8
2016,6,28,8,0,189.0,244.0,1.5,17.0,351.0,224.27,169.18
2016,6,28,8,15,235.0,260.0,1.5,17.0,404.5,259.38,195.33
2016,6,28,8,30,281.0,276.0,1.5,17.0,458.0,291.25,219.66
2016,6,28,8,45,383.0,262.5,1.55,17.5,529.0,331.61,249.55
2016,6,28,9,0,485.0,249.0,1.6,18.0,600.0,374.35,282.31
2016,6,28,9,15,465.0,274.0,1.65,18.5,625.0,412.85,313.35
2016,6,28,9,30,445.0,299.0,1.7,19.0,650.0,449.52,342.02
2016,6,28,9,45,673.0,202.5,1.75,19.5,759.5,510.74,389.32
2016,6,28,10,0,901.0,106.0,1.8,20.0,869.0,597.53,455.4
2016,6,28,10,15,692.0,226.0,1.85,20.0,823.5,608.99,462.77
2016,6,28,10,30,483.0,346.0,1.9,20.0,778.0,610.4,461.59
2016,6,28,10,45,702.5,228.0,2.0,20.0,873.0,683.18,518.88
2016,6,28,11,0,922.0,110.0,2.1,20.0,968.0,771.09,584.43
2016,6,28,11,15,925.0,111.0,2.15,20.0,982.5,809.41,609.98
2016,6,28,11,30,928.0,112.0,2.2,20.0,997.0,845.9,634.59
2016,6,28,11,45,743.5,238.0,2.3,20.0,951.0,843.26,632.54
2016,6,28,12,0,559.0,364.0,2.4,20.0,905.0,828.47,617.97
2016,6,28,12,15,745.0,238.5,2.45,20.0,958.5,896.66,670.39
2016,6,28,12,30,931.0,113.0,2.5,20.0,1012.0,960.0,712.55
2016,6,28,12,45,924.5,116.0,2.6,20.0,1003.0,978.26,725.11
2016,6,28,13,0,918.0,119.0,2.7,20.0,994.0,993.61,736.29
2016,6,28,13,15,915.5,118.5,2.75,20.0,980.0,1006.42,745.45
2016,6,28,13,30,913.0,118.0,2.8,20.0,966.0,1016.25,752.78
2016,6,28,13,45,911.0,115.5,2.85,20.0,945.0,1021.5,757.25
2016,6,28,14,0,909.0,113.0,2.9,20.0,924.0,1023.64,759.85
2016,6,28,14,15,903.0,112.0,2.95,19.5,896.0,1020.3,760.42
2016,6,28,14,30,897.0,111.0,3.0,19.0,868.0,1013.92,759.15
2016,6,28,14,45,891.0,108.0,3.05,19.0,835.0,1002.38,753.1
2016,6,28,15,0,885.0,105.0,3.1,19.0,802.0,987.9,745.19
2016,6,28,15,15,874.5,103.0,3.1,19.0,762.5,967.34,732.83
2016,6,28,15,30,864.0,101.0,3.1,19.0,723.0,944.19,718.79
2016,6,28,15,45,852.0,98.0,3.1,19.0,680.0,916.05,701.32
2016,6,28,16,0,840.0,95.0,3.1,19.0,637.0,885.7,682.26
2016,6,28,16,15,822.5,92.5,3.05,18.5,589.5,856.63,664.93
2016,6,28,16,30,805.0,90.0,3.0,18.0,542.0,818.2,640.7
2016,6,28,16,45,783.0,86.5,3.0,18.0,492.5,773.43,610.67
2016,6,28,17,0,761.0,83.0,3.0,18.0,443.0,727.81,579.51
2016,6,28,17,15,730.0,79.0,2.95,17.5,392.5,674.06,542.4
2016,6,28,17,30,699.0,75.0,2.9,17.0,342.0,624.32,507.3
2016,6,28,17,45,657.5,69.5,2.9,16.5,291.5,562.75,461.67
2016,6,28,18,0,616.0,64.0,2.9,16.0,241.0,503.07,414.57
2016,6,28,18,15,553.5,57.5,2.85,15.5,193.0,431.54,355.77
2016,6,28,18,30,491.0,51.0,2.8,15.0,145.0,364.36,298.25
2016,6,28,18,45,395.0,41.5,2.75,15.0,103.5,281.03,225.25
2016,6,28,19,0,299.0,32.0,2.7,15.0,62.0,206.33,153.83
2016,6,28,19,15,149.5,16.0,2.8,14.5,31.0,99.51,0.0
2016,6,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,148.0,17.0,2.65,12.0,32.0,13.36,0.0
2016,6,29,5,30,296.0,34.0,2.6,12.0,64.0,27.53,17.29
2016,6,29,5,45,392.5,43.5,2.6,12.5,106.5,33.89,24.14
2016,6,29,6,0,489.0,53.0,2.6,13.0,149.0,39.95,29.97
2016,6,29,6,15,244.5,55.5,2.55,13.0,103.5,40.1,30.39
2016,6,29,6,30,0.0,58.0,2.5,13.0,58.0,53.93,42.88
2016,6,29,6,45,0.0,70.0,2.5,13.5,70.0,64.87,52.53
2016,6,29,7,0,0.0,82.0,2.5,14.0,82.0,75.58,61.8
2016,6,29,7,15,0.0,100.5,2.45,14.0,100.5,91.66,72.24
2016,6,29,7,30,0.0,119.0,2.4,14.0,119.0,107.88,85.54
2016,6,29,7,45,3.5,149.5,2.4,14.5,151.5,134.42,106.85
2016,6,29,8,0,7.0,180.0,2.4,15.0,184.0,161.36,128.12
2016,6,29,8,15,17.5,211.5,2.4,15.0,222.5,191.12,151.38
2016,6,29,8,30,28.0,243.0,2.4,15.0,261.0,214.01,168.99
2016,6,29,8,45,20.0,237.5,2.4,15.5,251.0,218.38,172.06
2016,6,29,9,0,12.0,232.0,2.4,16.0,241.0,213.25,167.52
2016,6,29,9,15,15.5,254.0,2.4,16.0,266.0,235.2,184.53
2016,6,29,9,30,19.0,276.0,2.4,16.0,291.0,257.63,201.75
2016,6,29,9,45,129.0,339.0,2.45,16.5,447.5,356.4,277.81
2016,6,29,10,0,239.0,402.0,2.5,17.0,604.0,471.91,364.75
2016,6,29,10,15,199.0,421.0,2.55,17.0,593.0,484.6,373.47
2016,6,29,10,30,159.0,440.0,2.6,17.0,582.0,487.71,375.3
2016,6,29,10,45,257.0,429.0,2.65,17.5,665.0,553.0,424.67
2016,6,29,11,0,355.0,418.0,2.7,18.0,748.0,630.36,481.73
2016,6,29,11,15,405.0,406.0,2.7,18.0,788.5,674.62,514.31
2016,6,29,11,30,455.0,394.0,2.7,18.0,829.0,724.52,550.74
2016,6,29,11,45,381.0,427.0,2.75,18.0,793.0,713.96,541.49
2016,6,29,12,0,307.0,460.0,2.8,18.0,757.0,698.07,528.66
2016,6,29,12,15,430.0,414.0,2.85,18.0,829.5,781.01,590.92
2016,6,29,12,30,553.0,368.0,2.9,18.0,902.0,867.52,653.95
2016,6,29,12,45,740.0,244.0,2.95,18.0,953.0,940.43,709.08
2016,6,29,13,0,927.0,120.0,3.0,18.0,1004.0,1002.7,751.03
2016,6,29,13,15,735.5,234.0,3.0,18.0,929.0,960.38,722.4
2016,6,29,13,30,544.0,348.0,3.0,18.0,854.0,899.39,676.94
2016,6,29,13,45,505.5,348.0,3.05,18.0,809.5,871.3,658.42
2016,6,29,14,0,467.0,348.0,3.1,18.0,765.0,840.75,637.73
2016,6,29,14,15,582.0,284.0,3.1,17.5,787.0,893.67,680.55
2016,6,29,14,30,697.0,220.0,3.1,17.0,809.0,947.01,721.47
2016,6,29,14,45,645.5,231.5,3.1,17.0,759.5,908.31,695.43
2016,6,29,15,0,594.0,243.0,3.1,17.0,710.0,867.62,667.35
2016,6,29,15,15,530.0,249.5,3.1,17.0,650.5,805.1,623.55
2016,6,29,15,30,466.0,256.0,3.1,17.0,591.0,746.53,581.85
2016,6,29,15,45,268.5,266.0,3.1,17.0,456.5,553.69,437.2
2016,6,29,16,0,71.0,276.0,3.1,17.0,322.0,354.34,280.8
2016,6,29,16,15,45.5,238.5,3.1,16.5,267.0,290.17,231.69
2016,6,29,16,30,20.0,201.0,3.1,16.0,212.0,215.21,172.2
2016,6,29,16,45,34.5,193.5,3.1,16.0,210.5,232.57,187.49
2016,6,29,17,0,49.0,186.0,3.1,16.0,209.0,237.89,192.84
2016,6,29,17,15,61.0,167.5,3.1,15.5,193.5,227.06,185.37
2016,6,29,17,30,73.0,149.0,3.1,15.0,178.0,215.17,176.79
2016,6,29,17,45,64.0,129.0,3.15,15.0,151.5,185.62,152.38
2016,6,29,18,0,55.0,109.0,3.2,15.0,125.0,156.44,127.84
2016,6,29,18,15,262.5,81.5,3.15,14.5,135.0,268.58,223.85
2016,6,29,18,30,470.0,54.0,3.1,14.0,145.0,356.05,293.54
2016,6,29,18,45,368.0,44.0,3.1,13.5,103.0,269.79,217.66
2016,6,29,19,0,266.0,34.0,3.1,13.0,61.0,192.57,144.57
2016,6,29,19,15,133.0,17.0,3.1,13.0,30.5,91.14,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,9.0,1.75,12.5,9.0,8.34,0.0
2016,6,30,5,30,0.0,18.0,1.7,13.0,18.0,16.69,8.18
2016,6,30,5,45,0.0,31.0,1.7,13.5,31.0,28.79,19.58
2016,6,30,6,0,0.0,44.0,1.7,14.0,44.0,40.85,30.64
2016,6,30,6,15,0.0,59.0,1.6,14.0,59.0,54.18,42.79
2016,6,30,6,30,0.0,74.0,1.5,14.0,74.0,67.4,54.68
2016,6,30,6,45,0.0,90.0,1.4,14.5,90.0,81.32,66.85
2016,6,30,7,0,0.0,106.0,1.3,15.0,106.0,95.12,78.65
2016,6,30,7,15,8.5,136.5,1.25,15.0,140.5,120.35,95.61
2016,6,30,7,30,17.0,167.0,1.2,15.0,175.0,146.91,116.56
2016,6,30,7,45,17.0,182.0,1.2,15.5,191.0,161.71,127.74
2016,6,30,8,0,17.0,197.0,1.2,16.0,207.0,176.52,138.94
2016,6,30,8,15,18.5,213.5,1.15,16.0,225.0,192.87,151.5
2016,6,30,8,30,20.0,230.0,1.1,16.0,243.0,209.43,164.15
2016,6,30,8,45,26.5,256.5,1.1,16.5,275.5,227.93,177.82
2016,6,30,9,0,33.0,283.0,1.1,17.0,308.0,254.95,198.01
2016,6,30,9,15,40.5,308.5,1.15,17.0,340.0,282.58,218.92
2016,6,30,9,30,48.0,334.0,1.2,17.0,372.0,311.28,240.51
2016,6,30,9,45,38.0,330.0,1.25,17.5,361.0,308.19,237.48
2016,6,30,10,0,28.0,326.0,1.3,18.0,350.0,303.73,233.5
2016,6,30,10,15,87.0,382.5,1.4,18.0,459.5,390.45,299.17
2016,6,30,10,30,146.0,439.0,1.5,18.0,569.0,478.26,364.0
2016,6,30,10,45,182.5,448.5,1.6,18.5,615.5,522.22,395.49
2016,6,30,11,0,219.0,458.0,1.7,19.0,662.0,568.99,429.02
2016,6,30,11,15,236.0,462.5,1.8,19.0,685.5,599.16,450.99
2016,6,30,11,30,253.0,467.0,1.9,19.0,709.0,628.83,472.69
2016,6,30,11,45,260.0,463.5,2.05,19.0,714.0,646.25,485.87
2016,6,30,12,0,267.0,460.0,2.2,19.0,719.0,663.45,498.98
2016,6,30,12,15,294.5,457.5,2.3,19.0,742.5,699.35,525.37
2016,6,30,12,30,322.0,455.0,2.4,19.0,766.0,735.74,551.87
2016,6,30,12,45,382.5,425.0,2.5,19.0,792.0,776.35,582.52
2016,6,30,13,0,443.0,395.0,2.6,19.0,818.0,822.98,617.06
2016,6,30,13,15,434.5,389.0,2.65,19.0,798.0,821.9,616.61
2016,6,30,13,30,426.0,383.0,2.7,19.0,778.0,818.75,615.2
2016,6,30,13,45,434.0,369.5,2.75,19.0,764.0,822.34,619.04
2016,6,30,14,0,442.0,356.0,2.8,19.0,750.0,823.98,621.56
2016,6,30,14,15,429.0,348.5,2.85,19.0,721.0,808.95,612.06
2016,6,30,14,30,416.0,341.0,2.9,19.0,692.0,792.06,601.39
2016,6,30,14,45,634.5,231.5,2.95,19.0,743.0,897.35,682.79
2016,6,30,15,0,853.0,122.0,3.0,19.0,794.0,975.14,736.71
2016,6,30,15,15,841.0,120.0,3.0,19.0,754.0,962.39,728.79
2016,6,30,15,30,829.0,118.0,3.0,19.0,714.0,938.54,714.19
2016,6,30,15,45,814.5,115.0,3.05,19.0,670.5,908.83,696.01
2016,6,30,16,0,800.0,112.0,3.1,19.0,627.0,877.03,676.25
2016,6,30,16,15,780.0,108.5,3.1,18.5,579.5,837.84,651.99
2016,6,30,16,30,760.0,105.0,3.1,18.0,532.0,797.22,626.36
2016,6,30,16,45,733.5,101.5,3.1,18.0,482.5,754.14,597.3
2016,6,30,17,0,707.0,98.0,3.1,18.0,433.0,706.72,564.52
2016,6,30,17,15,673.0,93.0,3.05,17.5,382.5,651.51,525.99
2016,6,30,17,30,639.0,88.0,3.0,17.0,332.0,596.95,486.86
2016,6,30,17,45,592.0,81.5,2.95,17.0,282.0,532.53,436.72
2016,6,30,18,0,545.0,75.0,2.9,17.0,232.0,470.4,386.68
2016,6,30,18,15,479.0,66.5,2.8,16.5,185.0,397.0,326.37
2016,6,30,18,30,413.0,58.0,2.7,16.0,138.0,328.22,267.78
2016,6,30,18,45,318.0,46.5,2.65,15.5,97.5,245.1,195.93
2016,6,30,19,0,223.0,35.0,2.6,15.0,57.0,173.77,128.95
2016,6,30,19,15,111.5,17.5,2.7,14.5,28.5,82.81,0.0
2016,6,30,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,102.0,18.0,2.3,12.0,28.0,14.15,0.0
2016,7,1,5,30,204.0,36.0,2.3,12.0,56.0,28.15,17.61
2016,7,1,5,45,299.5,47.5,2.35,12.5,96.0,36.41,26.3
2016,7,1,6,0,395.0,59.0,2.4,13.0,136.0,45.47,34.83
2016,7,1,6,15,198.0,77.0,2.35,13.0,116.0,60.25,48.35
2016,7,1,6,30,1.0,95.0,2.3,13.0,96.0,83.84,69.5
2016,7,1,6,45,7.0,113.5,2.25,13.5,116.5,99.48,83.16
2016,7,1,7,0,13.0,132.0,2.2,14.0,137.0,115.0,96.44
2016,7,1,7,15,13.0,147.5,2.1,14.0,153.0,128.61,102.91
