Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,7,30,13.0,163.0,2.0,14.0,169.0,143.52,114.56
2016,7,1,7,45,34.0,195.5,1.95,14.5,214.0,166.02,131.29
2016,7,1,8,0,55.0,228.0,1.9,15.0,259.0,197.69,155.24
2016,7,1,8,15,41.0,235.0,1.85,15.0,259.0,206.11,162.18
2016,7,1,8,30,27.0,242.0,1.8,15.0,259.0,212.77,167.69
2016,7,1,8,45,22.0,244.5,1.8,15.5,259.0,224.65,176.65
2016,7,1,9,0,17.0,247.0,1.8,16.0,259.0,227.6,178.41
2016,7,1,9,15,13.5,239.5,1.85,16.0,250.0,221.93,173.75
2016,7,1,9,30,10.0,232.0,1.9,16.0,241.0,215.5,168.5
2016,7,1,9,45,18.0,277.0,1.95,16.0,292.5,260.06,203.14
2016,7,1,10,0,26.0,322.0,2.0,16.0,344.0,299.2,233.04
2016,7,1,10,15,36.0,353.5,2.0,16.0,385.0,335.38,260.43
2016,7,1,10,30,46.0,385.0,2.0,16.0,426.0,372.94,288.63
2016,7,1,10,45,62.0,412.0,2.05,16.5,469.0,412.14,317.45
2016,7,1,11,0,78.0,439.0,2.1,17.0,512.0,453.11,347.25
2016,7,1,11,15,81.5,448.5,2.15,17.0,525.5,470.81,360.16
2016,7,1,11,30,85.0,458.0,2.2,17.0,539.0,488.83,373.39
2016,7,1,11,45,83.0,460.5,2.25,17.0,540.5,496.18,378.73
2016,7,1,12,0,81.0,463.0,2.3,17.0,542.0,503.25,383.94
2016,7,1,12,15,83.0,464.5,2.35,17.0,545.5,512.65,391.02
2016,7,1,12,30,85.0,466.0,2.4,17.0,549.0,521.93,398.03
2016,7,1,12,45,89.5,464.5,2.45,17.0,551.5,530.45,404.65
2016,7,1,13,0,94.0,463.0,2.5,17.0,554.0,538.79,411.19
2016,7,1,13,15,115.0,461.5,2.55,17.0,570.5,571.34,435.84
2016,7,1,13,30,136.0,460.0,2.6,17.0,587.0,596.64,455.13
2016,7,1,13,45,107.0,439.0,2.65,17.0,537.5,541.88,415.17
2016,7,1,14,0,78.0,418.0,2.7,17.0,488.0,495.53,381.16
2016,7,1,14,15,81.0,405.5,2.7,17.0,476.5,488.94,377.23
2016,7,1,14,30,84.0,393.0,2.7,17.0,465.0,481.92,372.8
2016,7,1,14,45,77.0,372.5,2.75,17.0,436.5,455.94,354.05
2016,7,1,15,0,70.0,352.0,2.8,17.0,408.0,429.49,334.89
2016,7,1,15,15,82.0,338.5,2.8,16.5,400.5,428.79,336.34
2016,7,1,15,30,94.0,325.0,2.8,16.0,393.0,427.48,337.25
2016,7,1,15,45,101.0,306.0,2.8,16.0,375.0,414.53,328.55
2016,7,1,16,0,108.0,287.0,2.8,16.0,357.0,400.87,319.32
2016,7,1,16,15,188.0,259.5,2.8,16.0,370.0,455.17,364.88
2016,7,1,16,30,268.0,232.0,2.8,16.0,383.0,504.37,405.75
2016,7,1,16,45,174.5,213.0,2.8,16.0,307.5,385.66,312.39
2016,7,1,17,0,81.0,194.0,2.8,16.0,232.0,273.39,221.86
2016,7,1,17,15,106.5,173.0,2.75,15.5,217.5,280.93,230.08
2016,7,1,17,30,132.0,152.0,2.7,15.0,203.0,273.62,225.76
2016,7,1,17,45,117.5,132.0,2.7,15.0,172.0,237.44,196.08
2016,7,1,18,0,103.0,112.0,2.7,15.0,141.0,201.95,166.4
2016,7,1,18,15,256.0,84.5,2.65,14.5,138.0,268.9,223.52
2016,7,1,18,30,409.0,57.0,2.6,14.0,135.0,324.95,267.53
2016,7,1,18,45,314.0,45.5,2.55,14.0,95.5,241.63,194.18
2016,7,1,19,0,219.0,34.0,2.5,14.0,56.0,170.38,126.73
2016,7,1,19,15,109.5,17.0,2.5,13.5,28.0,81.09,0.0
2016,7,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,111.5,16.5,2.15,12.0,27.5,12.95,0.0
2016,7,2,5,30,223.0,33.0,2.2,12.0,55.0,25.75,15.52
2016,7,2,5,45,320.0,44.0,2.25,12.5,95.0,34.52,24.63
2016,7,2,6,0,417.0,55.0,2.3,13.0,135.0,41.89,31.65
2016,7,2,6,15,208.5,60.5,2.3,13.0,100.5,43.86,33.73
2016,7,2,6,30,0.0,66.0,2.3,13.0,66.0,60.77,48.99
2016,7,2,6,45,0.0,80.5,2.3,13.5,80.5,73.57,60.26
2016,7,2,7,0,0.0,95.0,2.3,14.0,95.0,86.26,71.23
2016,7,2,7,15,0.0,108.5,2.3,14.0,108.5,98.11,77.65
2016,7,2,7,30,0.0,122.0,2.3,14.0,122.0,110.26,87.52
2016,7,2,7,45,3.0,149.0,2.3,14.5,151.0,133.83,106.4
2016,7,2,8,0,6.0,176.0,2.3,15.0,180.0,157.81,125.28
2016,7,2,8,15,3.0,169.5,2.3,15.0,172.0,153.45,121.44
2016,7,2,8,30,0.0,163.0,2.3,15.0,164.0,148.21,116.96
2016,7,2,8,45,29.0,235.5,2.3,15.5,257.0,212.21,167.1
2016,7,2,9,0,58.0,308.0,2.3,16.0,350.0,283.05,221.62
2016,7,2,9,15,48.5,314.5,2.3,16.0,351.0,290.34,227.03
2016,7,2,9,30,39.0,321.0,2.3,16.0,352.0,296.5,231.65
2016,7,2,9,45,33.0,321.5,2.3,16.0,348.5,298.5,232.96
2016,7,2,10,0,27.0,322.0,2.3,16.0,345.0,299.67,233.6
2016,7,2,10,15,22.5,311.5,2.3,16.0,331.5,296.85,231.17
2016,7,2,10,30,18.0,301.0,2.3,16.0,318.0,286.86,223.23
2016,7,2,10,45,17.0,297.5,2.35,16.5,313.5,284.84,221.16
2016,7,2,11,0,16.0,294.0,2.4,17.0,309.0,282.6,218.92
2016,7,2,11,15,16.5,301.0,2.4,17.0,316.5,290.85,225.15
2016,7,2,11,30,17.0,308.0,2.4,17.0,324.0,299.18,231.41
2016,7,2,11,45,25.0,352.0,2.45,17.0,376.0,348.55,269.07
2016,7,2,12,0,33.0,396.0,2.5,17.0,428.0,399.69,307.47
2016,7,2,12,15,33.5,396.0,2.5,17.0,428.5,404.11,310.57
2016,7,2,12,30,34.0,396.0,2.5,17.0,429.0,408.44,313.86
2016,7,2,12,45,71.0,432.5,2.55,17.0,500.5,482.02,369.76
2016,7,2,13,0,108.0,469.0,2.6,17.0,572.0,557.9,426.11
2016,7,2,13,15,70.0,421.5,2.6,17.0,488.0,479.34,367.57
2016,7,2,13,30,32.0,374.0,2.6,17.0,404.0,398.43,306.89
2016,7,2,13,45,28.5,354.5,2.65,17.0,380.5,378.05,292.22
2016,7,2,14,0,25.0,335.0,2.7,17.0,357.0,357.13,276.78
2016,7,2,14,15,50.5,361.5,2.7,17.0,405.0,412.38,319.93
2016,7,2,14,30,76.0,388.0,2.7,17.0,453.0,468.62,363.04
2016,7,2,14,45,99.5,379.5,2.7,17.0,460.5,485.66,376.99
2016,7,2,15,0,123.0,371.0,2.7,17.0,468.0,515.95,400.85
2016,7,2,15,15,89.0,338.5,2.7,16.5,406.5,435.53,341.11
2016,7,2,15,30,55.0,306.0,2.7,16.0,345.0,369.01,290.94
2016,7,2,15,45,51.0,284.5,2.7,16.0,319.5,343.37,272.03
2016,7,2,16,0,47.0,263.0,2.7,16.0,294.0,317.49,252.59
2016,7,2,16,15,39.5,238.5,2.65,15.5,263.0,284.85,227.87
2016,7,2,16,30,32.0,214.0,2.6,15.0,232.0,252.18,202.77
2016,7,2,16,45,18.5,183.5,2.6,15.0,194.0,196.59,158.15
2016,7,2,17,0,5.0,153.0,2.6,15.0,156.0,154.05,123.44
2016,7,2,17,15,2.5,124.0,2.55,15.0,125.5,122.34,97.55
2016,7,2,17,30,0.0,95.0,2.5,15.0,95.0,90.77,71.37
2016,7,2,17,45,0.0,80.5,2.5,15.0,80.5,76.55,59.55
2016,7,2,18,0,0.0,66.0,2.5,15.0,66.0,62.25,47.47
2016,7,2,18,15,0.0,52.5,2.45,14.5,52.5,48.94,36.13
2016,7,2,18,30,0.0,39.0,2.4,14.0,39.0,36.23,25.12
2016,7,2,18,45,0.0,27.5,2.35,14.0,27.5,25.52,15.68
2016,7,2,19,0,0.0,16.0,2.3,14.0,16.0,14.83,5.99
2016,7,2,19,15,0.0,8.0,2.3,13.5,8.0,7.41,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,119.0,16.0,2.1,12.0,27.5,12.57,0.0
2016,7,3,5,30,238.0,32.0,2.2,12.0,55.0,24.98,14.77
2016,7,3,5,45,334.0,43.0,2.3,12.5,95.5,33.69,23.87
2016,7,3,6,0,430.0,54.0,2.4,13.0,136.0,41.09,30.93
2016,7,3,6,15,215.0,72.0,2.4,13.0,113.0,56.68,45.16
2016,7,3,6,30,0.0,90.0,2.4,13.0,90.0,79.94,66.03
2016,7,3,6,45,3.0,108.5,2.4,13.5,109.5,95.62,79.77
2016,7,3,7,0,6.0,127.0,2.4,14.0,129.0,111.17,93.12
2016,7,3,7,15,12.0,147.0,2.35,14.0,152.5,128.03,102.52
2016,7,3,7,30,18.0,167.0,2.3,14.0,176.0,146.67,117.09
2016,7,3,7,45,20.0,185.0,2.25,14.5,196.0,164.08,130.44
2016,7,3,8,0,22.0,203.0,2.2,15.0,216.0,181.78,143.98
2016,7,3,8,15,26.5,224.5,2.2,15.0,241.5,203.07,160.55
2016,7,3,8,30,31.0,246.0,2.2,15.0,267.0,216.59,170.86
2016,7,3,8,45,41.0,274.0,2.2,15.0,303.0,245.5,193.29
2016,7,3,9,0,51.0,302.0,2.2,15.0,339.0,275.77,216.66
2016,7,3,9,15,94.0,336.5,2.2,15.0,409.5,326.02,255.12
2016,7,3,9,30,137.0,371.0,2.2,15.0,480.0,373.96,291.69
2016,7,3,9,45,136.5,388.5,2.25,15.5,500.5,398.34,309.73
2016,7,3,10,0,136.0,406.0,2.3,16.0,521.0,422.81,327.68
2016,7,3,10,15,110.0,413.0,2.3,16.0,508.0,423.64,327.93
2016,7,3,10,30,84.0,420.0,2.3,16.0,495.0,426.66,329.68
2016,7,3,10,45,104.5,438.5,2.35,16.5,534.0,463.6,356.88
2016,7,3,11,0,125.0,457.0,2.4,17.0,573.0,499.39,382.82
2016,7,3,11,15,108.5,459.0,2.45,17.0,561.0,500.33,383.01
2016,7,3,11,30,92.0,461.0,2.5,17.0,549.0,496.82,380.1
2016,7,3,11,45,82.5,458.5,2.55,17.0,538.0,493.69,377.7
2016,7,3,12,0,73.0,456.0,2.6,17.0,527.0,489.67,374.63
2016,7,3,12,15,72.5,455.5,2.6,17.0,526.0,494.67,378.36
2016,7,3,12,30,72.0,455.0,2.6,17.0,525.0,499.38,381.87
2016,7,3,12,45,64.5,443.5,2.65,17.0,505.5,486.6,372.55
2016,7,3,13,0,57.0,432.0,2.7,17.0,486.0,472.97,362.67
2016,7,3,13,15,53.0,420.0,2.7,17.0,470.0,461.43,354.35
2016,7,3,13,30,49.0,408.0,2.7,17.0,454.0,449.28,345.59
2016,7,3,13,45,51.0,401.0,2.75,17.0,447.5,447.64,344.96
2016,7,3,14,0,53.0,394.0,2.8,17.0,441.0,445.73,344.14
2016,7,3,14,15,55.0,383.5,2.8,16.5,431.5,439.91,341.0
2016,7,3,14,30,57.0,373.0,2.8,16.0,422.0,433.77,337.68
2016,7,3,14,45,51.5,352.0,2.8,16.0,395.0,408.63,319.14
2016,7,3,15,0,46.0,331.0,2.8,16.0,368.0,383.08,300.25
2016,7,3,15,15,37.0,302.0,2.75,16.0,331.0,345.03,271.43
2016,7,3,15,30,28.0,273.0,2.7,16.0,294.0,306.69,242.1
2016,7,3,15,45,21.0,245.5,2.7,16.0,261.0,259.29,205.43
2016,7,3,16,0,14.0,218.0,2.7,16.0,228.0,225.23,178.83
2016,7,3,16,15,9.0,195.0,2.7,15.5,201.0,197.8,157.55
2016,7,3,16,30,4.0,172.0,2.7,15.0,174.0,170.47,136.01
2016,7,3,16,45,2.0,154.5,2.7,15.0,155.5,151.62,120.99
2016,7,3,17,0,0.0,137.0,2.7,15.0,137.0,132.81,105.83
2016,7,3,17,15,0.0,110.0,2.65,14.5,110.0,105.47,83.62
2016,7,3,17,30,0.0,83.0,2.6,14.0,83.0,78.19,61.05
2016,7,3,17,45,0.0,70.5,2.6,14.0,70.5,66.01,50.86
2016,7,3,18,0,0.0,58.0,2.6,14.0,58.0,53.93,40.59
2016,7,3,18,15,213.0,56.0,2.55,13.5,97.0,216.12,180.91
2016,7,3,18,30,426.0,54.0,2.5,13.0,136.0,331.29,273.89
2016,7,3,18,45,335.5,43.0,2.5,13.0,96.0,251.92,203.14
2016,7,3,19,0,245.0,32.0,2.5,13.0,56.0,179.65,133.93
2016,7,3,19,15,122.5,16.0,2.5,12.5,28.0,84.81,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,137.0,15.0,2.3,12.0,28.0,11.75,0.0
2016,7,4,5,30,274.0,30.0,2.4,12.0,56.0,24.03,13.87
2016,7,4,5,45,373.5,39.0,2.55,12.5,97.0,30.1,20.71
2016,7,4,6,0,473.0,48.0,2.7,13.0,138.0,35.87,26.29
2016,7,4,6,15,236.5,56.0,2.65,13.0,101.0,40.63,30.83
2016,7,4,6,30,0.0,64.0,2.6,13.0,64.0,59.06,47.45
2016,7,4,6,45,0.0,77.5,2.6,13.5,77.5,71.05,58.03
2016,7,4,7,0,0.0,91.0,2.6,14.0,91.0,82.95,68.33
2016,7,4,7,15,4.5,124.0,2.55,14.0,126.5,110.39,92.22
2016,7,4,7,30,9.0,157.0,2.5,14.0,162.0,138.43,110.65
2016,7,4,7,45,4.5,156.0,2.45,14.5,158.5,139.54,111.03
2016,7,4,8,0,0.0,155.0,2.4,15.0,155.0,139.59,110.68
2016,7,4,8,15,10.0,192.0,2.35,15.0,198.0,173.41,137.44
2016,7,4,8,30,20.0,229.0,2.3,15.0,241.0,208.31,164.74
2016,7,4,8,45,17.0,233.0,2.3,15.5,244.5,213.39,168.16
2016,7,4,9,0,14.0,237.0,2.3,16.0,248.0,217.95,171.21
2016,7,4,9,15,19.0,263.5,2.3,16.0,278.5,244.4,191.69
2016,7,4,9,30,24.0,290.0,2.3,16.0,309.0,271.54,212.51
2016,7,4,9,45,38.0,328.5,2.35,16.0,360.0,306.54,239.34
2016,7,4,10,0,52.0,367.0,2.4,16.0,411.0,350.5,272.84
2016,7,4,10,15,48.0,373.5,2.4,16.0,415.0,359.0,278.9
2016,7,4,10,30,44.0,380.0,2.4,16.0,419.0,367.09,284.75
2016,7,4,10,45,78.5,416.5,2.45,16.5,488.5,426.88,329.67
2016,7,4,11,0,113.0,453.0,2.5,17.0,558.0,487.11,374.02
2016,7,4,11,15,219.5,448.5,2.5,17.0,656.0,573.31,439.22
2016,7,4,11,30,326.0,444.0,2.5,17.0,754.0,665.24,507.23
2016,7,4,11,45,237.5,464.0,2.55,17.0,691.0,627.14,477.53
2016,7,4,12,0,149.0,484.0,2.6,17.0,628.0,582.26,443.27
2016,7,4,12,15,110.0,469.0,2.6,17.0,575.5,543.62,414.66
2016,7,4,12,30,71.0,454.0,2.6,17.0,523.0,497.42,380.15
2016,7,4,12,45,150.5,462.0,2.65,17.0,606.5,590.34,450.87
2016,7,4,13,0,230.0,470.0,2.7,17.0,690.0,681.37,518.14
2016,7,4,13,15,281.0,448.5,2.7,17.0,712.5,725.62,550.77
2016,7,4,13,30,332.0,427.0,2.7,17.0,735.0,762.82,578.7
2016,7,4,13,45,202.5,420.0,2.7,17.0,606.5,626.56,478.98
2016,7,4,14,0,73.0,413.0,2.7,17.0,478.0,485.23,372.97
2016,7,4,14,15,49.0,365.5,2.7,17.0,408.5,415.03,321.25
2016,7,4,14,30,25.0,318.0,2.7,17.0,339.0,343.9,267.35
2016,7,4,14,45,18.5,281.5,2.7,17.0,297.0,289.55,226.12
2016,7,4,15,0,12.0,245.0,2.7,17.0,255.0,247.29,193.59
2016,7,4,15,15,10.0,226.5,2.7,16.5,234.5,227.45,178.78
2016,7,4,15,30,8.0,208.0,2.7,16.0,214.0,207.53,163.69
2016,7,4,15,45,5.5,194.0,2.75,16.0,198.5,191.67,151.38
2016,7,4,16,0,3.0,180.0,2.8,16.0,183.0,175.85,139.0
2016,7,4,16,15,1.5,153.5,2.75,15.5,155.0,148.19,117.18
2016,7,4,16,30,0.0,127.0,2.7,15.0,127.0,120.59,95.09
2016,7,4,16,45,0.0,118.5,2.7,15.0,118.5,112.55,88.79
2016,7,4,17,0,0.0,110.0,2.7,15.0,110.0,104.53,82.44
2016,7,4,17,15,0.0,95.5,2.7,14.5,95.5,90.35,70.99
2016,7,4,17,30,0.0,81.0,2.7,14.0,81.0,76.13,59.33
2016,7,4,17,45,0.0,68.5,2.7,14.0,68.5,63.94,49.1
2016,7,4,18,0,0.0,56.0,2.7,14.0,56.0,52.06,38.99
2016,7,4,18,15,221.0,54.0,2.65,13.5,96.5,218.19,182.82
2016,7,4,18,30,442.0,52.0,2.6,13.0,137.0,338.03,279.53
2016,7,4,18,45,352.0,41.5,2.55,13.0,97.0,258.83,208.73
2016,7,4,19,0,262.0,31.0,2.5,13.0,57.0,187.95,139.95
2016,7,4,19,15,131.0,15.5,2.5,13.0,28.5,90.51,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,115.5,16.0,2.65,13.0,27.0,12.6,0.0
2016,7,5,5,30,231.0,32.0,2.7,13.0,54.0,25.04,14.45
2016,7,5,5,45,331.0,42.5,2.75,13.5,94.0,33.41,23.46
2016,7,5,6,0,431.0,53.0,2.8,14.0,134.0,40.38,30.13
2016,7,5,6,15,215.5,57.5,2.75,14.0,98.0,41.74,31.68
2016,7,5,6,30,0.0,62.0,2.7,14.0,62.0,57.36,45.74
2016,7,5,6,45,0.0,75.5,2.65,14.0,75.5,69.37,56.43
2016,7,5,7,0,0.0,89.0,2.6,14.0,89.0,81.28,66.87
2016,7,5,7,15,0.0,113.5,2.55,14.0,113.5,102.01,84.89
2016,7,5,7,30,0.0,138.0,2.5,14.0,138.0,123.02,98.18
2016,7,5,7,45,2.5,156.0,2.45,14.5,157.5,139.26,110.93
2016,7,5,8,0,5.0,174.0,2.4,15.0,177.0,155.87,123.78
2016,7,5,8,15,3.0,170.5,2.35,15.0,172.5,154.18,122.08
2016,7,5,8,30,1.0,167.0,2.3,15.0,168.0,151.82,119.88
2016,7,5,8,45,5.0,191.0,2.3,15.5,195.0,174.39,137.43
2016,7,5,9,0,9.0,215.0,2.3,16.0,222.0,197.49,155.17
2016,7,5,9,15,11.5,235.5,2.35,16.0,244.5,217.51,170.68
2016,7,5,9,30,14.0,256.0,2.4,16.0,267.0,237.9,186.42
2016,7,5,9,45,18.5,282.5,2.45,16.0,298.0,264.85,207.2
2016,7,5,10,0,23.0,309.0,2.5,16.0,329.0,292.42,228.31
2016,7,5,10,15,93.5,373.0,2.55,16.0,456.0,385.61,300.29
2016,7,5,10,30,164.0,437.0,2.6,16.0,583.0,486.91,376.77
2016,7,5,10,45,108.5,425.0,2.65,16.5,522.5,450.75,347.91
2016,7,5,11,0,53.0,413.0,2.7,17.0,462.0,411.89,317.24
2016,7,5,11,15,50.0,415.5,2.75,17.0,462.5,417.19,321.27
2016,7,5,11,30,47.0,418.0,2.8,17.0,463.0,422.19,324.9
2016,7,5,11,45,61.0,437.5,2.85,17.0,496.0,456.52,350.81
2016,7,5,12,0,75.0,457.0,2.9,17.0,529.0,492.1,377.38
2016,7,5,12,15,62.5,443.0,2.95,17.0,503.5,473.85,363.57
2016,7,5,12,30,50.0,429.0,3.0,17.0,478.0,454.35,349.04
2016,7,5,12,45,36.5,389.5,3.05,17.0,425.5,408.03,314.47
2016,7,5,13,0,23.0,350.0,3.1,17.0,373.0,353.11,273.06
2016,7,5,13,15,19.5,323.0,3.1,17.0,342.0,325.17,252.08
2016,7,5,13,30,16.0,296.0,3.1,17.0,311.0,296.76,230.5
2016,7,5,13,45,20.5,315.5,3.1,17.0,334.0,321.2,249.71
2016,7,5,14,0,25.0,335.0,3.1,17.0,357.0,357.07,277.42
2016,7,5,14,15,36.5,349.0,3.1,16.5,380.5,385.38,300.15
2016,7,5,14,30,48.0,363.0,3.1,16.0,404.0,414.19,323.31
2016,7,5,14,45,34.0,320.5,3.15,16.0,349.0,357.62,280.22
2016,7,5,15,0,20.0,278.0,3.2,16.0,294.0,288.49,226.98
2016,7,5,15,15,15.0,250.5,3.2,16.0,262.5,256.62,202.46
2016,7,5,15,30,10.0,223.0,3.2,16.0,231.0,224.67,177.52
2016,7,5,15,45,6.0,197.5,3.25,16.0,202.5,195.71,154.74
2016,7,5,16,0,2.0,172.0,3.3,16.0,174.0,166.78,131.74
2016,7,5,16,15,1.0,161.5,3.35,15.5,162.5,155.92,123.57
2016,7,5,16,30,0.0,151.0,3.4,15.0,151.0,145.13,115.32
2016,7,5,16,45,0.0,126.0,3.45,15.0,126.0,120.22,95.17
2016,7,5,17,0,0.0,101.0,3.5,15.0,101.0,95.34,74.8
2016,7,5,17,15,0.0,93.5,3.55,14.5,93.5,88.3,69.3
2016,7,5,17,30,0.0,86.0,3.6,14.0,86.0,81.32,63.74
2016,7,5,17,45,0.0,73.0,3.65,14.0,73.0,68.63,53.09
2016,7,5,18,0,0.0,60.0,3.7,14.0,60.0,55.9,42.25
2016,7,5,18,15,232.0,56.0,3.65,13.5,100.5,227.73,191.15
2016,7,5,18,30,464.0,52.0,3.6,13.0,141.0,350.4,290.53
2016,7,5,18,45,360.0,42.5,3.55,13.0,99.5,264.03,213.42
2016,7,5,19,0,256.0,33.0,3.5,13.0,58.0,186.63,138.86
2016,7,5,19,15,128.0,16.5,3.45,12.5,29.0,87.84,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,124.5,15.0,2.75,12.0,26.5,11.81,0.0
2016,7,6,5,30,249.0,30.0,2.7,12.0,53.0,24.2,13.67
2016,7,6,5,45,349.5,39.5,2.7,12.5,92.5,30.7,21.18
2016,7,6,6,0,450.0,49.0,2.7,13.0,132.0,36.89,27.16
2016,7,6,6,15,225.0,50.5,2.55,13.0,92.0,36.58,27.2
2016,7,6,6,30,0.0,52.0,2.4,13.0,52.0,48.33,37.86
2016,7,6,6,45,0.0,63.5,2.3,13.5,63.5,59.06,47.38
2016,7,6,7,0,0.0,75.0,2.2,14.0,75.0,69.55,56.5
2016,7,6,7,15,0.0,94.5,2.1,14.0,94.5,86.52,71.29
2016,7,6,7,30,0.0,114.0,2.0,14.0,114.0,103.56,81.96
2016,7,6,7,45,3.0,144.5,1.9,14.5,146.5,130.0,103.24
2016,7,6,8,0,6.0,175.0,1.8,15.0,179.0,156.77,124.37
2016,7,6,8,15,113.5,228.0,1.75,15.0,301.0,207.96,160.94
2016,7,6,8,30,221.0,281.0,1.7,15.0,423.0,283.27,217.13
2016,7,6,8,45,180.0,305.5,1.7,15.5,426.0,303.77,234.43
2016,7,6,9,0,139.0,330.0,1.7,16.0,429.0,320.46,248.21
2016,7,6,9,15,135.5,349.5,1.75,16.0,451.0,344.95,267.43
2016,7,6,9,30,132.0,369.0,1.8,16.0,473.0,369.29,286.22
2016,7,6,9,45,82.5,352.5,1.85,16.0,418.5,348.17,270.29
2016,7,6,10,0,33.0,336.0,1.9,16.0,364.0,314.25,244.17
2016,7,6,10,15,29.5,336.5,1.95,16.0,362.0,316.71,246.03
2016,7,6,10,30,26.0,337.0,2.0,16.0,360.0,318.69,247.35
2016,7,6,10,45,23.5,333.0,2.15,16.5,354.5,317.0,245.57
2016,7,6,11,0,21.0,329.0,2.3,17.0,349.0,317.61,245.55
2016,7,6,11,15,22.5,341.5,2.4,17.0,363.0,332.04,256.53
2016,7,6,11,30,24.0,354.0,2.5,17.0,377.0,346.01,267.11
2016,7,6,11,45,22.0,344.5,2.65,17.0,365.5,338.37,261.35
2016,7,6,12,0,20.0,335.0,2.8,17.0,354.0,329.7,254.89
2016,7,6,12,15,27.0,366.0,2.9,17.0,392.5,369.82,285.61
2016,7,6,12,30,34.0,397.0,3.0,17.0,431.0,409.16,315.36
2016,7,6,12,45,26.0,358.5,3.15,17.0,384.5,368.21,284.51
2016,7,6,13,0,18.0,320.0,3.3,17.0,338.0,319.6,247.74
2016,7,6,13,15,22.0,337.0,3.4,17.0,358.5,341.07,264.66
2016,7,6,13,30,26.0,354.0,3.5,17.0,379.0,372.33,288.78
2016,7,6,13,45,24.5,341.5,3.6,17.0,364.5,360.8,280.23
2016,7,6,14,0,23.0,329.0,3.7,17.0,350.0,338.12,263.31
2016,7,6,14,15,24.5,324.0,3.7,16.5,345.5,347.47,271.44
2016,7,6,14,30,26.0,319.0,3.7,16.0,341.0,345.92,271.19
2016,7,6,14,45,22.5,297.0,3.75,16.0,315.5,309.13,243.1
2016,7,6,15,0,19.0,275.0,3.8,16.0,290.0,284.46,224.29
2016,7,6,15,15,16.0,254.0,3.8,16.0,266.5,261.16,206.37
2016,7,6,15,30,13.0,233.0,3.8,16.0,243.0,237.75,188.24
2016,7,6,15,45,17.0,232.0,3.8,16.0,244.0,241.49,191.91
2016,7,6,16,0,21.0,231.0,3.8,16.0,245.0,245.33,195.65
2016,7,6,16,15,18.0,212.0,3.75,15.5,223.5,223.83,179.18
2016,7,6,16,30,15.0,193.0,3.7,15.0,202.0,202.34,162.58
2016,7,6,16,45,16.5,180.0,3.7,15.0,189.0,191.17,154.09
2016,7,6,17,0,18.0,167.0,3.7,15.0,176.0,179.94,145.46
2016,7,6,17,15,169.5,150.0,3.7,14.5,215.5,300.72,250.1
2016,7,6,17,30,321.0,133.0,3.7,14.0,255.0,399.8,334.35
2016,7,6,17,45,460.5,96.5,3.7,14.0,243.5,454.12,380.16
2016,7,6,18,0,600.0,60.0,3.7,14.0,232.0,487.56,407.61
2016,7,6,18,15,538.5,53.5,3.6,13.5,185.0,417.39,348.29
2016,7,6,18,30,477.0,47.0,3.5,13.0,138.0,351.63,290.89
2016,7,6,18,45,384.5,38.0,3.45,13.0,97.5,271.52,219.45
2016,7,6,19,0,292.0,29.0,3.4,13.0,57.0,199.95,148.55
2016,7,6,19,15,146.0,14.5,3.35,13.0,28.5,95.13,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,144.5,13.5,3.1,13.0,26.5,10.54,0.0
2016,7,7,5,30,289.0,27.0,3.1,13.0,53.0,21.43,11.23
2016,7,7,5,45,384.5,35.5,3.1,13.5,92.5,27.17,17.98
2016,7,7,6,0,480.0,44.0,3.1,14.0,132.0,32.63,23.26
2016,7,7,6,15,240.0,51.5,3.0,14.0,95.5,37.39,27.79
2016,7,7,6,30,0.0,59.0,2.9,14.0,59.0,54.78,43.44
2016,7,7,6,45,0.0,72.0,2.85,14.0,72.0,66.4,53.8
2016,7,7,7,0,0.0,85.0,2.8,14.0,85.0,77.93,63.92
2016,7,7,7,15,0.0,107.5,2.8,14.0,107.5,97.12,80.63
2016,7,7,7,30,0.0,130.0,2.8,14.0,130.0,116.54,92.84
2016,7,7,7,45,1.5,148.5,2.8,14.5,149.5,133.03,105.91
2016,7,7,8,0,3.0,167.0,2.8,15.0,169.0,149.77,119.0
2016,7,7,8,15,5.0,181.5,2.8,15.0,185.0,163.6,129.79
2016,7,7,8,30,7.0,196.0,2.8,15.0,201.0,177.68,140.74
2016,7,7,8,45,6.5,196.0,2.85,15.5,200.5,179.03,141.23
2016,7,7,9,0,6.0,196.0,2.9,16.0,200.0,180.09,141.52
2016,7,7,9,15,9.5,222.5,2.95,16.0,230.0,205.47,161.45
2016,7,7,9,30,13.0,249.0,3.0,16.0,260.0,231.33,181.6
2016,7,7,9,45,13.5,257.5,3.1,16.0,269.0,240.61,188.62
2016,7,7,10,0,14.0,266.0,3.2,16.0,278.0,249.93,195.73
2016,7,7,10,15,18.5,296.5,3.25,16.0,313.0,281.06,219.83
2016,7,7,10,30,23.0,327.0,3.3,16.0,348.0,312.81,244.21
2016,7,7,10,45,51.5,382.0,3.35,16.0,429.5,378.45,294.81
2016,7,7,11,0,80.0,437.0,3.4,16.0,511.0,451.96,350.53
2016,7,7,11,15,52.0,397.0,3.4,16.0,446.0,402.07,312.04
2016,7,7,11,30,24.0,357.0,3.4,16.0,381.0,349.38,271.39
2016,7,7,11,45,26.0,358.5,3.4,16.0,384.0,355.08,275.93
2016,7,7,12,0,28.0,360.0,3.4,16.0,387.0,361.58,280.92
2016,7,7,12,15,36.5,390.0,3.4,16.0,425.0,400.78,310.86
2016,7,7,12,30,45.0,420.0,3.4,16.0,463.0,441.07,341.27
2016,7,7,12,45,38.0,400.5,3.4,16.0,437.0,419.98,325.21
2016,7,7,13,0,31.0,381.0,3.4,16.0,411.0,397.96,308.63
2016,7,7,13,15,28.5,368.0,3.35,16.0,395.5,385.88,299.63
2016,7,7,13,30,26.0,355.0,3.3,16.0,380.0,373.31,290.24
2016,7,7,13,45,25.5,346.0,3.3,16.0,370.0,366.33,285.24
2016,7,7,14,0,25.0,337.0,3.3,16.0,360.0,359.09,280.05
2016,7,7,14,15,23.5,322.5,3.3,16.0,344.0,333.39,260.7
2016,7,7,14,30,22.0,308.0,3.3,16.0,328.0,318.59,249.7
2016,7,7,14,45,16.0,270.0,3.3,16.0,284.5,275.52,216.47
2016,7,7,15,0,10.0,232.0,3.3,16.0,241.0,232.3,182.78
2016,7,7,15,15,11.5,233.5,3.3,16.0,243.0,235.98,186.24
2016,7,7,15,30,13.0,235.0,3.3,16.0,245.0,239.81,189.74
2016,7,7,15,45,8.0,207.0,3.35,16.0,213.0,207.3,164.11
2016,7,7,16,0,3.0,179.0,3.4,16.0,181.0,174.85,138.31
2016,7,7,16,15,1.5,158.5,3.45,15.5,159.5,153.31,121.47
2016,7,7,16,30,0.0,138.0,3.5,15.0,138.0,131.79,104.38
2016,7,7,16,45,0.0,140.5,3.6,15.0,140.5,135.27,107.64
2016,7,7,17,0,0.0,143.0,3.7,15.0,143.0,139.3,111.34
2016,7,7,17,15,0.0,115.0,3.75,14.5,115.0,110.83,88.17
2016,7,7,17,30,0.0,87.0,3.8,14.0,87.0,82.39,64.63
2016,7,7,17,45,0.0,74.0,3.9,14.0,74.0,69.71,54.01
2016,7,7,18,0,0.0,61.0,4.0,14.0,61.0,56.98,43.17
2016,7,7,18,15,248.0,53.0,3.9,13.5,100.0,233.23,196.04
2016,7,7,18,30,496.0,45.0,3.8,13.0,139.0,359.7,298.42
2016,7,7,18,45,406.5,36.5,3.75,13.0,98.5,280.99,227.19
2016,7,7,19,0,317.0,28.0,3.7,13.0,58.0,210.57,156.11
2016,7,7,19,15,158.5,14.0,3.6,12.5,29.0,99.51,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,156.5,12.0,3.1,13.0,26.0,9.24,0.0
2016,7,8,5,30,313.0,24.0,3.1,13.0,52.0,18.73,8.93
2016,7,8,5,45,406.5,31.5,3.15,13.5,91.5,23.72,14.97
2016,7,8,6,0,500.0,39.0,3.2,14.0,131.0,28.49,19.59
2016,7,8,6,15,559.0,44.5,3.15,14.0,176.5,34.22,24.96
2016,7,8,6,30,618.0,50.0,3.1,14.0,222.0,37.26,27.8
2016,7,8,6,45,309.0,82.0,3.05,14.5,168.0,57.24,45.57
2016,7,8,7,0,0.0,114.0,3.0,15.0,114.0,101.06,84.03
2016,7,8,7,15,20.0,146.0,2.9,15.0,155.5,126.76,106.15
2016,7,8,7,30,40.0,178.0,2.8,15.0,197.0,147.58,116.89
2016,7,8,7,45,49.0,202.0,2.75,15.5,227.5,170.83,134.4
2016,7,8,8,0,58.0,226.0,2.7,16.0,258.0,195.31,152.97
2016,7,8,8,15,61.0,247.5,2.65,16.0,284.0,218.02,170.72
2016,7,8,8,30,64.0,269.0,2.6,16.0,310.0,241.25,188.91
2016,7,8,8,45,147.5,296.0,2.6,16.5,398.5,286.15,221.71
2016,7,8,9,0,231.0,323.0,2.6,17.0,487.0,347.38,267.72
2016,7,8,9,15,349.0,304.0,2.6,17.0,568.0,388.77,299.25
2016,7,8,9,30,467.0,285.0,2.6,17.0,649.0,442.06,340.89
2016,7,8,9,45,378.0,335.5,2.6,17.5,639.0,469.58,362.11
2016,7,8,10,0,289.0,386.0,2.6,18.0,629.0,483.14,371.68
2016,7,8,10,15,596.0,237.5,2.65,18.0,759.5,553.65,429.03
2016,7,8,10,30,903.0,89.0,2.7,18.0,890.0,655.25,509.3
2016,7,8,10,45,907.0,90.0,2.8,18.0,911.5,697.2,541.12
2016,7,8,11,0,911.0,91.0,2.9,18.0,933.0,737.72,570.22
2016,7,8,11,15,914.0,91.5,2.95,18.0,948.0,775.46,596.59
2016,7,8,11,30,917.0,92.0,3.0,18.0,963.0,811.37,621.55
2016,7,8,11,45,920.0,91.5,3.05,18.0,971.0,844.4,644.39
2016,7,8,12,0,923.0,91.0,3.1,18.0,979.0,875.31,665.73
2016,7,8,12,15,923.5,91.0,3.15,18.0,979.5,902.25,684.3
2016,7,8,12,30,924.0,91.0,3.2,18.0,980.0,926.69,701.21
2016,7,8,12,45,915.5,96.0,3.25,18.0,971.5,945.08,714.05
2016,7,8,13,0,907.0,101.0,3.3,18.0,963.0,960.55,725.04
2016,7,8,13,15,904.5,100.5,3.35,18.0,949.0,973.32,734.32
2016,7,8,13,30,902.0,100.0,3.4,18.0,935.0,983.13,741.72
2016,7,8,13,45,899.5,98.0,3.45,18.0,915.0,988.38,746.19
2016,7,8,14,0,897.0,96.0,3.5,18.0,895.0,990.56,748.74
2016,7,8,14,15,677.5,208.5,3.5,18.0,801.5,910.8,694.89
2016,7,8,14,30,458.0,321.0,3.5,18.0,708.0,811.49,621.25
2016,7,8,14,45,665.5,205.5,3.55,18.0,741.5,898.75,690.26
2016,7,8,15,0,873.0,90.0,3.6,18.0,775.0,957.43,731.85
2016,7,8,15,15,863.0,88.5,3.6,18.0,737.0,938.1,719.42
2016,7,8,15,30,853.0,87.0,3.6,18.0,699.0,916.21,705.88
2016,7,8,15,45,841.0,84.5,3.65,18.0,656.5,888.85,688.81
2016,7,8,16,0,829.0,82.0,3.7,18.0,614.0,859.3,670.1
2016,7,8,16,15,527.5,159.5,3.65,17.5,489.0,676.24,538.89
2016,7,8,16,30,226.0,237.0,3.6,17.0,364.0,460.17,369.95
2016,7,8,16,45,144.0,213.0,3.55,17.0,291.0,360.36,291.62
2016,7,8,17,0,62.0,189.0,3.5,17.0,218.0,252.26,204.02
2016,7,8,17,15,38.0,160.5,3.4,16.5,178.0,201.04,162.84
2016,7,8,17,30,14.0,132.0,3.3,16.0,138.0,142.05,114.21
2016,7,8,17,45,9.0,113.5,3.25,16.0,117.5,119.91,95.88
2016,7,8,18,0,4.0,95.0,3.2,16.0,97.0,97.99,77.4
2016,7,8,18,15,252.0,68.5,3.1,15.5,117.0,257.08,213.55
2016,7,8,18,30,500.0,42.0,3.0,15.0,137.0,357.84,293.9
2016,7,8,18,45,411.0,34.0,2.95,15.0,97.0,279.93,224.08
2016,7,8,19,0,322.0,26.0,2.9,15.0,57.0,210.41,153.94
2016,7,8,19,15,161.0,13.0,2.9,14.5,28.5,98.8,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,160.0,11.5,2.1,14.0,25.5,10.96,0.0
2016,7,9,5,30,320.0,23.0,2.1,14.0,51.0,17.89,8.05
2016,7,9,5,45,412.0,30.5,2.15,14.5,90.0,22.93,14.19
2016,7,9,6,0,504.0,38.0,2.2,15.0,129.0,27.73,18.83
2016,7,9,6,15,563.5,43.5,2.25,15.0,175.0,33.41,24.13
2016,7,9,6,30,623.0,49.0,2.3,15.0,221.0,36.49,27.0
2016,7,9,6,45,314.0,86.5,2.4,15.5,173.5,60.56,48.33
2016,7,9,7,0,5.0,124.0,2.5,16.0,126.0,108.61,90.26
2016,7,9,7,15,15.5,147.0,2.55,16.0,154.0,127.38,106.25
2016,7,9,7,30,26.0,170.0,2.6,16.0,182.0,141.28,111.7
2016,7,9,7,45,40.0,196.5,2.65,16.5,217.5,165.94,130.3
2016,7,9,8,0,54.0,223.0,2.7,17.0,253.0,192.38,150.23
2016,7,9,8,15,79.0,252.0,2.7,17.0,300.0,224.62,174.66
2016,7,9,8,30,104.0,281.0,2.7,17.0,347.0,259.82,201.57
2016,7,9,8,45,114.5,304.0,2.75,17.5,381.5,281.54,218.09
2016,7,9,9,0,125.0,327.0,2.8,18.0,416.0,312.29,241.64
2016,7,9,9,15,216.5,336.0,2.85,18.0,501.0,366.58,282.76
2016,7,9,9,30,308.0,345.0,2.9,18.0,586.0,422.47,325.59
2016,7,9,9,45,331.5,357.0,3.0,18.0,626.5,462.76,356.96
2016,7,9,10,0,355.0,369.0,3.1,18.0,667.0,505.12,389.68
2016,7,9,10,15,626.5,230.5,3.15,18.0,777.5,565.02,438.94
2016,7,9,10,30,898.0,92.0,3.2,18.0,888.0,653.62,509.8
2016,7,9,10,45,685.5,230.0,3.25,18.5,846.5,665.07,513.98
2016,7,9,11,0,473.0,368.0,3.3,19.0,805.0,665.15,508.93
2016,7,9,11,15,467.0,378.0,3.35,19.0,815.5,692.76,529.14
2016,7,9,11,30,461.0,388.0,3.4,19.0,826.0,719.31,548.19
2016,7,9,11,45,280.5,429.0,3.5,19.0,696.0,629.4,480.15
2016,7,9,12,0,100.0,470.0,3.6,19.0,566.0,525.0,399.94
2016,7,9,12,15,229.0,451.5,3.7,18.5,672.0,631.13,482.76
2016,7,9,12,30,358.0,433.0,3.8,18.0,778.0,744.79,568.61
2016,7,9,12,45,348.5,435.5,3.9,18.0,769.5,752.37,573.67
2016,7,9,13,0,339.0,438.0,4.0,18.0,761.0,758.46,578.36
2016,7,9,13,15,341.5,430.0,4.05,18.0,751.0,764.12,583.13
2016,7,9,13,30,344.0,422.0,4.1,18.0,741.0,768.33,586.94
2016,7,9,13,45,242.5,429.0,4.2,18.0,651.5,684.64,524.94
2016,7,9,14,0,141.0,436.0,4.3,18.0,562.0,587.55,452.33
2016,7,9,14,15,142.5,421.5,4.35,17.5,545.0,578.6,447.99
2016,7,9,14,30,144.0,407.0,4.4,17.0,528.0,568.82,442.62
2016,7,9,14,45,212.5,381.0,4.45,17.0,552.0,611.48,477.85
2016,7,9,15,0,281.0,355.0,4.5,17.0,576.0,665.81,521.1
2016,7,9,15,15,394.5,296.5,4.5,17.0,589.5,724.32,568.8
2016,7,9,15,30,508.0,238.0,4.5,17.0,603.0,765.61,603.84
2016,7,9,15,45,687.0,157.5,4.55,17.0,618.0,842.14,663.99
2016,7,9,16,0,866.0,77.0,4.6,17.0,633.0,886.76,697.9
2016,7,9,16,15,852.0,75.0,4.6,16.5,587.0,853.09,676.45
2016,7,9,16,30,838.0,73.0,4.6,16.0,541.0,817.63,653.9
2016,7,9,16,45,816.5,71.0,4.6,16.0,492.5,774.36,623.93
2016,7,9,17,0,795.0,69.0,4.6,16.0,444.0,737.0,597.98
2016,7,9,17,15,767.5,66.0,4.55,15.5,393.5,686.16,562.0
2016,7,9,17,30,740.0,63.0,4.5,15.0,343.0,635.34,525.1
2016,7,9,17,45,696.5,59.5,4.45,15.0,292.0,573.13,477.03
2016,7,9,18,0,653.0,56.0,4.4,15.0,241.0,512.75,427.63
2016,7,9,18,15,593.0,50.0,4.25,14.5,193.0,445.47,370.72
2016,7,9,18,30,533.0,44.0,4.1,14.0,145.0,378.95,312.4
2016,7,9,18,45,433.5,36.0,3.95,14.0,102.0,294.1,236.66
2016,7,9,19,0,334.0,28.0,3.8,14.0,59.0,218.41,159.98
2016,7,9,19,15,167.0,14.0,3.75,13.5,29.5,102.57,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,149.0,13.0,3.15,13.0,25.5,12.39,0.0
2016,7,10,5,30,298.0,26.0,3.2,13.0,51.0,20.76,10.03
2016,7,10,5,45,400.0,34.5,3.25,13.5,92.0,26.54,17.34
2016,7,10,6,0,502.0,43.0,3.3,14.0,133.0,32.04,22.7
2016,7,10,6,15,565.5,49.0,3.25,14.0,180.5,35.14,25.76
2016,7,10,6,30,629.0,55.0,3.2,14.0,228.0,41.76,31.82
2016,7,10,6,45,674.0,59.0,3.15,14.5,278.5,43.19,33.05
2016,7,10,7,0,719.0,63.0,3.1,15.0,329.0,44.59,34.18
2016,7,10,7,15,750.0,66.5,3.0,15.5,380.0,45.49,34.81
2016,7,10,7,30,781.0,70.0,2.9,16.0,431.0,85.59,43.85
2016,7,10,7,45,805.0,72.5,2.85,16.5,481.5,130.28,69.51
2016,7,10,8,0,829.0,75.0,2.8,17.0,532.0,184.96,110.79
2016,7,10,8,15,846.5,77.0,2.75,17.0,579.5,233.24,151.42
2016,7,10,8,30,864.0,79.0,2.7,17.0,627.0,283.25,195.46
2016,7,10,8,45,879.0,80.5,2.65,17.5,672.0,333.66,240.02
2016,7,10,9,0,894.0,82.0,2.6,18.0,717.0,385.2,284.94
2016,7,10,9,15,904.0,83.5,2.6,18.0,757.0,435.65,328.81
2016,7,10,9,30,914.0,85.0,2.6,18.0,797.0,486.33,371.8
2016,7,10,9,45,919.5,88.0,2.6,18.5,831.0,536.05,412.14
2016,7,10,10,0,925.0,91.0,2.6,19.0,865.0,585.19,450.76
2016,7,10,10,15,931.0,92.0,2.65,19.0,894.0,632.13,487.75
2016,7,10,10,30,937.0,93.0,2.7,19.0,923.0,678.13,523.18
2016,7,10,10,45,941.0,94.0,2.8,19.0,945.0,721.62,556.3
2016,7,10,11,0,945.0,95.0,2.9,19.0,967.0,763.63,586.31
2016,7,10,11,15,948.0,95.5,3.0,19.0,982.5,802.77,613.66
2016,7,10,11,30,951.0,96.0,3.1,19.0,998.0,840.02,639.58
2016,7,10,11,45,953.0,96.5,3.25,19.0,1006.0,874.41,663.76
2016,7,10,12,0,955.0,97.0,3.4,19.0,1014.0,906.56,686.39
2016,7,10,12,15,955.5,97.0,3.45,19.0,1015.0,934.55,705.55
2016,7,10,12,30,956.0,97.0,3.5,19.0,1016.0,959.96,723.0
2016,7,10,12,45,951.0,99.0,3.6,19.0,1008.0,979.52,736.88
2016,7,10,13,0,946.0,101.0,3.7,19.0,1000.0,996.11,748.9
2016,7,10,13,15,944.0,100.5,3.7,19.0,986.0,1010.03,758.54
2016,7,10,13,30,942.0,100.0,3.7,19.0,972.0,1020.88,766.24
2016,7,10,13,45,939.5,98.5,3.75,19.0,951.0,1027.07,771.32
2016,7,10,14,0,937.0,97.0,3.8,19.0,930.0,1030.08,774.43
2016,7,10,14,15,931.5,96.0,3.75,19.0,902.5,1027.48,773.21
2016,7,10,14,30,926.0,95.0,3.7,19.0,875.0,1021.72,770.04
2016,7,10,14,45,919.5,93.0,3.7,19.0,841.5,1010.79,763.88
2016,7,10,15,0,913.0,91.0,3.7,19.0,808.0,996.81,755.81
2016,7,10,15,15,903.5,89.5,3.65,19.0,768.5,977.59,743.93
2016,7,10,15,30,894.0,88.0,3.6,19.0,729.0,955.65,730.27
2016,7,10,15,45,881.5,86.0,3.6,19.0,685.0,927.75,712.85
2016,7,10,16,0,869.0,84.0,3.6,19.0,641.0,897.56,693.8
2016,7,10,16,15,852.5,81.5,3.55,18.5,593.5,861.12,671.2
2016,7,10,16,30,836.0,79.0,3.5,18.0,546.0,822.99,647.11
2016,7,10,16,45,813.0,76.5,3.5,18.0,495.5,785.05,621.85
2016,7,10,17,0,790.0,74.0,3.5,18.0,445.0,739.03,590.19
2016,7,10,17,15,760.0,70.5,3.4,17.5,394.0,685.81,553.15
2016,7,10,17,30,730.0,67.0,3.3,17.0,343.0,632.76,515.24
2016,7,10,17,45,686.0,62.5,3.25,17.0,291.5,569.29,467.22
2016,7,10,18,0,642.0,58.0,3.2,17.0,240.0,511.52,420.59
2016,7,10,18,15,579.0,52.0,3.1,16.5,191.5,439.39,361.07
2016,7,10,18,30,516.0,46.0,3.0,16.0,143.0,371.73,302.87
2016,7,10,18,45,414.0,37.5,2.9,16.0,100.5,285.69,227.31
2016,7,10,19,0,312.0,29.0,2.8,16.0,58.0,209.0,150.65
2016,7,10,19,15,156.0,14.5,2.8,15.5,29.0,98.26,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,143.0,12.5,1.2,13.5,24.5,11.91,0.0
2016,7,11,5,30,286.0,25.0,1.2,14.0,49.0,19.89,9.07
2016,7,11,5,45,388.5,34.0,1.3,14.5,89.5,26.16,16.93
2016,7,11,6,0,491.0,43.0,1.4,15.0,130.0,32.11,22.67
2016,7,11,6,15,554.5,49.0,1.4,15.0,177.0,35.19,25.71
2016,7,11,6,30,618.0,55.0,1.4,15.0,224.0,38.15,28.49
2016,7,11,6,45,518.5,83.5,1.4,15.5,245.0,58.36,46.39
2016,7,11,7,0,419.0,112.0,1.4,16.0,266.0,77.36,62.92
2016,7,11,7,15,385.5,138.5,1.4,16.5,296.5,93.5,76.66
2016,7,11,7,30,352.0,165.0,1.4,17.0,327.0,137.93,99.35
2016,7,11,7,45,326.5,192.0,1.4,17.5,356.0,175.07,125.14
2016,7,11,8,0,301.0,219.0,1.4,18.0,385.0,210.28,152.69
2016,7,11,8,15,258.5,249.0,1.45,18.0,400.0,242.19,179.92
2016,7,11,8,30,216.0,279.0,1.5,18.0,415.0,278.13,210.31
