Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,8,45,270.0,290.0,1.55,18.5,473.0,309.74,233.84
2016,7,11,9,0,324.0,301.0,1.6,19.0,531.0,354.56,267.92
2016,7,11,9,15,329.0,319.0,1.65,19.0,564.0,390.42,296.38
2016,7,11,9,30,334.0,337.0,1.7,19.0,597.0,426.85,324.87
2016,7,11,9,45,613.5,220.0,1.8,19.0,723.5,484.18,369.87
2016,7,11,10,0,893.0,103.0,1.9,19.0,850.0,576.66,441.84
2016,7,11,10,15,900.0,104.5,1.95,19.0,879.0,623.33,477.86
2016,7,11,10,30,907.0,106.0,2.0,19.0,908.0,669.19,512.79
2016,7,11,10,45,912.0,106.5,2.05,19.5,930.0,711.85,543.68
2016,7,11,11,0,917.0,107.0,2.1,20.0,952.0,753.15,571.97
2016,7,11,11,15,920.0,108.0,2.15,20.0,967.5,791.86,598.34
2016,7,11,11,30,923.0,109.0,2.2,20.0,983.0,828.76,623.32
2016,7,11,11,45,925.5,109.0,2.3,20.0,991.5,862.39,646.4
2016,7,11,12,0,928.0,109.0,2.4,20.0,1000.0,893.88,668.03
2016,7,11,12,15,929.0,109.0,2.45,20.0,1001.0,921.79,686.83
2016,7,11,12,30,930.0,109.0,2.5,20.0,1002.0,947.22,704.02
2016,7,11,12,45,933.5,106.0,2.65,20.0,997.0,969.46,720.06
2016,7,11,13,0,937.0,103.0,2.8,20.0,992.0,988.96,734.38
2016,7,11,13,15,935.0,102.5,2.85,19.5,978.5,1002.81,745.63
2016,7,11,13,30,933.0,102.0,2.9,19.0,965.0,1013.62,755.05
2016,7,11,13,45,930.0,101.0,3.0,19.0,944.5,1019.84,760.61
2016,7,11,14,0,927.0,100.0,3.1,19.0,924.0,1022.91,764.23
2016,7,11,14,15,922.0,99.0,3.15,19.0,896.5,1020.86,764.17
2016,7,11,14,30,917.0,98.0,3.2,19.0,869.0,1015.68,762.19
2016,7,11,14,45,911.0,96.0,3.25,19.0,836.0,1005.35,756.89
2016,7,11,15,0,905.0,94.0,3.3,19.0,803.0,992.0,749.69
2016,7,11,15,15,895.5,92.0,3.3,18.5,764.0,972.36,739.33
2016,7,11,15,30,886.0,90.0,3.3,18.0,725.0,950.01,727.14
2016,7,11,15,45,875.0,87.5,3.3,18.0,681.5,923.11,710.43
2016,7,11,16,0,864.0,85.0,3.3,18.0,638.0,893.86,692.03
2016,7,11,16,15,847.0,82.5,3.3,18.0,590.5,857.12,668.23
2016,7,11,16,30,830.0,80.0,3.3,18.0,543.0,818.72,643.02
2016,7,11,16,45,809.0,76.5,3.3,18.0,493.0,781.4,618.26
2016,7,11,17,0,788.0,73.0,3.3,18.0,443.0,735.86,587.02
2016,7,11,17,15,757.5,69.5,3.25,17.5,392.0,682.32,549.99
2016,7,11,17,30,727.0,66.0,3.2,17.0,341.0,629.02,512.07
2016,7,11,17,45,685.5,61.5,3.2,16.5,290.0,567.42,466.52
2016,7,11,18,0,644.0,57.0,3.2,16.0,239.0,507.51,419.14
2016,7,11,18,15,581.5,51.0,3.1,15.5,190.5,439.33,362.37
2016,7,11,18,30,519.0,45.0,3.0,15.0,142.0,371.9,304.07
2016,7,11,18,45,421.5,36.5,2.95,15.0,99.5,288.15,229.99
2016,7,11,19,0,324.0,28.0,2.9,15.0,57.0,213.43,153.52
2016,7,11,19,15,162.0,14.0,2.95,14.5,28.5,99.77,0.0
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,153.5,12.0,3.15,13.0,24.0,11.44,0.0
2016,7,12,5,30,307.0,24.0,3.2,13.0,48.0,19.05,8.16
2016,7,12,5,45,407.0,32.0,3.25,13.5,88.5,24.46,15.48
2016,7,12,6,0,507.0,40.0,3.3,14.0,129.0,29.63,20.54
2016,7,12,6,15,571.0,46.0,3.25,14.0,176.5,35.89,26.41
2016,7,12,6,30,635.0,52.0,3.2,14.0,224.0,39.31,29.62
2016,7,12,6,45,328.0,91.5,3.15,14.5,181.5,64.43,51.96
2016,7,12,7,0,21.0,131.0,3.1,15.0,139.0,113.63,95.06
2016,7,12,7,15,20.0,147.0,3.05,15.0,155.5,127.21,106.58
2016,7,12,7,30,19.0,163.0,3.0,15.0,172.0,142.61,113.58
2016,7,12,7,45,109.5,198.0,2.95,15.5,257.5,165.56,127.76
2016,7,12,8,0,200.0,233.0,2.9,16.0,343.0,212.35,160.64
2016,7,12,8,15,131.0,249.5,2.8,16.0,324.0,224.69,173.29
2016,7,12,8,30,62.0,266.0,2.7,16.0,305.0,237.65,186.17
2016,7,12,8,45,475.0,175.5,2.65,16.5,509.5,276.62,206.15
2016,7,12,9,0,888.0,85.0,2.6,17.0,714.0,382.69,284.04
2016,7,12,9,15,899.0,86.5,2.55,17.0,754.5,433.35,327.92
2016,7,12,9,30,910.0,88.0,2.5,17.0,795.0,484.34,371.18
2016,7,12,9,45,920.0,89.0,2.45,17.0,830.5,534.54,412.67
2016,7,12,10,0,930.0,90.0,2.4,17.0,866.0,584.55,452.82
2016,7,12,10,15,936.5,91.0,2.4,17.0,895.5,632.1,490.25
2016,7,12,10,30,943.0,92.0,2.4,17.0,925.0,678.74,526.07
2016,7,12,10,45,947.0,93.0,2.4,17.5,947.5,722.58,557.97
2016,7,12,11,0,951.0,94.0,2.4,18.0,970.0,764.92,586.56
2016,7,12,11,15,954.0,94.5,2.45,18.0,985.5,804.39,613.71
2016,7,12,11,30,957.0,95.0,2.5,18.0,1001.0,841.94,639.39
2016,7,12,11,45,959.0,95.0,2.55,18.0,1009.0,876.16,662.67
2016,7,12,12,0,961.0,95.0,2.6,18.0,1017.0,908.1,684.35
2016,7,12,12,15,961.0,95.0,2.65,18.0,1017.5,935.88,703.21
2016,7,12,12,30,961.0,95.0,2.7,18.0,1018.0,961.03,720.34
2016,7,12,12,45,951.5,100.0,2.8,18.0,1008.5,979.54,733.54
2016,7,12,13,0,942.0,105.0,2.9,18.0,999.0,994.97,744.83
2016,7,12,13,15,939.5,104.5,2.95,18.0,984.5,1008.5,754.54
2016,7,12,13,30,937.0,104.0,3.0,18.0,970.0,1018.95,762.34
2016,7,12,13,45,933.0,103.0,3.1,18.0,948.5,1024.29,767.33
2016,7,12,14,0,929.0,102.0,3.2,18.0,927.0,1026.46,770.36
2016,7,12,14,15,923.0,100.5,3.2,18.0,899.0,1022.95,768.9
2016,7,12,14,30,917.0,99.0,3.2,18.0,871.0,1016.3,765.52
2016,7,12,14,45,910.0,97.5,3.25,18.0,836.5,1005.58,759.95
2016,7,12,15,0,903.0,96.0,3.3,18.0,802.0,991.87,752.48
2016,7,12,15,15,892.5,94.0,3.3,18.0,762.5,971.35,740.07
2016,7,12,15,30,882.0,92.0,3.3,18.0,723.0,948.13,725.89
2016,7,12,15,45,869.5,89.5,3.3,18.0,679.0,919.95,708.28
2016,7,12,16,0,857.0,87.0,3.3,18.0,635.0,889.49,689.02
2016,7,12,16,15,839.5,84.5,3.25,17.5,587.5,852.51,665.97
2016,7,12,16,30,822.0,82.0,3.2,17.0,540.0,821.19,646.74
2016,7,12,16,45,800.5,78.5,3.2,17.0,490.0,776.47,616.49
2016,7,12,17,0,779.0,75.0,3.2,17.0,440.0,730.8,585.09
2016,7,12,17,15,748.5,71.0,3.1,16.5,389.0,676.95,547.45
2016,7,12,17,30,718.0,67.0,3.0,16.0,338.0,623.35,508.97
2016,7,12,17,45,676.5,62.5,2.95,16.0,287.0,562.07,462.51
2016,7,12,18,0,635.0,58.0,2.9,16.0,236.0,506.39,417.3
2016,7,12,18,15,572.5,51.5,2.8,15.5,188.0,434.24,357.62
2016,7,12,18,30,510.0,45.0,2.7,15.0,140.0,366.57,299.26
2016,7,12,18,45,410.5,36.5,2.6,15.0,98.0,282.25,224.81
2016,7,12,19,0,311.0,28.0,2.5,15.0,56.0,207.15,147.66
2016,7,12,19,15,155.5,14.0,2.5,14.5,28.0,96.63,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,137.0,12.5,1.75,13.0,23.5,11.91,0.0
2016,7,13,5,30,274.0,25.0,1.7,13.0,47.0,20.07,8.53
2016,7,13,5,45,378.5,34.5,1.65,13.5,87.5,26.79,17.46
2016,7,13,6,0,483.0,44.0,1.6,14.0,128.0,33.16,23.66
2016,7,13,6,15,241.5,57.5,1.45,14.5,99.5,42.16,31.93
2016,7,13,6,30,0.0,71.0,1.3,15.0,71.0,64.53,51.88
2016,7,13,6,45,0.0,87.0,1.2,15.5,87.0,78.46,64.09
2016,7,13,7,0,0.0,103.0,1.1,16.0,103.0,92.29,75.93
2016,7,13,7,15,16.0,137.0,1.0,16.5,144.5,119.77,99.3
2016,7,13,7,30,32.0,171.0,0.9,17.0,186.0,141.44,110.98
2016,7,13,7,45,34.5,191.0,0.85,17.5,208.5,160.79,125.33
2016,7,13,8,0,37.0,211.0,0.8,18.0,231.0,180.59,140.11
2016,7,13,8,15,39.5,231.5,0.75,18.0,255.0,201.2,155.79
2016,7,13,8,30,42.0,252.0,0.7,18.0,279.0,222.26,171.75
2016,7,13,8,45,50.5,277.0,0.7,18.5,311.5,248.94,191.49
2016,7,13,9,0,59.0,302.0,0.7,19.0,344.0,276.79,211.91
2016,7,13,9,15,73.0,328.0,0.75,19.0,383.0,308.76,235.74
2016,7,13,9,30,87.0,354.0,0.8,19.0,422.0,342.45,260.72
2016,7,13,9,45,122.0,378.0,0.85,19.5,478.0,380.08,287.99
2016,7,13,10,0,157.0,402.0,0.9,20.0,534.0,428.23,322.69
2016,7,13,10,15,160.5,417.5,1.0,20.0,556.0,454.59,341.96
2016,7,13,10,30,164.0,433.0,1.1,20.0,578.0,481.32,361.53
2016,7,13,10,45,150.0,444.0,1.25,20.5,579.0,492.93,369.46
2016,7,13,11,0,136.0,455.0,1.4,21.0,580.0,503.38,376.5
2016,7,13,11,15,234.0,447.5,1.5,21.0,667.5,580.67,433.72
2016,7,13,11,30,332.0,440.0,1.6,21.0,755.0,662.99,493.19
2016,7,13,11,45,322.0,446.5,1.7,21.0,754.0,677.81,503.28
2016,7,13,12,0,312.0,453.0,1.8,21.0,753.0,691.48,513.12
2016,7,13,12,15,259.0,466.0,1.9,21.0,715.5,672.41,499.29
2016,7,13,12,30,206.0,479.0,2.0,21.0,678.0,646.44,480.73
2016,7,13,12,45,365.0,424.5,2.15,21.0,772.5,755.72,562.21
2016,7,13,13,0,524.0,370.0,2.3,21.0,867.0,870.85,644.85
2016,7,13,13,15,725.0,240.5,2.4,21.0,917.0,950.56,703.93
2016,7,13,13,30,926.0,111.0,2.5,21.0,967.0,1014.8,746.8
2016,7,13,13,45,922.0,110.0,2.6,21.0,945.5,1020.2,751.31
2016,7,13,14,0,918.0,109.0,2.7,21.0,924.0,1022.45,754.49
2016,7,13,14,15,912.0,108.0,2.75,21.0,896.0,1019.6,753.98
2016,7,13,14,30,906.0,107.0,2.8,21.0,868.0,1013.65,751.59
2016,7,13,14,45,898.0,105.0,2.85,21.0,834.0,1001.61,745.31
2016,7,13,15,0,890.0,103.0,2.9,21.0,800.0,986.6,737.19
2016,7,13,15,15,879.5,101.5,2.95,20.5,760.5,966.91,727.39
2016,7,13,15,30,869.0,100.0,3.0,20.0,721.0,944.58,715.8
2016,7,13,15,45,855.0,97.5,3.05,20.0,677.0,915.37,698.06
2016,7,13,16,0,841.0,95.0,3.1,20.0,633.0,891.72,684.12
2016,7,13,16,15,823.0,92.0,3.1,20.0,585.0,854.05,659.87
2016,7,13,16,30,805.0,89.0,3.1,20.0,537.0,814.75,634.3
2016,7,13,16,45,781.5,85.5,3.1,20.0,487.0,768.89,603.62
2016,7,13,17,0,758.0,82.0,3.1,20.0,437.0,722.21,571.81
2016,7,13,17,15,726.0,78.0,3.05,19.5,386.0,667.89,534.41
2016,7,13,17,30,694.0,74.0,3.0,19.0,335.0,617.69,499.05
2016,7,13,17,45,649.5,68.5,2.95,18.5,284.0,554.33,451.84
2016,7,13,18,0,605.0,63.0,2.9,18.0,233.0,493.08,403.42
2016,7,13,18,15,539.5,56.0,2.7,17.5,185.0,419.69,342.95
2016,7,13,18,30,474.0,49.0,2.5,17.0,137.0,350.97,284.08
2016,7,13,18,45,373.0,39.0,2.4,17.0,95.5,265.6,209.57
2016,7,13,19,0,272.0,29.0,2.3,17.0,54.0,189.67,132.68
2016,7,13,19,15,136.0,14.5,2.25,16.5,27.0,88.6,0.0
2016,7,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,138.5,12.5,1.45,13.5,23.0,11.91,0.0
2016,7,14,5,30,277.0,25.0,1.4,14.0,46.0,20.18,8.11
2016,7,14,5,45,385.0,34.0,1.35,14.5,87.0,26.43,17.04
2016,7,14,6,0,493.0,43.0,1.3,15.0,128.0,32.39,22.86
2016,7,14,6,15,246.5,53.5,1.2,15.0,96.0,39.19,29.24
2016,7,14,6,30,0.0,64.0,1.1,15.0,64.0,58.77,46.8
2016,7,14,6,45,0.0,78.5,1.0,15.5,78.5,71.57,58.03
2016,7,14,7,0,0.0,93.0,0.9,16.0,93.0,84.28,68.94
2016,7,14,7,15,5.0,123.5,0.9,16.0,126.0,109.45,90.6
2016,7,14,7,30,10.0,154.0,0.9,16.0,159.0,135.19,106.96
2016,7,14,7,45,11.5,169.5,0.9,16.5,176.0,150.09,118.19
2016,7,14,8,0,13.0,185.0,0.9,17.0,193.0,165.16,129.52
2016,7,14,8,15,25.0,216.0,0.9,17.5,231.5,194.77,151.86
2016,7,14,8,30,37.0,247.0,0.9,18.0,270.0,217.16,168.27
2016,7,14,8,45,37.0,264.0,0.95,18.5,289.0,234.99,181.55
2016,7,14,9,0,37.0,281.0,1.0,19.0,308.0,252.94,194.81
2016,7,14,9,15,62.5,317.5,1.05,19.0,365.5,296.29,227.35
2016,7,14,9,30,88.0,354.0,1.1,19.0,423.0,342.65,261.85
2016,7,14,9,45,80.0,366.5,1.2,19.5,431.0,356.52,271.64
2016,7,14,10,0,72.0,379.0,1.3,20.0,439.0,369.61,280.87
2016,7,14,10,15,86.5,400.5,1.35,20.0,475.5,402.57,305.2
2016,7,14,10,30,101.0,422.0,1.4,20.0,512.0,437.1,330.4
2016,7,14,10,45,92.0,429.5,1.5,20.0,513.0,445.48,336.36
2016,7,14,11,0,83.0,437.0,1.6,20.0,514.0,453.03,341.83
2016,7,14,11,15,98.0,451.0,1.7,20.0,543.0,483.54,364.39
2016,7,14,11,30,113.0,465.0,1.8,20.0,572.0,514.4,386.98
2016,7,14,11,45,116.5,465.5,1.9,20.0,577.0,526.87,396.2
2016,7,14,12,0,120.0,466.0,2.0,20.0,582.0,539.31,405.53
2016,7,14,12,15,106.0,465.5,2.05,20.0,568.0,532.28,400.31
2016,7,14,12,30,92.0,465.0,2.1,20.0,554.0,525.93,395.66
2016,7,14,12,45,81.5,455.0,2.2,20.0,533.5,512.59,386.34
2016,7,14,13,0,71.0,445.0,2.3,20.0,513.0,498.25,376.29
2016,7,14,13,15,98.0,450.0,2.35,20.0,541.5,533.85,403.35
2016,7,14,13,30,125.0,455.0,2.4,20.0,570.0,579.58,437.15
2016,7,14,13,45,141.5,445.5,2.45,20.0,573.0,591.98,446.94
2016,7,14,14,0,158.0,436.0,2.5,20.0,576.0,603.85,456.64
2016,7,14,14,15,141.0,419.5,2.5,19.5,541.5,574.67,436.7
2016,7,14,14,30,124.0,403.0,2.5,19.0,507.0,544.57,416.13
2016,7,14,14,45,93.0,373.5,2.55,19.0,450.0,472.52,363.61
2016,7,14,15,0,62.0,344.0,2.6,19.0,393.0,412.89,319.35
2016,7,14,15,15,73.0,331.5,2.6,18.5,386.0,412.34,320.97
2016,7,14,15,30,84.0,319.0,2.6,18.0,379.0,411.29,321.98
2016,7,14,15,45,59.0,283.5,2.6,18.0,324.0,349.92,275.17
2016,7,14,16,0,34.0,248.0,2.6,18.0,269.0,288.85,227.92
2016,7,14,16,15,28.5,225.5,2.6,18.0,242.5,260.49,206.36
2016,7,14,16,30,23.0,203.0,2.6,18.0,216.0,220.28,175.0
2016,7,14,16,45,11.5,170.5,2.6,18.0,177.0,176.94,140.42
2016,7,14,17,0,0.0,138.0,2.6,18.0,138.0,134.15,105.71
2016,7,14,17,15,0.0,110.5,2.55,17.5,110.5,106.23,83.3
2016,7,14,17,30,0.0,83.0,2.5,17.0,83.0,78.34,60.48
2016,7,14,17,45,0.0,70.5,2.5,16.5,70.5,66.17,50.48
2016,7,14,18,0,0.0,58.0,2.5,16.0,58.0,53.95,40.25
2016,7,14,18,15,224.5,54.5,2.45,15.5,95.5,220.84,183.26
2016,7,14,18,30,449.0,51.0,2.4,15.0,133.0,338.93,277.05
2016,7,14,18,45,345.0,40.5,2.35,15.0,92.0,252.54,200.48
2016,7,14,19,0,241.0,30.0,2.3,15.0,51.0,175.82,122.43
2016,7,14,19,15,120.5,15.0,2.35,14.5,25.5,64.96,0.0
2016,7,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,5.0,2.25,12.5,5.0,4.77,0.0
2016,7,15,5,30,0.0,10.0,2.3,13.0,10.0,9.26,0.44
2016,7,15,5,45,0.0,20.5,2.35,13.5,20.5,19.01,10.69
2016,7,15,6,0,0.0,31.0,2.4,14.0,31.0,28.78,19.75
2016,7,15,6,15,0.0,43.0,2.3,14.0,43.0,39.95,30.0
2016,7,15,6,30,0.0,55.0,2.2,14.0,55.0,51.14,40.17
2016,7,15,6,45,0.0,68.0,2.15,14.5,68.0,62.85,50.55
2016,7,15,7,0,0.0,81.0,2.1,15.0,81.0,74.41,60.59
2016,7,15,7,15,0.0,91.5,2.05,15.0,91.5,83.81,68.7
2016,7,15,7,30,0.0,102.0,2.0,15.0,102.0,93.31,73.19
2016,7,15,7,45,0.0,124.5,1.95,15.0,124.5,112.91,89.19
2016,7,15,8,0,0.0,147.0,1.9,15.0,147.0,132.56,105.02
2016,7,15,8,15,0.0,143.5,1.9,15.0,143.5,130.55,103.0
2016,7,15,8,30,0.0,140.0,1.9,15.0,140.0,128.18,100.75
2016,7,15,8,45,2.0,162.5,1.9,15.5,164.5,148.78,116.92
2016,7,15,9,0,4.0,185.0,1.9,16.0,189.0,169.66,133.08
2016,7,15,9,15,6.0,200.0,1.9,16.0,205.0,184.35,144.44
2016,7,15,9,30,8.0,215.0,1.9,16.0,221.0,199.32,155.99
2016,7,15,9,45,11.5,243.0,1.95,16.5,252.5,226.65,176.89
2016,7,15,10,0,15.0,271.0,2.0,17.0,284.0,254.48,197.92
2016,7,15,10,15,17.5,290.5,2.05,17.0,306.0,274.79,213.34
2016,7,15,10,30,20.0,310.0,2.1,17.0,328.0,295.47,229.01
2016,7,15,10,45,43.0,366.5,2.15,17.0,406.0,358.48,277.08
2016,7,15,11,0,66.0,423.0,2.2,17.0,484.0,428.67,329.61
2016,7,15,11,15,61.5,425.5,2.25,17.0,483.5,433.6,332.8
2016,7,15,11,30,57.0,428.0,2.3,17.0,483.0,438.09,336.01
2016,7,15,11,45,41.5,396.5,2.35,17.5,436.5,402.12,308.42
2016,7,15,12,0,26.0,365.0,2.4,18.0,390.0,364.12,279.31
2016,7,15,12,15,23.0,350.0,2.4,18.0,372.0,347.75,267.14
2016,7,15,12,30,20.0,335.0,2.4,18.0,354.0,332.69,255.83
2016,7,15,12,45,23.0,349.5,2.4,18.0,372.0,350.77,269.68
2016,7,15,13,0,26.0,364.0,2.4,18.0,390.0,376.27,288.92
2016,7,15,13,15,24.5,352.5,2.4,18.0,376.5,366.42,281.58
2016,7,15,13,30,23.0,341.0,2.4,18.0,363.0,347.14,267.32
2016,7,15,13,45,62.5,383.5,2.4,18.0,440.0,440.53,338.91
2016,7,15,14,0,102.0,426.0,2.4,18.0,517.0,526.9,403.38
2016,7,15,14,15,104.0,411.0,2.4,17.5,501.0,516.96,397.07
2016,7,15,14,30,106.0,396.0,2.4,17.0,485.0,506.44,390.91
2016,7,15,14,45,105.0,379.5,2.4,17.0,465.0,490.78,380.14
2016,7,15,15,0,104.0,363.0,2.4,17.0,445.0,474.59,368.98
2016,7,15,15,15,64.0,314.0,2.4,17.0,364.0,384.32,300.69
2016,7,15,15,30,24.0,265.0,2.4,17.0,283.0,281.37,221.08
2016,7,15,15,45,23.0,248.5,2.4,17.0,265.0,264.47,208.76
2016,7,15,16,0,22.0,232.0,2.4,17.0,247.0,247.5,196.0
2016,7,15,16,15,15.0,205.0,2.35,16.5,215.0,213.94,170.0
2016,7,15,16,30,8.0,178.0,2.3,16.0,183.0,180.53,143.73
2016,7,15,16,45,4.0,157.0,2.3,16.0,159.5,156.23,124.35
2016,7,15,17,0,0.0,136.0,2.3,16.0,136.0,132.05,104.8
2016,7,15,17,15,0.0,113.5,2.3,15.5,113.5,109.46,86.64
2016,7,15,17,30,0.0,91.0,2.3,15.0,91.0,86.79,68.06
2016,7,15,17,45,0.0,77.0,2.35,15.0,77.0,73.09,56.64
2016,7,15,18,0,0.0,63.0,2.4,15.0,63.0,59.31,44.96
2016,7,15,18,15,0.0,49.5,2.35,14.5,49.5,46.01,33.59
2016,7,15,18,30,0.0,36.0,2.3,14.0,36.0,33.43,22.67
2016,7,15,18,45,0.0,24.5,2.3,14.0,24.5,22.73,13.2
2016,7,15,19,0,0.0,13.0,2.3,14.0,13.0,12.04,3.17
2016,7,15,19,15,0.0,6.5,2.35,14.0,6.5,6.2,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,102.0,13.0,2.2,13.0,20.5,12.39,0.0
2016,7,16,5,30,204.0,26.0,2.2,13.0,41.0,20.5,7.19
2016,7,16,5,45,314.0,37.0,2.2,13.5,80.0,29.4,19.53
2016,7,16,6,0,424.0,48.0,2.2,14.0,119.0,37.02,26.97
2016,7,16,6,15,212.0,49.5,2.1,14.0,85.0,36.2,26.65
2016,7,16,6,30,0.0,51.0,2.0,14.0,51.0,47.4,36.84
2016,7,16,6,45,0.0,63.0,1.9,14.5,63.0,58.59,46.77
2016,7,16,7,0,0.0,75.0,1.8,15.0,75.0,69.36,56.14
2016,7,16,7,15,0.0,87.5,1.7,15.0,87.5,80.46,65.76
2016,7,16,7,30,0.0,100.0,1.6,15.0,100.0,91.61,71.76
2016,7,16,7,45,1.5,133.0,1.55,15.5,134.0,119.99,94.77
2016,7,16,8,0,3.0,166.0,1.5,16.0,168.0,148.44,117.33
2016,7,16,8,15,2.5,170.0,1.5,16.0,172.0,153.17,120.74
2016,7,16,8,30,2.0,174.0,1.5,16.0,176.0,157.64,123.99
2016,7,16,8,45,8.0,204.5,1.5,16.5,210.5,186.19,146.05
2016,7,16,9,0,14.0,235.0,1.5,17.0,245.0,215.5,168.36
2016,7,16,9,15,18.5,259.0,1.55,17.0,273.0,239.55,186.75
2016,7,16,9,30,23.0,283.0,1.6,17.0,301.0,264.22,205.53
2016,7,16,9,45,23.0,295.0,1.65,17.5,314.0,277.07,214.73
2016,7,16,10,0,23.0,307.0,1.7,18.0,327.0,289.95,223.92
2016,7,16,10,15,19.0,292.0,1.8,18.0,308.5,276.92,213.81
2016,7,16,10,30,15.0,277.0,1.9,18.0,290.0,263.05,203.1
2016,7,16,10,45,14.0,273.5,2.0,18.0,286.5,260.78,201.32
2016,7,16,11,0,13.0,270.0,2.1,18.0,283.0,258.29,199.35
2016,7,16,11,15,16.0,297.5,2.15,18.0,313.5,286.83,221.18
2016,7,16,11,30,19.0,325.0,2.2,18.0,344.0,315.84,243.12
2016,7,16,11,45,29.5,366.5,2.3,18.0,395.5,364.77,280.19
2016,7,16,12,0,40.0,408.0,2.4,18.0,447.0,415.86,318.39
2016,7,16,12,15,45.0,417.0,2.4,18.0,460.5,433.1,331.05
2016,7,16,12,30,50.0,426.0,2.4,18.0,474.0,450.71,344.15
2016,7,16,12,45,43.0,410.0,2.45,18.0,451.5,433.33,331.29
2016,7,16,13,0,36.0,394.0,2.5,18.0,429.0,415.07,317.91
2016,7,16,13,15,35.0,384.5,2.5,18.0,418.0,408.21,313.09
2016,7,16,13,30,34.0,375.0,2.5,18.0,407.0,400.96,307.96
2016,7,16,13,45,33.0,364.5,2.55,18.0,395.0,392.33,301.91
2016,7,16,14,0,32.0,354.0,2.6,18.0,383.0,383.37,295.63
2016,7,16,14,15,34.0,348.0,2.6,17.5,378.0,381.77,295.5
2016,7,16,14,30,36.0,342.0,2.6,17.0,373.0,380.03,295.28
2016,7,16,14,45,32.0,320.0,2.6,17.0,346.5,355.16,276.78
2016,7,16,15,0,28.0,298.0,2.6,17.0,320.0,329.91,257.95
2016,7,16,15,15,23.5,275.0,2.6,17.0,293.5,290.02,227.64
2016,7,16,15,30,19.0,252.0,2.6,17.0,267.0,263.15,207.17
2016,7,16,15,45,21.5,243.5,2.65,17.0,259.0,257.86,203.76
2016,7,16,16,0,24.0,235.0,2.7,17.0,251.0,252.54,200.28
2016,7,16,16,15,12.0,196.5,2.7,16.5,204.5,202.31,160.73
2016,7,16,16,30,0.0,158.0,2.7,16.0,158.0,152.62,120.88
2016,7,16,16,45,0.0,128.5,2.7,16.0,128.5,122.98,97.06
2016,7,16,17,0,0.0,99.0,2.7,16.0,99.0,93.42,72.93
2016,7,16,17,15,0.0,79.0,2.7,15.5,79.0,73.67,56.78
2016,7,16,17,30,0.0,59.0,2.7,15.0,59.0,54.86,41.15
2016,7,16,17,45,0.0,49.5,2.7,15.0,49.5,45.99,33.69
2016,7,16,18,0,0.0,40.0,2.7,15.0,40.0,37.14,26.13
2016,7,16,18,15,233.5,45.0,2.7,14.5,87.0,212.41,177.31
2016,7,16,18,30,467.0,50.0,2.7,14.0,134.0,347.11,284.79
2016,7,16,18,45,357.0,40.0,2.7,14.0,92.0,257.53,204.9
2016,7,16,19,0,247.0,30.0,2.7,14.0,50.0,177.27,120.71
2016,7,16,19,15,123.5,15.0,2.75,14.0,25.0,65.99,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,115.5,12.0,2.95,13.0,20.5,11.44,0.0
2016,7,17,5,30,231.0,24.0,3.0,13.0,41.0,19.5,5.84
2016,7,17,5,45,346.0,34.0,3.05,13.5,80.5,26.7,17.15
2016,7,17,6,0,461.0,44.0,3.1,14.0,120.0,33.54,23.87
2016,7,17,6,15,230.5,48.5,3.05,14.0,86.5,35.53,26.03
2016,7,17,6,30,0.0,53.0,3.0,14.0,53.0,49.27,38.49
2016,7,17,6,45,0.0,65.0,3.0,14.5,65.0,60.26,48.25
2016,7,17,7,0,0.0,77.0,3.0,15.0,77.0,71.01,57.62
2016,7,17,7,15,0.0,105.5,2.95,15.0,105.5,95.17,78.7
2016,7,17,7,30,0.0,134.0,2.9,15.0,134.0,119.12,94.74
2016,7,17,7,45,5.0,157.0,2.85,15.5,160.0,139.47,110.79
2016,7,17,8,0,10.0,180.0,2.8,16.0,186.0,160.5,127.1
2016,7,17,8,15,7.5,182.0,2.8,16.0,186.5,163.9,129.54
2016,7,17,8,30,5.0,184.0,2.8,16.0,187.0,166.68,131.52
2016,7,17,8,45,5.5,189.0,2.85,16.0,193.0,172.37,135.77
2016,7,17,9,0,6.0,194.0,2.9,16.0,199.0,178.01,139.98
2016,7,17,9,15,10.0,222.0,2.95,16.0,230.0,204.78,161.02
2016,7,17,9,30,14.0,250.0,3.0,16.0,261.0,232.11,182.31
2016,7,17,9,45,40.5,312.0,3.05,16.5,345.0,292.75,229.09
2016,7,17,10,0,67.0,374.0,3.1,17.0,429.0,362.31,281.89
2016,7,17,10,15,42.5,336.5,3.1,17.0,372.5,323.23,251.46
2016,7,17,10,30,18.0,299.0,3.1,17.0,316.0,284.39,221.17
2016,7,17,10,45,37.5,356.0,3.15,17.0,391.0,345.53,268.42
2016,7,17,11,0,57.0,413.0,3.2,17.0,466.0,413.34,319.75
2016,7,17,11,15,52.0,412.5,3.25,17.0,461.5,414.79,320.42
2016,7,17,11,30,47.0,412.0,3.3,17.0,457.0,415.69,320.94
2016,7,17,11,45,103.0,446.0,3.4,17.0,544.5,497.22,383.4
2016,7,17,12,0,159.0,480.0,3.5,17.0,632.0,584.55,448.8
2016,7,17,12,15,124.0,471.0,3.55,17.0,590.0,555.82,426.62
2016,7,17,12,30,89.0,462.0,3.6,17.0,548.0,520.05,399.67
2016,7,17,12,45,84.0,455.5,3.65,17.0,536.5,515.11,396.32
2016,7,17,13,0,79.0,449.0,3.7,17.0,525.0,509.49,392.35
2016,7,17,13,15,47.5,370.5,3.75,17.0,416.0,406.16,314.77
2016,7,17,13,30,16.0,292.0,3.8,17.0,307.0,292.74,227.71
2016,7,17,13,45,14.0,270.0,3.85,17.0,283.0,270.32,210.82
2016,7,17,14,0,12.0,248.0,3.9,17.0,259.0,247.63,193.37
2016,7,17,14,15,14.5,264.5,3.95,16.5,277.0,266.94,209.26
2016,7,17,14,30,17.0,281.0,4.0,16.0,295.0,286.61,225.41
2016,7,17,14,45,14.0,259.0,4.05,16.0,271.0,262.55,206.77
2016,7,17,15,0,11.0,237.0,4.1,16.0,247.0,238.34,188.0
2016,7,17,15,15,12.0,235.5,4.15,16.0,245.5,238.57,188.7
2016,7,17,15,30,13.0,234.0,4.2,16.0,244.0,238.92,189.47
2016,7,17,15,45,25.5,242.5,4.3,16.0,260.0,272.91,217.57
2016,7,17,16,0,38.0,251.0,4.4,16.0,276.0,296.06,237.02
2016,7,17,16,15,19.0,202.5,4.4,15.5,215.0,214.89,172.29
2016,7,17,16,30,0.0,154.0,4.4,15.0,154.0,148.48,118.21
2016,7,17,16,45,0.0,146.5,4.45,15.0,146.5,141.84,113.21
2016,7,17,17,0,0.0,139.0,4.5,15.0,139.0,135.37,108.24
2016,7,17,17,15,0.0,122.0,4.45,14.5,122.0,118.73,94.89
2016,7,17,17,30,0.0,105.0,4.4,14.0,105.0,102.01,81.25
2016,7,17,17,45,0.0,88.5,4.4,14.0,88.5,85.73,67.61
2016,7,17,18,0,0.0,72.0,4.4,14.0,72.0,69.33,53.65
2016,7,17,18,15,221.0,61.0,4.3,13.5,100.5,227.63,190.48
2016,7,17,18,30,442.0,50.0,4.2,13.0,129.0,332.73,275.15
2016,7,17,18,45,332.5,39.5,4.1,13.0,88.5,244.11,195.32
2016,7,17,19,0,223.0,29.0,4.0,13.0,48.0,164.32,110.33
2016,7,17,19,15,111.5,14.5,3.95,13.0,24.0,60.38,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,119.5,11.0,3.1,13.0,19.0,10.48,0.0
2016,7,18,5,30,239.0,22.0,3.2,13.0,38.0,17.67,3.99
2016,7,18,5,45,351.0,31.0,3.3,13.5,77.0,24.03,14.81
2016,7,18,6,0,463.0,40.0,3.4,14.0,116.0,30.08,20.82
2016,7,18,6,15,231.5,41.0,3.4,14.0,79.0,29.96,21.07
2016,7,18,6,30,0.0,42.0,3.4,14.0,42.0,39.01,29.32
2016,7,18,6,45,0.0,52.0,3.4,14.5,52.0,48.33,37.63
2016,7,18,7,0,0.0,62.0,3.4,15.0,62.0,57.66,45.8
2016,7,18,7,15,0.0,89.0,3.3,15.0,89.0,81.66,66.87
2016,7,18,7,30,0.0,116.0,3.2,15.0,116.0,104.72,82.8
2016,7,18,7,45,0.0,132.5,3.15,15.5,132.5,119.36,94.46
2016,7,18,8,0,0.0,149.0,3.1,16.0,149.0,134.08,106.04
2016,7,18,8,15,4.0,173.0,3.05,16.0,175.5,155.82,123.23
2016,7,18,8,30,8.0,197.0,3.0,16.0,202.0,178.1,140.71
2016,7,18,8,45,9.0,207.5,3.0,16.0,214.0,188.87,148.96
2016,7,18,9,0,10.0,218.0,3.0,16.0,226.0,199.73,157.28
2016,7,18,9,15,10.5,227.0,3.0,16.0,235.5,209.2,164.5
2016,7,18,9,30,11.0,236.0,3.0,16.0,245.0,218.71,171.73
2016,7,18,9,45,15.5,264.0,3.0,16.5,277.0,246.66,193.11
2016,7,18,10,0,20.0,292.0,3.0,17.0,309.0,275.24,214.7
2016,7,18,10,15,18.5,292.5,3.0,17.0,308.5,276.96,215.72
2016,7,18,10,30,17.0,293.0,3.0,17.0,308.0,278.41,216.62
2016,7,18,10,45,125.0,369.5,3.05,17.0,484.0,412.22,320.82
2016,7,18,11,0,233.0,446.0,3.1,17.0,660.0,563.02,434.07
2016,7,18,11,15,214.0,457.0,3.1,17.0,656.0,572.4,439.78
2016,7,18,11,30,195.0,468.0,3.1,17.0,652.0,580.24,445.03
2016,7,18,11,45,212.5,470.0,3.15,17.0,672.0,608.24,466.02
2016,7,18,12,0,230.0,472.0,3.2,17.0,692.0,636.89,487.29
2016,7,18,12,15,320.0,437.5,3.25,17.0,744.0,697.58,533.8
2016,7,18,12,30,410.0,403.0,3.3,17.0,796.0,763.08,583.05
2016,7,18,12,45,675.5,246.5,3.35,17.5,887.0,873.18,667.83
2016,7,18,13,0,941.0,90.0,3.4,18.0,978.0,974.71,736.26
2016,7,18,13,15,938.5,90.0,3.4,18.0,964.5,988.68,745.24
2016,7,18,13,30,936.0,90.0,3.4,18.0,951.0,999.57,752.98
2016,7,18,13,45,935.0,87.5,3.4,18.0,930.5,1006.17,757.98
2016,7,18,14,0,934.0,85.0,3.4,18.0,910.0,1009.56,760.99
2016,7,18,14,15,928.5,84.0,3.4,18.0,882.5,1006.95,760.1
2016,7,18,14,30,923.0,83.0,3.4,18.0,855.0,1001.17,757.26
2016,7,18,14,45,917.5,81.0,3.4,18.0,822.0,991.16,751.7
2016,7,18,15,0,912.0,79.0,3.4,18.0,789.0,978.08,744.2
2016,7,18,15,15,903.0,77.5,3.4,17.5,750.0,959.26,734.26
2016,7,18,15,30,894.0,76.0,3.4,17.0,711.0,937.69,722.46
2016,7,18,15,45,883.0,74.0,3.4,17.0,668.0,911.05,705.75
2016,7,18,16,0,872.0,72.0,3.4,17.0,625.0,882.04,687.35
2016,7,18,16,15,856.0,69.5,3.4,16.5,577.5,845.8,664.92
2016,7,18,16,30,840.0,67.0,3.4,16.0,530.0,807.82,640.92
2016,7,18,16,45,819.5,64.5,3.45,16.0,480.5,764.62,611.72
2016,7,18,17,0,799.0,62.0,3.5,16.0,431.0,720.47,581.26
2016,7,18,17,15,770.0,59.0,3.5,15.5,380.5,675.0,549.91
2016,7,18,17,30,741.0,56.0,3.5,15.0,330.0,623.05,512.55
2016,7,18,17,45,700.5,52.0,3.5,15.0,279.5,562.39,466.11
2016,7,18,18,0,660.0,48.0,3.5,15.0,229.0,503.45,418.19
2016,7,18,18,15,599.0,43.0,3.45,14.5,181.0,432.96,358.92
2016,7,18,18,30,538.0,38.0,3.4,14.0,133.0,366.63,300.6
2016,7,18,18,45,436.0,30.5,3.35,14.0,91.5,285.71,227.2
2016,7,18,19,0,334.0,23.0,3.3,14.0,50.0,208.54,137.28
2016,7,18,19,15,167.0,11.5,3.25,14.0,25.0,80.5,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,140.5,10.5,2.6,12.0,19.5,10.01,0.0
2016,7,19,5,30,281.0,21.0,2.7,12.0,39.0,16.83,2.7
2016,7,19,5,45,391.5,29.0,2.8,12.5,78.5,22.35,13.39
2016,7,19,6,0,502.0,37.0,2.9,13.0,118.0,27.62,18.73
2016,7,19,6,15,263.5,64.0,2.9,13.0,108.0,47.53,36.81
2016,7,19,6,30,25.0,91.0,2.9,13.0,98.0,76.93,63.27
2016,7,19,6,45,31.0,111.0,2.9,13.5,121.0,92.56,77.1
2016,7,19,7,0,37.0,131.0,2.9,14.0,144.0,107.88,90.36
2016,7,19,7,15,47.0,153.5,2.85,14.0,172.5,124.49,104.68
2016,7,19,7,30,57.0,176.0,2.8,14.0,201.0,144.07,114.64
2016,7,19,7,45,53.5,195.5,2.8,14.5,221.5,164.03,129.52
2016,7,19,8,0,50.0,215.0,2.8,15.0,242.0,183.8,144.78
2016,7,19,8,15,124.5,244.5,2.8,15.0,320.0,217.19,168.23
2016,7,19,8,30,199.0,274.0,2.8,15.0,398.0,266.24,204.89
2016,7,19,8,45,299.0,275.0,2.8,15.5,476.5,302.25,230.94
2016,7,19,9,0,399.0,276.0,2.8,16.0,555.0,355.82,271.9
2016,7,19,9,15,308.5,316.5,2.8,16.0,540.0,375.43,290.19
2016,7,19,9,30,218.0,357.0,2.8,16.0,525.0,393.62,305.85
2016,7,19,9,45,563.0,225.0,2.8,16.5,684.5,456.14,354.54
2016,7,19,10,0,908.0,93.0,2.8,17.0,844.0,566.0,440.25
2016,7,19,10,15,914.5,94.0,2.8,16.5,873.0,612.94,478.26
2016,7,19,10,30,921.0,95.0,2.8,16.0,902.0,659.0,515.18
2016,7,19,10,45,923.5,97.0,2.85,16.0,923.5,702.19,548.47
2016,7,19,11,0,926.0,99.0,2.9,16.0,945.0,743.82,579.18
2016,7,19,11,15,929.0,99.5,2.9,16.0,960.5,782.77,606.28
2016,7,19,11,30,932.0,100.0,2.9,16.0,976.0,819.84,631.86
2016,7,19,11,45,934.5,99.5,2.95,16.5,984.5,853.59,654.06
2016,7,19,12,0,937.0,99.0,3.0,17.0,993.0,885.13,674.59
2016,7,19,12,15,937.5,99.0,3.0,17.0,993.5,913.07,693.49
2016,7,19,12,30,938.0,99.0,3.0,17.0,994.0,938.44,710.64
2016,7,19,12,45,934.5,100.0,3.05,17.0,986.5,958.43,724.55
2016,7,19,13,0,931.0,101.0,3.1,17.0,979.0,975.5,736.61
2016,7,19,13,15,928.5,100.5,3.1,17.0,965.0,989.02,745.99
2016,7,19,13,30,926.0,100.0,3.1,17.0,951.0,999.48,753.43
2016,7,19,13,45,926.5,96.0,3.15,17.0,931.0,1006.1,758.85
2016,7,19,14,0,927.0,92.0,3.2,17.0,911.0,1009.49,762.26
2016,7,19,14,15,921.5,91.0,3.25,17.0,883.0,1007.0,761.87
2016,7,19,14,30,916.0,90.0,3.3,17.0,855.0,1001.36,759.52
2016,7,19,14,45,911.0,87.0,3.35,17.0,822.0,990.89,754.03
2016,7,19,15,0,906.0,84.0,3.4,17.0,789.0,977.32,746.55
2016,7,19,15,15,896.0,82.5,3.45,17.0,749.5,957.7,734.98
2016,7,19,15,30,886.0,81.0,3.5,17.0,710.0,935.36,721.58
2016,7,19,15,45,875.5,78.5,3.55,17.0,667.0,908.82,705.22
2016,7,19,16,0,865.0,76.0,3.6,17.0,624.0,879.89,687.09
2016,7,19,16,15,848.5,73.5,3.6,16.5,576.5,843.44,664.41
2016,7,19,16,30,832.0,71.0,3.6,16.0,529.0,805.3,640.19
2016,7,19,16,45,812.5,68.0,3.6,16.0,479.5,762.61,611.0
2016,7,19,17,0,793.0,65.0,3.6,16.0,430.0,725.59,585.58
2016,7,19,17,15,764.0,61.5,3.55,16.0,379.0,673.05,547.6
2016,7,19,17,30,735.0,58.0,3.5,16.0,328.0,620.67,508.85
2016,7,19,17,45,695.5,53.5,3.5,16.0,278.0,560.27,462.73
2016,7,19,18,0,656.0,49.0,3.5,16.0,228.0,501.52,414.97
2016,7,19,18,15,594.0,44.0,3.35,15.5,180.0,430.59,355.34
2016,7,19,18,30,532.0,39.0,3.2,15.0,132.0,363.84,296.76
2016,7,19,18,45,431.5,31.0,3.1,14.5,90.5,283.74,224.59
2016,7,19,19,0,331.0,23.0,3.0,14.0,49.0,206.11,132.1
2016,7,19,19,15,165.5,11.5,2.95,14.0,24.5,79.68,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,6.5,2.45,13.0,6.5,6.2,0.0
2016,7,20,5,30,0.0,13.0,2.5,13.0,13.0,12.05,0.0
2016,7,20,5,45,0.0,27.5,2.6,13.5,27.5,25.54,15.94
2016,7,20,6,0,0.0,42.0,2.7,14.0,42.0,38.5,28.15
2016,7,20,6,15,0.0,58.5,2.7,14.0,58.5,53.0,41.47
2016,7,20,6,30,0.0,75.0,2.7,14.0,75.0,67.37,54.54
2016,7,20,6,45,0.0,93.5,2.7,14.5,93.5,83.2,68.55
2016,7,20,7,0,0.0,112.0,2.7,15.0,112.0,98.88,82.14
2016,7,20,7,15,214.5,127.5,2.6,15.0,223.0,93.91,77.58
2016,7,20,7,30,429.0,143.0,2.5,15.0,334.0,109.19,78.21
2016,7,20,7,45,260.0,184.5,2.45,15.5,304.5,157.43,115.77
2016,7,20,8,0,91.0,226.0,2.4,16.0,275.0,196.42,152.56
2016,7,20,8,15,191.5,242.5,2.35,16.0,357.5,227.65,172.97
2016,7,20,8,30,292.0,259.0,2.3,16.0,440.0,268.92,202.57
2016,7,20,8,45,211.5,289.0,2.25,16.5,425.5,294.65,225.97
2016,7,20,9,0,131.0,319.0,2.2,17.0,411.0,304.62,235.75
2016,7,20,9,15,124.5,338.5,2.2,17.0,429.5,327.7,253.99
2016,7,20,9,30,118.0,358.0,2.2,17.0,448.0,350.32,271.53
2016,7,20,9,45,292.0,333.5,2.25,17.5,571.0,418.64,323.24
2016,7,20,10,0,466.0,309.0,2.3,18.0,694.0,504.11,387.99
2016,7,20,10,15,700.5,200.5,2.3,18.0,802.5,572.69,442.18
2016,7,20,10,30,935.0,92.0,2.3,18.0,911.0,663.82,512.87
2016,7,20,10,45,942.0,91.5,2.35,18.0,934.0,708.43,546.4
2016,7,20,11,0,949.0,91.0,2.4,18.0,957.0,751.76,577.64
2016,7,20,11,15,787.5,199.5,2.45,18.0,926.5,765.82,585.66
2016,7,20,11,30,626.0,308.0,2.5,18.0,896.0,768.86,584.33
2016,7,20,11,45,535.0,351.0,2.6,18.0,856.0,762.23,578.49
2016,7,20,12,0,444.0,394.0,2.7,18.0,816.0,747.11,566.45
2016,7,20,12,15,454.0,393.5,2.75,18.0,825.5,774.56,586.52
2016,7,20,12,30,464.0,393.0,2.8,18.0,835.0,801.24,605.65
2016,7,20,12,45,712.0,242.0,2.85,18.0,915.0,901.02,682.5
2016,7,20,13,0,960.0,91.0,2.9,18.0,995.0,991.83,743.73
2016,7,20,13,15,958.0,90.5,2.95,18.0,981.0,1006.13,753.25
2016,7,20,13,30,956.0,90.0,3.0,18.0,967.0,1017.29,761.52
2016,7,20,13,45,953.0,88.5,3.1,18.0,946.0,1023.23,766.91
2016,7,20,14,0,950.0,87.0,3.2,18.0,925.0,1025.9,770.28
2016,7,20,14,15,944.5,86.0,3.25,18.0,897.0,1023.39,769.92
2016,7,20,14,30,939.0,85.0,3.3,18.0,869.0,1017.66,767.56
2016,7,20,14,45,932.0,84.0,3.35,18.0,835.0,1007.3,762.22
2016,7,20,15,0,925.0,83.0,3.4,18.0,801.0,993.87,754.94
2016,7,20,15,15,915.5,81.5,3.4,17.5,761.0,974.51,744.73
2016,7,20,15,30,906.0,80.0,3.4,17.0,721.0,952.35,732.63
2016,7,20,15,45,893.5,78.0,3.45,17.0,677.0,924.19,715.3
2016,7,20,16,0,881.0,76.0,3.5,17.0,633.0,893.67,696.22
2016,7,20,16,15,864.5,74.0,3.5,17.0,585.0,857.46,672.64
2016,7,20,16,30,848.0,72.0,3.5,17.0,537.0,819.52,647.58
2016,7,20,16,45,826.5,69.0,3.55,17.0,486.5,774.72,617.38
2016,7,20,17,0,805.0,66.0,3.6,17.0,436.0,735.7,590.92
2016,7,20,17,15,775.0,63.0,3.6,16.5,384.0,682.64,554.02
2016,7,20,17,30,745.0,60.0,3.6,16.0,332.0,629.76,516.16
2016,7,20,17,45,703.5,55.5,3.6,16.0,281.0,567.61,468.69
2016,7,20,18,0,662.0,51.0,3.6,16.0,230.0,507.2,419.49
2016,7,20,18,15,598.0,45.5,3.5,15.5,181.0,434.15,358.19
2016,7,20,18,30,534.0,40.0,3.4,15.0,132.0,370.08,301.57
2016,7,20,18,45,429.5,31.5,3.35,14.5,90.0,282.99,223.64
2016,7,20,19,0,325.0,23.0,3.3,14.0,48.0,202.23,125.58
2016,7,20,19,15,162.5,11.5,3.3,14.0,24.0,78.23,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,140.0,10.0,2.9,13.0,18.5,9.53,0.0
2016,7,21,5,30,280.0,20.0,3.0,13.0,37.0,16.08,0.1
2016,7,21,5,45,394.0,28.0,3.15,13.5,76.5,21.63,12.56
