Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,140.0,17.5,2.05,13.5,32.5,13.71,0.0
2016,8,10,6,0,280.0,35.0,2.1,14.0,65.0,28.15,17.96
2016,8,10,6,15,373.5,45.5,2.0,14.0,109.0,35.22,25.27
2016,8,10,6,30,467.0,56.0,1.9,14.0,153.0,41.93,31.69
2016,8,10,6,45,527.5,63.5,1.8,14.5,202.0,45.65,35.19
2016,8,10,7,0,588.0,71.0,1.7,15.0,251.0,49.2,38.34
2016,8,10,7,15,294.0,91.0,1.6,15.0,181.0,62.54,50.14
2016,8,10,7,30,0.0,111.0,1.5,15.0,111.0,99.5,82.45
2016,8,10,7,45,0.0,124.5,1.45,15.5,124.5,111.54,88.14
2016,8,10,8,0,0.0,138.0,1.4,16.0,138.0,123.84,97.75
2016,8,10,8,15,4.0,162.0,1.4,16.0,164.0,145.27,114.7
2016,8,10,8,30,8.0,186.0,1.4,16.0,190.0,167.28,131.9
2016,8,10,8,45,12.0,207.5,1.4,16.5,215.0,187.85,147.53
2016,8,10,9,0,16.0,229.0,1.4,17.0,240.0,208.98,163.47
2016,8,10,9,15,42.0,276.0,1.45,17.0,307.0,251.16,195.66
2016,8,10,9,30,68.0,323.0,1.5,17.0,374.0,303.41,235.44
2016,8,10,9,45,162.0,346.0,1.55,17.5,473.0,364.35,280.78
2016,8,10,10,0,256.0,369.0,1.6,18.0,572.0,435.43,333.65
2016,8,10,10,15,283.5,377.5,1.65,18.0,610.5,474.36,362.95
2016,8,10,10,30,311.0,386.0,1.7,18.0,649.0,515.56,393.87
2016,8,10,10,45,244.0,410.5,1.75,18.0,620.5,512.61,391.2
2016,8,10,11,0,177.0,435.0,1.8,18.0,592.0,507.21,386.46
2016,8,10,11,15,129.5,433.5,1.85,18.0,549.0,484.27,369.2
2016,8,10,11,30,82.0,432.0,1.9,18.0,506.0,457.78,349.05
2016,8,10,11,45,71.0,426.5,2.0,18.5,491.5,450.84,343.5
2016,8,10,12,0,60.0,421.0,2.1,19.0,477.0,442.76,336.97
2016,8,10,12,15,76.5,433.5,2.15,19.0,505.0,473.78,360.34
2016,8,10,12,30,93.0,446.0,2.2,19.0,533.0,505.83,384.15
2016,8,10,12,45,78.5,432.0,2.3,19.0,505.0,485.37,369.19
2016,8,10,13,0,64.0,418.0,2.4,19.0,477.0,463.64,353.48
2016,8,10,13,15,73.0,418.0,2.4,18.5,483.5,476.57,364.33
2016,8,10,13,30,82.0,418.0,2.4,18.0,490.0,489.56,375.13
2016,8,10,13,45,78.5,404.5,2.45,18.0,472.5,476.77,366.14
2016,8,10,14,0,75.0,391.0,2.5,18.0,455.0,463.37,356.84
2016,8,10,14,15,57.0,360.0,2.5,18.0,407.5,417.03,322.41
2016,8,10,14,30,39.0,329.0,2.5,18.0,360.0,369.87,287.05
2016,8,10,14,45,31.5,301.5,2.5,18.0,326.0,335.85,261.67
2016,8,10,15,0,24.0,274.0,2.5,18.0,292.0,288.97,226.04
2016,8,10,15,15,25.5,263.0,2.5,17.5,281.5,280.36,220.53
2016,8,10,15,30,27.0,252.0,2.5,17.0,271.0,284.51,224.82
2016,8,10,15,45,19.5,224.5,2.5,17.0,237.5,237.32,188.0
2016,8,10,16,0,12.0,197.0,2.5,17.0,204.0,203.0,161.05
2016,8,10,16,15,6.0,171.5,2.5,16.5,175.0,172.22,136.86
2016,8,10,16,30,0.0,146.0,2.5,16.0,146.0,141.59,112.37
2016,8,10,16,45,0.0,126.0,2.55,16.0,126.0,121.78,96.47
2016,8,10,17,0,0.0,106.0,2.6,16.0,106.0,101.86,80.25
2016,8,10,17,15,0.0,91.0,2.6,15.5,91.0,87.2,68.33
2016,8,10,17,30,0.0,76.0,2.6,15.0,76.0,72.46,56.12
2016,8,10,17,45,259.0,64.0,2.6,15.0,119.5,264.15,221.16
2016,8,10,18,0,518.0,52.0,2.6,15.0,163.0,401.12,331.05
2016,8,10,18,15,427.5,43.0,2.55,14.5,118.0,317.49,257.89
2016,8,10,18,30,337.0,34.0,2.5,14.0,73.0,241.49,187.76
2016,8,10,18,45,168.5,17.0,2.45,14.0,36.5,119.36,42.83
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,141.5,16.5,1.6,13.5,31.5,12.91,0.0
2016,8,11,6,0,283.0,33.0,1.7,14.0,63.0,26.36,16.35
2016,8,11,6,15,375.0,44.0,1.7,14.0,107.0,33.98,24.16
2016,8,11,6,30,467.0,55.0,1.7,14.0,151.0,41.19,31.02
2016,8,11,6,45,233.5,56.0,1.75,14.5,104.0,40.19,30.32
2016,8,11,7,0,0.0,57.0,1.8,15.0,57.0,52.99,41.72
2016,8,11,7,15,0.0,69.0,1.75,15.0,69.0,64.18,51.59
2016,8,11,7,30,0.0,81.0,1.7,15.0,81.0,74.92,60.92
2016,8,11,7,45,0.0,101.0,1.65,15.5,101.0,92.34,72.27
2016,8,11,8,0,0.0,121.0,1.6,16.0,121.0,109.86,86.34
2016,8,11,8,15,0.0,130.5,1.6,16.0,130.5,118.69,93.26
2016,8,11,8,30,0.0,140.0,1.6,16.0,140.0,127.5,100.14
2016,8,11,8,45,3.5,170.0,1.65,16.5,172.5,154.59,121.42
2016,8,11,9,0,7.0,200.0,1.7,17.0,205.0,182.14,142.74
2016,8,11,9,15,8.5,212.0,1.7,17.0,218.0,194.32,151.98
2016,8,11,9,30,10.0,224.0,1.7,17.0,231.0,206.67,161.4
2016,8,11,9,45,13.5,246.5,1.75,17.5,257.0,229.16,178.4
2016,8,11,10,0,17.0,269.0,1.8,18.0,283.0,252.16,195.6
2016,8,11,10,15,19.5,287.5,1.85,18.0,304.0,271.63,210.36
2016,8,11,10,30,22.0,306.0,1.9,18.0,325.0,291.48,225.35
2016,8,11,10,45,28.0,332.0,1.95,18.0,356.5,316.51,244.27
2016,8,11,11,0,34.0,358.0,2.0,18.0,388.0,347.04,267.24
2016,8,11,11,15,28.0,345.5,2.05,18.0,371.0,335.86,258.54
2016,8,11,11,30,22.0,333.0,2.1,18.0,354.0,324.34,249.73
2016,8,11,11,45,23.0,335.0,2.15,18.0,357.0,328.97,253.32
2016,8,11,12,0,24.0,337.0,2.2,18.0,360.0,335.42,258.25
2016,8,11,12,15,34.0,367.5,2.25,18.0,399.5,375.75,288.89
2016,8,11,12,30,44.0,398.0,2.3,18.0,439.0,417.33,320.06
2016,8,11,12,45,36.5,378.5,2.35,18.0,412.5,395.98,304.01
2016,8,11,13,0,29.0,359.0,2.4,18.0,386.0,373.67,287.46
2016,8,11,13,15,27.0,346.5,2.45,18.0,371.5,362.56,279.44
2016,8,11,13,30,25.0,334.0,2.5,18.0,357.0,351.0,271.02
2016,8,11,13,45,26.0,330.0,2.55,18.0,353.0,350.54,271.12
2016,8,11,14,0,27.0,326.0,2.6,18.0,349.0,349.98,271.13
2016,8,11,14,15,26.0,313.0,2.6,18.0,335.0,338.0,262.4
2016,8,11,14,30,25.0,300.0,2.6,18.0,321.0,313.8,244.37
2016,8,11,14,45,25.5,289.0,2.6,18.0,309.5,304.46,237.76
2016,8,11,15,0,26.0,278.0,2.6,18.0,298.0,295.03,231.03
2016,8,11,15,15,26.0,263.5,2.6,17.5,282.0,281.4,221.46
2016,8,11,15,30,26.0,249.0,2.6,17.0,266.0,267.67,211.74
2016,8,11,15,45,20.5,225.5,2.6,17.0,238.5,239.36,189.8
2016,8,11,16,0,15.0,202.0,2.6,17.0,211.0,211.04,167.67
2016,8,11,16,15,7.5,176.0,2.6,16.5,180.5,178.4,141.96
2016,8,11,16,30,0.0,150.0,2.6,16.0,150.0,145.96,115.99
2016,8,11,16,45,0.0,128.5,2.6,16.0,128.5,124.56,98.79
2016,8,11,17,0,0.0,107.0,2.6,16.0,107.0,103.03,81.24
2016,8,11,17,15,0.0,91.5,2.6,15.5,91.5,87.85,68.89
2016,8,11,17,30,0.0,76.0,2.6,15.0,76.0,72.57,56.21
2016,8,11,17,45,242.0,66.0,2.6,15.0,117.0,255.57,213.67
2016,8,11,18,0,484.0,56.0,2.6,15.0,158.0,384.27,316.96
2016,8,11,18,15,394.0,45.0,2.5,14.5,113.0,300.12,243.32
2016,8,11,18,30,304.0,34.0,2.4,14.0,68.0,223.75,172.49
2016,8,11,18,45,152.0,17.0,2.3,14.0,34.0,110.26,25.31
2016,8,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,152.5,16.0,1.9,12.5,31.5,12.54,0.0
2016,8,12,6,0,305.0,32.0,2.0,13.0,63.0,25.57,15.61
2016,8,12,6,15,398.5,42.0,1.95,13.0,107.5,32.31,22.77
2016,8,12,6,30,492.0,52.0,1.9,13.0,152.0,38.72,28.94
2016,8,12,6,45,350.0,83.5,1.9,13.5,165.0,61.19,49.16
2016,8,12,7,0,208.0,115.0,1.9,14.0,178.0,86.63,71.7
2016,8,12,7,15,227.0,134.0,1.9,14.0,214.5,99.05,82.57
2016,8,12,7,30,246.0,153.0,1.9,14.0,251.0,110.93,92.77
2016,8,12,7,45,506.0,119.0,1.9,14.5,356.0,93.14,64.15
2016,8,12,8,0,766.0,85.0,1.9,15.0,461.0,120.34,66.02
2016,8,12,8,15,562.0,154.5,1.85,15.5,446.0,185.21,123.13
2016,8,12,8,30,358.0,224.0,1.8,16.0,431.0,238.75,174.76
2016,8,12,8,45,602.5,160.0,1.8,16.5,542.0,262.13,186.04
2016,8,12,9,0,847.0,96.0,1.8,17.0,653.0,327.07,234.01
2016,8,12,9,15,859.5,98.0,1.85,17.0,694.5,378.07,278.96
2016,8,12,9,30,872.0,100.0,1.9,17.0,736.0,429.58,323.59
2016,8,12,9,45,620.5,218.0,1.95,17.5,682.0,451.84,345.36
2016,8,12,10,0,369.0,336.0,2.0,18.0,628.0,463.76,355.58
2016,8,12,10,15,431.0,323.5,2.1,18.0,676.5,504.59,387.77
2016,8,12,10,30,493.0,311.0,2.2,18.0,725.0,555.0,426.72
2016,8,12,10,45,700.5,212.0,2.3,18.0,817.5,625.53,482.62
2016,8,12,11,0,908.0,113.0,2.4,18.0,910.0,712.08,549.74
2016,8,12,11,15,725.0,225.0,2.45,18.0,868.5,718.82,551.45
2016,8,12,11,30,542.0,337.0,2.5,18.0,827.0,714.48,544.87
2016,8,12,11,45,417.0,387.0,2.6,18.0,766.0,686.1,522.96
2016,8,12,12,0,292.0,437.0,2.7,18.0,705.0,649.13,494.34
2016,8,12,12,15,313.0,432.5,2.75,18.0,720.5,677.37,515.74
2016,8,12,12,30,334.0,428.0,2.8,18.0,736.0,705.63,536.67
2016,8,12,12,45,267.0,438.0,2.85,18.0,683.0,669.71,509.74
2016,8,12,13,0,200.0,448.0,2.9,18.0,630.0,623.55,475.6
2016,8,12,13,15,201.0,440.0,2.9,18.0,620.0,624.88,477.36
2016,8,12,13,30,202.0,432.0,2.9,18.0,610.0,625.27,478.21
2016,8,12,13,45,262.0,407.0,2.9,18.5,631.5,673.03,513.98
2016,8,12,14,0,322.0,382.0,2.9,19.0,653.0,710.65,542.07
2016,8,12,14,15,326.5,366.0,2.85,19.0,632.5,703.62,537.72
2016,8,12,14,30,331.0,350.0,2.8,19.0,612.0,694.94,532.58
2016,8,12,14,45,324.5,334.0,2.8,19.0,581.5,674.21,518.85
2016,8,12,15,0,318.0,318.0,2.8,19.0,551.0,652.02,504.1
2016,8,12,15,15,333.5,294.0,2.75,18.5,526.0,639.77,498.0
2016,8,12,15,30,349.0,270.0,2.7,18.0,501.0,625.39,490.26
2016,8,12,15,45,374.5,242.5,2.65,18.0,474.5,613.61,483.81
2016,8,12,16,0,400.0,215.0,2.6,18.0,448.0,613.02,485.29
2016,8,12,16,15,297.0,211.0,2.5,18.0,376.0,500.74,399.93
2016,8,12,16,30,194.0,207.0,2.4,18.0,304.0,394.01,316.91
2016,8,12,16,45,179.0,184.5,2.35,18.0,266.0,353.08,285.96
2016,8,12,17,0,164.0,162.0,2.3,18.0,228.0,312.32,254.22
2016,8,12,17,15,151.0,141.0,2.15,17.5,195.5,275.25,225.12
2016,8,12,17,30,138.0,120.0,2.0,17.0,163.0,238.53,195.52
2016,8,12,17,45,123.0,98.5,1.9,17.0,131.0,200.24,163.45
2016,8,12,18,0,108.0,77.0,1.8,17.0,99.0,162.43,131.0
2016,8,12,18,15,83.0,56.5,1.8,16.5,70.5,121.0,94.97
2016,8,12,18,30,58.0,36.0,1.8,16.0,42.0,80.31,58.01
2016,8,12,18,45,29.0,18.0,1.8,15.5,21.0,37.38,0.0
2016,8,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,142.5,16.0,2.0,13.5,30.0,12.63,0.0
2016,8,13,6,0,285.0,32.0,2.1,14.0,60.0,25.7,15.47
2016,8,13,6,15,380.5,42.0,2.05,14.0,104.0,32.43,22.73
2016,8,13,6,30,476.0,52.0,2.0,14.0,148.0,38.83,28.89
2016,8,13,6,45,249.0,79.5,1.95,14.5,131.0,62.15,49.79
2016,8,13,7,0,22.0,107.0,1.9,15.0,114.0,89.56,73.99
2016,8,13,7,15,28.0,127.5,1.85,15.5,138.0,105.3,87.54
2016,8,13,7,30,34.0,148.0,1.8,16.0,162.0,120.7,100.51
2016,8,13,7,45,41.5,170.5,1.75,16.5,190.0,139.15,109.85
2016,8,13,8,0,49.0,193.0,1.7,17.0,218.0,161.35,126.11
2016,8,13,8,15,39.5,206.0,1.7,17.0,227.5,175.83,137.42
2016,8,13,8,30,30.0,219.0,1.7,17.0,237.0,189.14,148.07
2016,8,13,8,45,39.5,245.0,1.7,17.5,270.5,215.5,168.04
2016,8,13,9,0,49.0,271.0,1.7,18.0,304.0,243.21,188.93
2016,8,13,9,15,112.5,305.0,1.75,18.0,386.0,289.78,223.68
2016,8,13,9,30,176.0,339.0,1.8,18.0,468.0,350.48,269.55
2016,8,13,9,45,190.0,356.5,1.85,18.5,501.5,383.6,294.36
2016,8,13,10,0,204.0,374.0,1.9,19.0,535.0,418.14,320.09
2016,8,13,10,15,183.0,391.0,1.95,19.0,539.0,434.84,332.74
2016,8,13,10,30,162.0,408.0,2.0,19.0,543.0,449.65,343.75
2016,8,13,10,45,168.0,420.0,2.05,19.5,564.0,475.46,362.29
2016,8,13,11,0,174.0,432.0,2.1,20.0,585.0,501.72,380.88
2016,8,13,11,15,206.0,436.5,2.15,20.0,620.5,540.28,409.49
2016,8,13,11,30,238.0,441.0,2.2,20.0,656.0,580.86,439.33
2016,8,13,11,45,245.5,443.5,2.3,20.0,667.5,602.78,455.43
2016,8,13,12,0,253.0,446.0,2.4,20.0,679.0,625.44,472.14
2016,8,13,12,15,363.0,406.5,2.45,20.0,739.5,694.44,524.18
2016,8,13,12,30,473.0,367.0,2.5,20.0,800.0,771.01,580.44
2016,8,13,12,45,684.0,243.0,2.55,20.0,863.5,856.33,645.65
2016,8,13,13,0,895.0,119.0,2.6,20.0,927.0,932.69,697.89
2016,8,13,13,15,891.5,118.5,2.65,20.0,912.0,945.21,706.41
2016,8,13,13,30,888.0,118.0,2.7,20.0,897.0,954.66,713.6
2016,8,13,13,45,886.5,115.0,2.75,20.0,876.0,960.29,718.4
2016,8,13,14,0,885.0,112.0,2.8,20.0,855.0,962.75,721.24
2016,8,13,14,15,878.0,110.5,2.8,20.0,825.5,958.41,719.26
2016,8,13,14,30,871.0,109.0,2.8,20.0,796.0,950.96,715.38
2016,8,13,14,45,864.5,105.5,2.85,20.0,761.5,938.72,708.83
2016,8,13,15,0,858.0,102.0,2.9,20.0,727.0,923.47,700.35
2016,8,13,15,15,693.0,154.5,2.9,19.5,641.0,835.21,642.14
2016,8,13,15,30,528.0,207.0,2.9,19.0,555.0,730.18,569.0
2016,8,13,15,45,452.5,213.5,2.9,19.0,496.5,663.37,520.92
2016,8,13,16,0,377.0,220.0,2.9,19.0,438.0,584.18,462.63
2016,8,13,16,15,378.0,198.0,2.9,18.5,400.5,552.94,442.16
2016,8,13,16,30,379.0,176.0,2.9,18.0,363.0,534.09,430.08
2016,8,13,16,45,281.5,167.5,2.9,18.0,298.0,425.09,345.29
2016,8,13,17,0,184.0,159.0,2.9,18.0,233.0,323.44,264.04
2016,8,13,17,15,171.5,138.0,2.8,17.5,199.5,285.97,234.82
2016,8,13,17,30,159.0,117.0,2.7,17.0,166.0,248.74,204.73
2016,8,13,17,45,142.5,96.0,2.65,17.0,133.0,209.28,171.5
2016,8,13,18,0,126.0,75.0,2.6,17.0,100.0,170.43,137.93
2016,8,13,18,15,97.5,55.0,2.6,16.5,71.0,127.07,99.98
2016,8,13,18,30,69.0,35.0,2.6,16.0,42.0,84.82,60.9
2016,8,13,18,45,34.5,17.5,2.6,16.0,21.0,39.15,0.0
2016,8,13,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,9.5,2.1,13.5,9.5,8.8,0.0
2016,8,14,6,0,0.0,19.0,2.2,14.0,19.0,17.62,8.7
2016,8,14,6,15,0.0,33.0,2.15,14.0,33.0,30.65,21.14
2016,8,14,6,30,0.0,47.0,2.1,14.0,47.0,43.4,32.91
2016,8,14,6,45,0.0,63.0,2.1,14.5,63.0,57.56,45.71
2016,8,14,7,0,0.0,79.0,2.1,15.0,79.0,71.59,58.16
2016,8,14,7,15,0.0,95.5,2.1,15.5,95.5,85.9,70.6
2016,8,14,7,30,0.0,112.0,2.1,16.0,112.0,100.07,82.67
2016,8,14,7,45,0.0,125.5,2.1,16.5,125.5,112.02,88.32
2016,8,14,8,0,0.0,139.0,2.1,17.0,139.0,124.37,97.98
2016,8,14,8,15,13.5,177.0,2.1,17.0,185.0,158.1,124.5
2016,8,14,8,30,27.0,215.0,2.1,17.0,231.0,185.48,145.5
2016,8,14,8,45,35.0,240.5,2.1,17.5,262.5,210.9,164.82
2016,8,14,9,0,43.0,266.0,2.1,18.0,294.0,237.51,184.96
2016,8,14,9,15,72.5,299.5,2.1,18.0,350.5,278.67,216.23
2016,8,14,9,30,102.0,333.0,2.1,18.0,407.0,323.35,250.16
2016,8,14,9,45,133.5,354.5,2.15,18.5,456.5,356.73,275.0
2016,8,14,10,0,165.0,376.0,2.2,19.0,506.0,400.18,307.4
2016,8,14,10,15,199.5,388.0,2.2,19.0,551.0,440.88,338.06
2016,8,14,10,30,234.0,400.0,2.2,19.0,596.0,484.62,370.81
2016,8,14,10,45,179.5,414.0,2.25,19.0,567.0,477.32,364.94
2016,8,14,11,0,125.0,428.0,2.3,19.0,538.0,465.38,355.48
2016,8,14,11,15,299.5,392.0,2.35,19.0,660.5,565.31,432.4
2016,8,14,11,30,474.0,356.0,2.4,19.0,783.0,679.11,517.22
2016,8,14,11,45,691.0,237.0,2.45,19.5,865.5,761.44,579.55
2016,8,14,12,0,908.0,118.0,2.5,20.0,948.0,847.84,640.07
2016,8,14,12,15,908.0,118.0,2.55,20.0,948.0,875.45,658.45
2016,8,14,12,30,908.0,118.0,2.6,20.0,948.0,900.41,675.58
2016,8,14,12,45,679.0,240.0,2.65,20.0,857.5,847.95,639.58
2016,8,14,13,0,450.0,362.0,2.7,20.0,767.0,777.02,585.12
2016,8,14,13,15,662.0,246.0,2.75,20.0,831.0,871.8,658.34
2016,8,14,13,30,874.0,130.0,2.8,20.0,895.0,952.3,713.65
2016,8,14,13,45,674.0,223.5,2.85,20.0,804.0,883.71,667.46
2016,8,14,14,0,474.0,317.0,2.9,20.0,713.0,795.82,602.93
2016,8,14,14,15,661.0,220.0,2.95,19.5,752.0,880.83,670.48
2016,8,14,14,30,848.0,123.0,3.0,19.0,791.0,942.75,714.97
2016,8,14,14,45,664.5,189.5,3.05,19.0,698.5,854.28,654.93
2016,8,14,15,0,481.0,256.0,3.1,19.0,606.0,747.79,578.01
2016,8,14,15,15,417.0,261.5,3.15,18.5,552.0,692.41,539.82
2016,8,14,15,30,353.0,267.0,3.2,18.0,498.0,624.44,491.37
2016,8,14,15,45,316.5,253.0,3.25,18.0,449.5,573.12,454.26
2016,8,14,16,0,280.0,239.0,3.3,18.0,401.0,522.05,416.56
2016,8,14,16,15,308.5,211.0,3.3,17.5,374.5,509.46,410.26
2016,8,14,16,30,337.0,183.0,3.3,17.0,348.0,493.77,401.18
2016,8,14,16,45,269.5,169.5,3.35,17.0,292.0,417.76,341.48
2016,8,14,17,0,202.0,156.0,3.4,17.0,236.0,332.95,273.68
2016,8,14,17,15,183.5,136.5,3.3,16.5,201.0,292.51,241.64
2016,8,14,17,30,165.0,117.0,3.2,16.0,166.0,252.87,209.22
2016,8,14,17,45,146.5,95.5,3.15,16.0,132.5,211.29,173.97
2016,8,14,18,0,128.0,74.0,3.1,16.0,99.0,170.43,138.44
2016,8,14,18,15,94.5,54.0,3.0,15.5,69.5,124.35,97.92
2016,8,14,18,30,61.0,34.0,2.9,15.0,40.0,79.81,56.32
2016,8,14,18,45,30.5,17.0,2.85,15.0,20.0,36.6,0.0
2016,8,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,151.5,15.5,2.15,12.5,30.0,12.36,0.0
2016,8,15,6,0,303.0,31.0,2.2,13.0,60.0,25.05,14.59
2016,8,15,6,15,405.0,41.0,2.15,13.0,105.0,31.83,22.23
2016,8,15,6,30,507.0,51.0,2.1,13.0,150.0,38.28,28.48
2016,8,15,6,45,253.5,61.0,2.1,13.5,110.5,44.19,33.99
2016,8,15,7,0,0.0,71.0,2.1,14.0,71.0,65.03,52.59
2016,8,15,7,15,0.0,86.0,2.05,14.0,86.0,78.22,64.24
2016,8,15,7,30,0.0,101.0,2.0,14.0,101.0,91.29,75.61
2016,8,15,7,45,0.0,122.0,2.0,14.5,122.0,109.18,86.66
2016,8,15,8,0,0.0,143.0,2.0,15.0,143.0,127.49,101.33
2016,8,15,8,15,4.0,164.0,1.95,15.0,166.5,146.46,116.34
2016,8,15,8,30,8.0,185.0,1.9,15.0,190.0,166.01,131.65
2016,8,15,8,45,22.0,221.5,1.85,15.5,236.0,200.97,158.57
2016,8,15,9,0,36.0,258.0,1.8,16.0,282.0,229.29,179.92
2016,8,15,9,15,37.5,276.0,1.8,16.0,302.5,248.69,194.88
2016,8,15,9,30,39.0,294.0,1.8,16.0,323.0,268.4,210.02
2016,8,15,9,45,86.5,333.5,1.85,16.5,400.5,325.65,253.36
2016,8,15,10,0,134.0,373.0,1.9,17.0,478.0,382.35,295.82
2016,8,15,10,15,158.0,389.0,1.95,17.0,518.0,419.09,323.57
2016,8,15,10,30,182.0,405.0,2.0,17.0,558.0,458.11,352.99
2016,8,15,10,45,226.5,410.0,2.1,17.5,605.0,502.91,386.27
2016,8,15,11,0,271.0,415.0,2.2,18.0,652.0,548.24,419.68
2016,8,15,11,15,245.0,428.5,2.25,18.0,645.5,558.26,426.58
2016,8,15,11,30,219.0,442.0,2.3,18.0,639.0,566.92,432.53
2016,8,15,11,45,207.5,447.5,2.4,18.0,636.0,575.81,439.16
2016,8,15,12,0,196.0,453.0,2.5,18.0,633.0,583.54,444.89
2016,8,15,12,15,180.5,454.0,2.5,18.0,619.5,582.66,443.99
2016,8,15,12,30,165.0,455.0,2.5,18.0,606.0,580.4,442.14
2016,8,15,12,45,125.5,442.0,2.55,18.0,556.0,542.17,413.87
2016,8,15,13,0,86.0,429.0,2.6,18.0,506.0,494.14,378.31
2016,8,15,13,15,102.5,427.0,2.6,18.0,517.5,512.44,392.86
2016,8,15,13,30,119.0,425.0,2.6,18.0,529.0,540.35,414.0
2016,8,15,13,45,80.5,388.5,2.6,18.0,458.0,461.94,355.71
2016,8,15,14,0,42.0,352.0,2.6,18.0,387.0,391.33,302.55
2016,8,15,14,15,48.5,347.0,2.6,17.5,386.0,395.33,307.17
2016,8,15,14,30,55.0,342.0,2.6,17.0,385.0,399.24,311.47
2016,8,15,14,45,63.5,331.5,2.6,17.0,379.0,398.92,312.16
2016,8,15,15,0,72.0,321.0,2.6,17.0,373.0,398.27,312.69
2016,8,15,15,15,54.5,290.0,2.6,17.0,328.0,350.25,276.09
2016,8,15,15,30,37.0,259.0,2.6,17.0,283.0,302.04,238.97
2016,8,15,15,45,35.0,240.0,2.6,17.0,261.5,281.25,223.47
2016,8,15,16,0,33.0,221.0,2.6,17.0,240.0,260.26,207.57
2016,8,15,16,15,24.0,195.5,2.55,16.5,208.5,213.94,171.28
2016,8,15,16,30,15.0,170.0,2.5,16.0,177.0,180.48,144.8
2016,8,15,16,45,7.5,138.5,2.5,16.0,142.0,141.83,113.36
2016,8,15,17,0,0.0,107.0,2.5,16.0,107.0,103.51,81.67
2016,8,15,17,15,0.0,91.0,2.45,15.5,91.0,87.81,68.88
2016,8,15,17,30,0.0,75.0,2.4,15.0,75.0,72.01,55.72
2016,8,15,17,45,0.0,60.0,2.35,15.0,60.0,57.19,43.04
2016,8,15,18,0,0.0,45.0,2.3,15.0,45.0,42.2,30.04
2016,8,15,18,15,0.0,31.5,2.15,14.5,31.5,29.26,18.7
2016,8,15,18,30,0.0,18.0,2.0,14.0,18.0,16.69,7.12
2016,8,15,18,45,0.0,9.0,1.95,14.0,9.0,8.34,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,122.0,15.5,2.0,12.5,27.0,12.25,0.0
2016,8,16,6,0,244.0,31.0,2.1,13.0,54.0,25.16,14.41
2016,8,16,6,15,343.0,43.0,2.05,13.0,97.0,33.78,23.88
2016,8,16,6,30,442.0,55.0,2.0,13.0,140.0,41.93,31.7
2016,8,16,6,45,505.5,64.0,2.0,13.5,189.5,46.92,36.41
2016,8,16,7,0,569.0,73.0,2.0,14.0,239.0,51.65,40.68
2016,8,16,7,15,284.5,85.5,2.0,14.0,168.5,59.12,47.32
2016,8,16,7,30,0.0,98.0,2.0,14.0,98.0,88.82,73.48
2016,8,16,7,45,0.0,117.5,2.0,14.5,117.5,105.53,83.63
2016,8,16,8,0,0.0,137.0,2.0,15.0,137.0,122.62,97.33
2016,8,16,8,15,0.0,149.5,1.95,15.5,149.5,134.17,106.26
2016,8,16,8,30,0.0,162.0,1.9,16.0,162.0,145.73,115.09
2016,8,16,8,45,4.0,181.5,1.9,16.5,184.0,164.05,129.14
2016,8,16,9,0,8.0,201.0,1.9,17.0,206.0,182.93,143.49
2016,8,16,9,15,8.5,210.0,1.9,17.0,216.0,192.31,150.58
2016,8,16,9,30,9.0,219.0,1.9,17.0,226.0,201.71,157.7
2016,8,16,9,45,23.0,268.5,1.9,17.0,286.5,251.76,196.55
2016,8,16,10,0,37.0,318.0,1.9,17.0,347.0,296.52,230.73
2016,8,16,10,15,49.5,346.0,1.95,17.0,386.5,331.02,256.88
2016,8,16,10,30,62.0,374.0,2.0,17.0,426.0,367.14,284.14
2016,8,16,10,45,48.5,365.0,2.05,17.5,406.0,357.22,275.78
2016,8,16,11,0,35.0,356.0,2.1,18.0,386.0,345.58,266.26
2016,8,16,11,15,37.0,366.5,2.15,18.0,399.5,360.57,277.6
2016,8,16,11,30,39.0,377.0,2.2,18.0,413.0,375.86,289.03
2016,8,16,11,45,53.5,400.0,2.25,18.0,449.0,412.51,316.69
2016,8,16,12,0,68.0,423.0,2.3,18.0,485.0,450.6,345.14
2016,8,16,12,15,83.5,432.5,2.3,18.0,509.0,478.12,365.67
2016,8,16,12,30,99.0,442.0,2.3,18.0,533.0,506.51,386.82
2016,8,16,12,45,79.0,424.5,2.35,18.5,496.5,478.07,364.98
2016,8,16,13,0,59.0,407.0,2.4,19.0,460.0,448.02,342.16
2016,8,16,13,15,90.0,416.0,2.4,19.0,495.5,489.85,374.32
2016,8,16,13,30,121.0,425.0,2.4,19.0,531.0,542.09,413.33
2016,8,16,13,45,108.0,409.0,2.45,19.0,502.0,508.91,389.28
2016,8,16,14,0,95.0,393.0,2.5,19.0,473.0,484.29,371.72
2016,8,16,14,15,107.5,381.5,2.5,18.5,469.0,487.8,376.23
2016,8,16,14,30,120.0,370.0,2.5,18.0,465.0,503.43,389.51
2016,8,16,14,45,103.5,348.0,2.5,18.0,427.0,454.58,353.54
2016,8,16,15,0,87.0,326.0,2.5,18.0,389.0,417.83,326.45
2016,8,16,15,15,79.5,304.0,2.5,18.0,359.0,389.05,305.39
2016,8,16,15,30,72.0,282.0,2.5,18.0,329.0,359.93,283.82
2016,8,16,15,45,65.5,259.0,2.5,18.0,299.5,330.29,261.67
2016,8,16,16,0,59.0,236.0,2.5,18.0,270.0,300.42,239.09
2016,8,16,16,15,38.0,203.5,2.5,17.5,225.0,246.95,197.39
2016,8,16,16,30,17.0,171.0,2.5,17.0,180.0,183.37,146.62
2016,8,16,16,45,8.5,145.5,2.5,17.0,150.0,150.54,120.11
2016,8,16,17,0,0.0,120.0,2.5,17.0,120.0,117.99,93.37
2016,8,16,17,15,0.0,101.5,2.5,16.5,101.5,99.7,78.54
2016,8,16,17,30,0.0,83.0,2.5,16.0,83.0,81.24,63.24
2016,8,16,17,45,0.0,65.5,2.55,16.0,65.5,63.71,48.33
2016,8,16,18,0,0.0,48.0,2.6,16.0,48.0,45.9,32.96
2016,8,16,18,15,0.0,33.0,2.5,15.5,33.0,30.68,19.72
2016,8,16,18,30,0.0,18.0,2.4,15.0,18.0,16.7,6.76
2016,8,16,18,45,0.0,9.0,2.35,15.0,9.0,8.58,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,97.0,15.0,2.0,13.5,24.0,14.3,0.0
2016,8,17,6,0,194.0,30.0,2.1,14.0,48.0,23.45,12.69
2016,8,17,6,15,289.5,43.5,2.05,14.0,89.0,33.38,23.38
2016,8,17,6,30,385.0,57.0,2.0,14.0,130.0,43.86,33.24
2016,8,17,6,45,192.5,72.0,1.95,14.5,108.5,56.62,44.84
2016,8,17,7,0,0.0,87.0,1.9,15.0,87.0,77.73,63.57
2016,8,17,7,15,0.0,106.0,1.85,15.5,106.5,93.88,77.6
2016,8,17,7,30,0.0,125.0,1.8,16.0,126.0,109.87,91.19
2016,8,17,7,45,0.0,125.5,1.75,16.5,126.0,111.77,88.09
2016,8,17,8,0,0.0,126.0,1.7,17.0,126.0,113.66,89.19
2016,8,17,8,15,4.5,156.0,1.65,17.0,158.5,139.92,110.11
2016,8,17,8,30,9.0,186.0,1.6,17.0,191.0,166.79,131.19
2016,8,17,8,45,17.0,213.5,1.6,17.0,224.0,193.13,151.51
2016,8,17,9,0,25.0,241.0,1.6,17.0,257.0,220.53,172.58
2016,8,17,9,15,22.0,248.0,1.6,17.0,263.0,228.51,178.57
2016,8,17,9,30,19.0,255.0,1.6,17.0,269.0,236.02,184.21
2016,8,17,9,45,26.5,283.5,1.65,17.5,304.0,259.17,201.55
2016,8,17,10,0,34.0,312.0,1.7,18.0,339.0,290.04,224.64
2016,8,17,10,15,39.5,333.0,1.75,18.0,365.5,314.82,243.31
2016,8,17,10,30,45.0,354.0,1.8,18.0,392.0,340.44,262.55
2016,8,17,10,45,40.0,355.0,1.9,18.5,389.5,343.28,264.03
2016,8,17,11,0,35.0,356.0,2.0,19.0,387.0,345.5,265.13
2016,8,17,11,15,44.0,377.0,2.05,19.0,416.5,374.7,287.1
2016,8,17,11,30,53.0,398.0,2.1,19.0,446.0,404.99,309.66
2016,8,17,11,45,44.5,387.5,2.15,19.0,428.0,394.08,301.31
2016,8,17,12,0,36.0,377.0,2.2,19.0,410.0,382.13,292.35
2016,8,17,12,15,41.5,387.0,2.25,19.0,425.5,400.21,306.12
2016,8,17,12,30,47.0,397.0,2.3,19.0,441.0,418.74,320.08
2016,8,17,12,45,64.0,410.5,2.4,19.0,469.0,451.18,344.8
2016,8,17,13,0,81.0,424.0,2.5,19.0,497.0,484.56,370.06
2016,8,17,13,15,86.0,418.5,2.55,19.0,495.0,488.65,373.5
2016,8,17,13,30,91.0,413.0,2.6,19.0,493.0,492.49,376.98
2016,8,17,13,45,68.5,384.0,2.65,19.0,443.5,446.01,342.62
2016,8,17,14,0,46.0,355.0,2.7,19.0,394.0,398.29,307.09
2016,8,17,14,15,60.5,354.0,2.7,18.5,403.0,414.15,320.81
2016,8,17,14,30,75.0,353.0,2.7,18.0,412.0,430.04,334.37
2016,8,17,14,45,70.0,333.5,2.7,18.0,386.5,407.29,317.69
2016,8,17,15,0,65.0,314.0,2.7,18.0,361.0,384.1,300.76
2016,8,17,15,15,42.5,273.5,2.7,17.5,303.5,320.97,252.86
2016,8,17,15,30,20.0,233.0,2.7,17.0,246.0,245.83,194.52
2016,8,17,15,45,21.5,220.5,2.7,17.0,233.5,235.48,187.14
2016,8,17,16,0,23.0,208.0,2.7,17.0,221.0,225.07,179.5
2016,8,17,16,15,12.0,178.5,2.7,16.5,185.0,185.61,148.2
2016,8,17,16,30,1.0,149.0,2.7,16.0,149.0,146.49,116.65
2016,8,17,16,45,0.5,123.5,2.75,16.0,123.5,120.31,95.46
2016,8,17,17,0,0.0,98.0,2.8,16.0,98.0,94.04,73.84
2016,8,17,17,15,0.0,82.5,2.75,15.5,82.5,78.81,61.34
2016,8,17,17,30,0.0,67.0,2.7,15.0,67.0,63.47,48.5
2016,8,17,17,45,185.5,63.0,2.7,15.0,97.5,200.46,166.69
2016,8,17,18,0,371.0,59.0,2.7,15.0,128.0,311.67,255.91
2016,8,17,18,15,273.5,45.0,2.65,14.5,87.0,227.73,181.7
2016,8,17,18,30,176.0,31.0,2.6,14.0,46.0,152.54,103.87
2016,8,17,18,45,88.0,15.5,2.55,14.0,23.0,53.72,0.0
2016,8,17,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,86.0,15.5,1.7,13.5,23.0,14.77,0.0
2016,8,18,6,0,172.0,31.0,1.8,14.0,46.0,24.31,13.0
2016,8,18,6,15,270.5,45.0,1.8,14.0,87.5,34.61,24.41
2016,8,18,6,30,369.0,59.0,1.8,14.0,129.0,44.5,33.78
2016,8,18,6,45,184.5,60.0,1.8,14.5,95.0,47.78,36.99
2016,8,18,7,0,0.0,61.0,1.8,15.0,61.0,56.57,44.87
2016,8,18,7,15,0.0,74.5,1.8,15.0,74.5,68.62,55.53
2016,8,18,7,30,0.0,88.0,1.8,15.0,88.0,80.56,65.93
2016,8,18,7,45,0.0,112.0,1.8,15.5,112.0,100.99,79.55
2016,8,18,8,0,0.0,136.0,1.8,16.0,136.0,121.68,96.19
2016,8,18,8,15,2.5,155.5,1.75,16.0,156.5,139.2,110.06
2016,8,18,8,30,5.0,175.0,1.7,16.0,177.0,157.12,124.09
2016,8,18,8,45,8.0,193.0,1.7,16.5,197.5,174.31,137.18
2016,8,18,9,0,11.0,211.0,1.7,17.0,218.0,191.93,150.49
2016,8,18,9,15,14.0,230.5,1.7,17.0,240.0,211.22,165.33
2016,8,18,9,30,17.0,250.0,1.7,17.0,262.0,230.95,180.44
2016,8,18,9,45,16.5,256.0,1.75,17.5,268.5,238.12,185.41
2016,8,18,10,0,16.0,262.0,1.8,18.0,275.0,245.13,190.28
2016,8,18,10,15,18.5,281.5,1.85,18.0,297.0,265.39,205.72
2016,8,18,10,30,21.0,301.0,1.9,18.0,319.0,286.02,221.35
2016,8,18,10,45,21.5,309.5,1.95,18.0,328.0,296.08,228.84
2016,8,18,11,0,22.0,318.0,2.0,18.0,337.0,306.19,236.41
2016,8,18,11,15,39.0,359.5,2.05,18.0,394.0,355.62,274.03
2016,8,18,11,30,56.0,401.0,2.1,18.0,451.0,409.8,314.61
2016,8,18,11,45,58.0,402.0,2.15,18.5,454.5,417.65,319.7
2016,8,18,12,0,60.0,403.0,2.2,19.0,458.0,425.45,325.01
2016,8,18,12,15,65.0,412.5,2.25,18.5,471.5,443.71,339.35
2016,8,18,12,30,70.0,422.0,2.3,18.0,485.0,462.32,353.95
2016,8,18,12,45,77.0,423.0,2.35,18.0,492.5,474.7,363.48
2016,8,18,13,0,84.0,424.0,2.4,18.0,500.0,487.17,373.15
2016,8,18,13,15,75.0,410.0,2.4,18.0,476.5,470.01,360.54
2016,8,18,13,30,66.0,396.0,2.4,18.0,453.0,451.98,347.41
2016,8,18,13,45,66.0,385.0,2.45,18.0,441.5,444.7,342.67
2016,8,18,14,0,66.0,374.0,2.5,18.0,430.0,437.01,337.59
2016,8,18,14,15,67.0,361.0,2.5,18.0,415.5,427.74,331.31
2016,8,18,14,30,68.0,348.0,2.5,18.0,401.0,418.08,324.77
2016,8,18,14,45,69.5,332.0,2.55,18.0,384.0,405.23,315.98
2016,8,18,15,0,71.0,316.0,2.6,18.0,367.0,391.95,306.85
2016,8,18,15,15,56.0,287.5,2.6,17.5,326.5,349.09,274.94
2016,8,18,15,30,41.0,259.0,2.6,17.0,286.0,306.02,242.4
2016,8,18,15,45,39.0,239.5,2.65,17.0,263.5,284.65,226.48
2016,8,18,16,0,37.0,220.0,2.7,17.0,241.0,263.05,210.15
2016,8,18,16,15,25.5,192.5,2.7,16.5,206.5,212.31,170.23
2016,8,18,16,30,14.0,165.0,2.7,16.0,172.0,174.63,140.16
2016,8,18,16,45,11.0,147.5,2.7,16.0,152.5,155.1,124.54
2016,8,18,17,0,8.0,130.0,2.7,16.0,133.0,135.7,108.75
2016,8,18,17,15,4.0,110.0,2.65,15.5,111.5,112.8,89.94
2016,8,18,17,30,0.0,90.0,2.6,15.0,90.0,89.98,70.83
2016,8,18,17,45,0.0,69.5,2.55,15.0,69.5,69.04,52.95
2016,8,18,18,0,0.0,49.0,2.5,15.0,49.0,47.63,34.46
2016,8,18,18,15,0.0,32.0,2.4,14.5,32.0,29.95,19.06
2016,8,18,18,30,0.0,15.0,2.3,14.0,15.0,13.91,3.95
2016,8,18,18,45,0.0,7.5,2.25,14.0,7.5,7.15,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,42.0,12.5,2.0,13.5,16.0,11.91,0.0
2016,8,19,6,0,84.0,25.0,2.1,14.0,32.0,20.8,9.94
2016,8,19,6,15,147.0,46.0,2.1,14.0,69.0,37.19,26.57
2016,8,19,6,30,210.0,67.0,2.1,14.0,106.0,53.0,41.22
2016,8,19,6,45,105.0,61.5,2.1,14.5,81.0,52.23,40.91
2016,8,19,7,0,0.0,56.0,2.1,15.0,56.0,52.07,40.86
2016,8,19,7,15,0.0,70.0,2.05,15.0,70.0,64.81,52.17
2016,8,19,7,30,0.0,84.0,2.0,15.0,84.0,77.21,63.0
2016,8,19,7,45,0.0,97.5,1.95,15.5,97.5,89.11,73.09
2016,8,19,8,0,0.0,111.0,1.9,16.0,111.0,101.19,79.32
2016,8,19,8,15,0.0,132.5,1.85,16.0,132.5,120.02,94.53
2016,8,19,8,30,0.0,154.0,1.8,16.0,154.0,138.94,109.63
2016,8,19,8,45,7.0,186.5,1.8,16.5,191.5,168.66,132.78
2016,8,19,9,0,14.0,219.0,1.8,17.0,229.0,199.27,156.32
2016,8,19,9,15,14.0,229.0,1.8,17.0,239.5,209.88,164.33
2016,8,19,9,30,14.0,239.0,1.8,17.0,250.0,220.44,172.34
2016,8,19,9,45,19.5,265.5,1.8,17.5,281.0,247.42,192.72
2016,8,19,10,0,25.0,292.0,1.8,18.0,312.0,275.14,213.42
2016,8,19,10,15,30.0,314.5,1.85,18.0,339.0,294.2,227.79
2016,8,19,10,30,35.0,337.0,1.9,18.0,366.0,320.15,247.4
2016,8,19,10,45,32.0,339.0,1.95,18.5,366.5,324.42,249.92
2016,8,19,11,0,29.0,341.0,2.0,19.0,367.0,328.3,252.23
2016,8,19,11,15,30.0,349.0,2.05,19.0,376.5,339.96,260.96
2016,8,19,11,30,31.0,357.0,2.1,19.0,386.0,351.78,269.79
2016,8,19,11,45,39.0,376.0,2.2,19.0,412.0,379.22,290.55
2016,8,19,12,0,47.0,395.0,2.3,19.0,438.0,407.57,311.85
2016,8,19,12,15,51.0,400.5,2.35,19.0,447.5,420.74,321.72
2016,8,19,12,30,55.0,406.0,2.4,19.0,457.0,434.12,331.85
2016,8,19,12,45,68.5,413.5,2.45,19.0,475.5,457.93,350.01
2016,8,19,13,0,82.0,421.0,2.5,19.0,494.0,482.34,368.55
2016,8,19,13,15,85.5,410.0,2.55,19.0,485.0,479.5,366.96
2016,8,19,13,30,89.0,399.0,2.6,19.0,476.0,476.2,365.22
2016,8,19,13,45,80.5,388.0,2.65,19.0,456.0,461.28,354.52
2016,8,19,14,0,72.0,377.0,2.7,19.0,436.0,445.79,343.41
2016,8,19,14,15,77.5,365.5,2.7,18.5,427.0,442.41,342.4
2016,8,19,14,30,83.0,354.0,2.7,18.0,418.0,438.66,341.1
2016,8,19,14,45,73.5,332.0,2.7,18.0,387.5,409.0,319.2
2016,8,19,15,0,64.0,310.0,2.7,18.0,357.0,378.86,296.86
2016,8,19,15,15,60.0,289.0,2.7,18.0,330.5,354.53,278.98
2016,8,19,15,30,56.0,268.0,2.7,18.0,304.0,329.84,260.65
2016,8,19,15,45,43.5,240.5,2.75,18.0,267.5,289.9,229.97
2016,8,19,16,0,31.0,213.0,2.8,18.0,231.0,249.93,198.85
2016,8,19,16,15,15.5,177.5,2.8,17.5,186.5,187.7,149.52
2016,8,19,16,30,0.0,142.0,2.8,17.0,142.0,138.42,109.62
2016,8,19,16,45,0.0,125.5,2.8,17.0,125.5,122.4,96.85
2016,8,19,17,0,0.0,109.0,2.8,17.0,109.0,106.31,83.79
2016,8,19,17,15,0.0,91.0,2.8,16.5,91.0,88.46,69.19
2016,8,19,17,30,0.0,73.0,2.8,16.0,73.0,70.44,54.15
2016,8,19,17,45,0.0,56.0,2.8,16.0,56.0,53.35,39.53
2016,8,19,18,0,0.0,39.0,2.8,16.0,39.0,36.24,24.75
2016,8,19,18,15,0.0,24.5,2.75,15.5,24.5,22.74,12.98
2016,8,19,18,30,0.0,10.0,2.7,15.0,10.0,9.26,0.32
2016,8,19,18,45,0.0,5.0,2.65,15.0,5.0,4.77,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
