Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,36.0,11.0,1.8,14.0,14.0,10.48,0.0
2016,8,20,6,0,72.0,22.0,1.9,14.0,28.0,18.41,7.77
2016,8,20,6,15,129.5,44.0,1.9,14.0,64.0,35.66,25.19
2016,8,20,6,30,187.0,66.0,1.9,14.0,100.0,52.23,40.51
2016,8,20,6,45,93.5,60.5,1.95,14.5,77.5,51.42,40.18
2016,8,20,7,0,0.0,55.0,2.0,15.0,55.0,51.13,40.03
2016,8,20,7,15,0.0,68.5,1.95,15.5,68.5,63.5,50.92
2016,8,20,7,30,0.0,82.0,1.9,16.0,82.0,75.5,61.26
2016,8,20,7,45,0.0,101.5,1.9,16.5,101.5,92.35,75.64
2016,8,20,8,0,0.0,121.0,1.9,17.0,121.0,109.41,85.79
2016,8,20,8,15,0.0,140.5,1.9,17.0,140.5,126.57,99.53
2016,8,20,8,30,0.0,160.0,1.9,17.0,160.0,143.85,113.22
2016,8,20,8,45,2.5,174.0,1.9,17.5,176.0,157.23,123.3
2016,8,20,9,0,5.0,188.0,1.9,18.0,192.0,170.93,133.57
2016,8,20,9,15,6.0,197.5,1.95,18.0,202.0,180.63,140.94
2016,8,20,9,30,7.0,207.0,2.0,18.0,212.0,190.43,148.39
2016,8,20,9,45,9.0,220.0,2.05,18.0,227.0,203.8,158.65
2016,8,20,10,0,11.0,233.0,2.1,18.0,242.0,217.43,169.08
2016,8,20,10,15,13.5,255.0,2.15,18.0,266.0,239.48,186.05
2016,8,20,10,30,16.0,277.0,2.2,18.0,290.0,261.94,203.22
2016,8,20,10,45,20.5,301.0,2.3,18.5,318.5,287.81,222.59
2016,8,20,11,0,25.0,325.0,2.4,19.0,347.0,311.58,240.19
2016,8,20,11,15,24.5,329.0,2.45,19.0,351.0,318.27,245.11
2016,8,20,11,30,24.0,333.0,2.5,19.0,355.0,325.38,250.42
2016,8,20,11,45,43.0,372.5,2.6,19.0,412.0,379.02,291.31
2016,8,20,12,0,62.0,412.0,2.7,19.0,469.0,435.25,333.52
2016,8,20,12,15,86.0,426.0,2.75,19.0,504.5,473.62,362.42
2016,8,20,12,30,110.0,440.0,2.8,19.0,540.0,513.46,392.32
2016,8,20,12,45,114.5,430.0,2.9,19.0,533.0,520.19,397.68
2016,8,20,13,0,119.0,420.0,3.0,19.0,526.0,521.58,399.41
2016,8,20,13,15,98.0,410.5,3.0,19.0,497.0,491.26,376.91
2016,8,20,13,30,77.0,401.0,3.0,19.0,468.0,467.16,358.94
2016,8,20,13,45,69.0,384.0,3.05,19.0,443.0,446.43,343.97
2016,8,20,14,0,61.0,367.0,3.1,19.0,418.0,424.99,328.37
2016,8,20,14,15,50.5,342.5,3.1,18.5,383.5,392.63,304.91
2016,8,20,14,30,40.0,318.0,3.1,18.0,349.0,359.62,280.69
2016,8,20,14,45,35.5,297.0,3.1,18.0,324.0,335.48,262.72
2016,8,20,15,0,31.0,276.0,3.1,18.0,299.0,310.96,244.29
2016,8,20,15,15,22.5,245.5,3.1,18.0,261.5,259.97,204.87
2016,8,20,15,30,14.0,215.0,3.1,18.0,224.0,221.81,175.07
2016,8,20,15,45,10.0,195.0,3.1,18.0,201.5,198.65,157.03
2016,8,20,16,0,6.0,175.0,3.1,18.0,179.0,175.51,138.79
2016,8,20,16,15,3.0,147.5,3.1,17.5,149.5,145.29,114.87
2016,8,20,16,30,0.0,120.0,3.1,17.0,120.0,115.13,90.59
2016,8,20,16,45,0.0,104.0,3.1,17.0,104.0,99.45,77.91
2016,8,20,17,0,0.0,88.0,3.1,17.0,88.0,83.7,64.99
2016,8,20,17,15,0.0,73.0,3.1,16.5,73.0,68.93,52.82
2016,8,20,17,30,0.0,58.0,3.1,16.0,58.0,54.09,40.35
2016,8,20,17,45,123.0,59.5,3.1,16.0,81.0,156.47,128.25
2016,8,20,18,0,246.0,61.0,3.1,16.0,104.0,240.59,195.68
2016,8,20,18,15,171.5,42.0,3.0,15.5,67.0,168.63,131.55
2016,8,20,18,30,97.0,23.0,2.9,15.0,30.0,86.29,44.94
2016,8,20,18,45,48.5,11.5,2.85,15.0,15.0,31.95,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,5.5,2.6,14.0,5.5,5.24,0.0
2016,8,21,6,0,0.0,11.0,2.7,14.0,11.0,10.19,1.51
2016,8,21,6,15,0.0,23.5,2.8,14.0,23.5,21.8,13.18
2016,8,21,6,30,0.0,36.0,2.9,14.0,36.0,33.43,23.93
2016,8,21,6,45,0.0,51.0,3.0,14.5,51.0,47.29,36.51
2016,8,21,7,0,0.0,66.0,3.1,15.0,66.0,60.64,48.45
2016,8,21,7,15,0.0,82.0,3.05,15.0,82.0,74.69,60.91
2016,8,21,7,30,0.0,98.0,3.0,15.0,98.0,88.59,73.04
2016,8,21,7,45,0.0,111.0,2.95,15.5,111.0,99.99,82.64
2016,8,21,8,0,0.0,124.0,2.9,16.0,124.0,111.8,88.18
2016,8,21,8,15,1.5,147.5,2.8,16.0,148.5,132.39,104.75
2016,8,21,8,30,3.0,171.0,2.7,16.0,173.0,153.28,121.37
2016,8,21,8,45,7.0,189.5,2.65,16.5,194.0,170.97,134.88
2016,8,21,9,0,11.0,208.0,2.6,17.0,215.0,189.19,148.72
2016,8,21,9,15,15.5,231.5,2.55,17.0,242.0,212.27,166.63
2016,8,21,9,30,20.0,255.0,2.5,17.0,269.0,236.0,184.93
2016,8,21,9,45,32.0,289.5,2.45,17.5,313.5,265.87,207.48
2016,8,21,10,0,44.0,324.0,2.4,18.0,358.0,304.03,236.2
2016,8,21,10,15,97.0,361.0,2.45,18.0,440.0,367.37,284.57
2016,8,21,10,30,150.0,398.0,2.5,18.0,522.0,431.92,333.42
2016,8,21,10,45,142.0,409.0,2.55,18.0,529.0,447.74,345.04
2016,8,21,11,0,134.0,420.0,2.6,18.0,536.0,462.83,356.21
2016,8,21,11,15,139.5,429.0,2.65,18.0,551.0,484.87,372.7
2016,8,21,11,30,145.0,438.0,2.7,18.0,566.0,507.22,389.33
2016,8,21,11,45,140.5,441.5,2.8,18.0,566.5,517.28,396.82
2016,8,21,12,0,136.0,445.0,2.9,18.0,567.0,526.73,403.94
2016,8,21,12,15,137.5,445.0,2.95,18.0,568.5,537.28,411.93
2016,8,21,12,30,139.0,445.0,3.0,18.0,570.0,547.46,419.68
2016,8,21,12,45,162.5,441.0,3.1,18.0,586.0,572.48,439.14
2016,8,21,13,0,186.0,437.0,3.2,18.0,602.0,597.78,458.73
2016,8,21,13,15,138.0,422.0,3.2,18.0,543.0,547.39,420.91
2016,8,21,13,30,90.0,407.0,3.2,18.0,484.0,485.19,374.28
2016,8,21,13,45,77.0,387.5,3.25,18.0,452.5,457.46,354.11
2016,8,21,14,0,64.0,368.0,3.3,18.0,421.0,428.85,332.94
2016,8,21,14,15,66.5,356.0,3.3,18.0,409.0,421.99,328.55
2016,8,21,14,30,69.0,344.0,3.3,18.0,397.0,414.78,323.83
2016,8,21,14,45,83.0,332.5,3.35,18.0,393.0,418.42,327.91
2016,8,21,15,0,97.0,321.0,3.4,18.0,389.0,421.59,331.65
2016,8,21,15,15,95.0,301.5,3.4,17.5,365.0,400.59,316.99
2016,8,21,15,30,93.0,282.0,3.4,17.0,341.0,379.14,301.93
2016,8,21,15,45,66.0,249.5,3.4,17.0,289.5,320.27,256.02
2016,8,21,16,0,39.0,217.0,3.4,17.0,238.0,261.79,209.7
2016,8,21,16,15,19.5,174.5,3.4,16.5,185.0,188.0,150.73
2016,8,21,16,30,0.0,132.0,3.4,16.0,132.0,127.95,101.55
2016,8,21,16,45,0.0,113.0,3.45,16.0,113.0,109.15,86.33
2016,8,21,17,0,0.0,94.0,3.5,16.0,94.0,90.23,70.74
2016,8,21,17,15,0.0,78.5,3.45,15.5,78.5,74.97,58.13
2016,8,21,17,30,0.0,63.0,3.4,15.0,63.0,59.62,45.19
2016,8,21,17,45,0.0,48.0,3.4,15.0,48.0,44.67,32.3
2016,8,21,18,0,0.0,33.0,3.4,15.0,33.0,30.64,20.09
2016,8,21,18,15,0.0,21.0,3.3,15.0,21.0,19.48,10.18
2016,8,21,18,30,0.0,9.0,3.2,15.0,9.0,8.33,0.0
2016,8,21,18,45,0.0,4.5,3.1,15.0,4.5,4.29,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,2.7,13.5,5.0,4.77,0.0
2016,8,22,6,0,0.0,10.0,2.8,14.0,10.0,9.26,0.58
2016,8,22,6,15,0.0,21.0,2.8,14.0,21.0,19.48,11.13
2016,8,22,6,30,0.0,32.0,2.8,14.0,32.0,29.71,20.62
2016,8,22,6,45,0.0,45.5,2.85,14.5,45.5,42.28,32.05
2016,8,22,7,0,0.0,59.0,2.9,15.0,59.0,54.74,43.22
2016,8,22,7,15,0.0,73.5,2.8,15.0,73.5,67.64,54.68
2016,8,22,7,30,0.0,88.0,2.7,15.0,88.0,80.41,65.85
2016,8,22,7,45,0.0,114.0,2.65,15.5,114.0,102.31,84.68
2016,8,22,8,0,0.0,140.0,2.6,16.0,140.0,124.53,98.69
2016,8,22,8,15,4.0,160.5,2.5,16.0,163.0,143.02,113.33
2016,8,22,8,30,8.0,181.0,2.4,16.0,186.0,162.1,128.26
2016,8,22,8,45,8.5,191.5,2.35,16.5,197.0,172.84,136.26
2016,8,22,9,0,9.0,202.0,2.3,17.0,208.0,183.58,144.23
2016,8,22,9,15,25.5,246.5,2.3,17.0,264.5,227.81,178.62
2016,8,22,9,30,42.0,291.0,2.3,17.0,321.0,265.94,207.92
2016,8,22,9,45,33.5,291.0,2.35,17.5,315.5,267.57,208.64
2016,8,22,10,0,25.0,291.0,2.4,18.0,310.0,273.99,213.08
2016,8,22,10,15,42.0,327.5,2.45,18.0,361.5,310.93,241.4
2016,8,22,10,30,59.0,364.0,2.5,18.0,413.0,356.1,275.72
2016,8,22,10,45,43.0,347.5,2.6,18.0,383.5,338.18,261.79
2016,8,22,11,0,27.0,331.0,2.7,18.0,354.0,318.04,246.24
2016,8,22,11,15,27.5,338.5,2.75,18.0,362.5,328.72,254.4
2016,8,22,11,30,28.0,346.0,2.8,18.0,371.0,339.52,262.54
2016,8,22,11,45,28.5,350.0,2.9,18.5,375.5,347.24,267.92
2016,8,22,12,0,29.0,354.0,3.0,19.0,380.0,354.99,273.34
2016,8,22,12,15,34.5,367.0,3.05,18.5,398.5,375.38,289.45
2016,8,22,12,30,40.0,380.0,3.1,18.0,417.0,396.32,305.99
2016,8,22,12,45,59.0,397.0,3.2,18.0,450.0,433.4,334.58
2016,8,22,13,0,78.0,414.0,3.3,18.0,483.0,471.63,363.86
2016,8,22,13,15,66.0,396.0,3.3,18.0,453.5,447.59,345.75
2016,8,22,13,30,54.0,378.0,3.3,18.0,424.0,422.52,327.05
2016,8,22,13,45,59.0,372.0,3.35,18.0,421.0,424.72,329.47
2016,8,22,14,0,64.0,366.0,3.4,18.0,418.0,426.75,331.71
2016,8,22,14,15,52.5,340.5,3.4,18.0,382.5,392.44,305.92
2016,8,22,14,30,41.0,315.0,3.4,18.0,347.0,357.46,279.51
2016,8,22,14,45,40.0,299.5,3.45,18.0,329.0,342.53,268.75
2016,8,22,15,0,39.0,284.0,3.5,18.0,311.0,327.32,257.66
2016,8,22,15,15,27.5,252.0,3.5,17.5,271.0,283.95,224.55
2016,8,22,15,30,16.0,220.0,3.5,17.0,231.0,229.02,181.74
2016,8,22,15,45,11.5,198.0,3.5,17.0,205.5,203.33,161.63
2016,8,22,16,0,7.0,176.0,3.5,17.0,180.0,177.66,141.26
2016,8,22,16,15,3.5,158.0,3.45,16.5,160.0,157.14,125.14
2016,8,22,16,30,0.0,140.0,3.4,16.0,140.0,136.72,108.86
2016,8,22,16,45,0.0,120.0,3.35,16.0,120.0,116.88,92.77
2016,8,22,17,0,0.0,100.0,3.3,16.0,100.0,96.9,76.33
2016,8,22,17,15,0.0,83.0,3.2,15.5,83.0,80.07,62.43
2016,8,22,17,30,0.0,66.0,3.1,15.0,66.0,63.1,48.13
2016,8,22,17,45,113.5,62.5,3.05,15.0,81.5,154.98,126.99
2016,8,22,18,0,227.0,59.0,3.0,15.0,97.0,226.28,183.8
2016,8,22,18,15,152.0,39.5,2.85,15.0,61.0,143.79,110.39
2016,8,22,18,30,77.0,20.0,2.7,15.0,25.0,70.35,21.86
2016,8,22,18,45,38.5,10.0,2.6,15.0,12.5,25.94,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,71.5,12.5,2.2,14.5,17.5,11.91,0.0
2016,8,23,6,0,143.0,25.0,2.3,15.0,35.0,19.62,6.78
2016,8,23,6,15,235.5,40.5,2.3,15.0,74.0,31.28,21.11
2016,8,23,6,30,328.0,56.0,2.3,15.0,113.0,42.45,31.68
2016,8,23,6,45,395.5,67.5,2.3,15.5,160.0,50.01,38.73
2016,8,23,7,0,463.0,79.0,2.3,16.0,207.0,57.77,45.71
2016,8,23,7,15,231.5,77.5,2.2,16.0,141.5,53.83,42.27
2016,8,23,7,30,0.0,76.0,2.1,16.0,76.0,70.36,56.77
2016,8,23,7,45,0.0,99.0,2.05,16.5,99.0,90.17,73.79
2016,8,23,8,0,0.0,122.0,2.0,17.0,122.0,110.05,86.37
2016,8,23,8,15,0.0,122.0,1.95,17.0,122.0,111.07,86.89
2016,8,23,8,30,0.0,122.0,1.9,17.0,122.0,111.77,87.17
2016,8,23,8,45,0.5,145.0,1.85,17.0,145.5,132.2,103.49
2016,8,23,9,0,1.0,168.0,1.8,17.0,169.0,152.76,119.72
2016,8,23,9,15,4.5,190.5,1.8,17.0,194.0,174.03,136.3
2016,8,23,9,30,8.0,213.0,1.8,17.0,219.0,195.79,153.19
2016,8,23,9,45,8.0,214.5,1.8,17.5,221.0,198.46,154.67
2016,8,23,10,0,8.0,216.0,1.8,18.0,223.0,200.99,156.13
2016,8,23,10,15,12.0,246.0,1.85,18.0,256.5,230.65,179.1
2016,8,23,10,30,16.0,276.0,1.9,18.0,290.0,260.89,202.27
2016,8,23,10,45,16.5,282.5,1.95,18.5,297.0,268.76,207.7
2016,8,23,11,0,17.0,289.0,2.0,19.0,304.0,276.67,213.23
2016,8,23,11,15,17.5,295.0,2.05,19.0,310.5,284.16,218.86
2016,8,23,11,30,18.0,301.0,2.1,19.0,317.0,291.68,224.54
2016,8,23,11,45,29.5,340.5,2.2,19.0,367.5,339.24,260.83
2016,8,23,12,0,41.0,380.0,2.3,19.0,418.0,388.65,298.0
2016,8,23,12,15,38.0,373.5,2.35,19.0,408.0,384.37,294.64
2016,8,23,12,30,35.0,367.0,2.4,19.0,398.0,379.6,291.19
2016,8,23,12,45,46.5,381.0,2.45,19.0,422.0,406.92,312.15
2016,8,23,13,0,58.0,395.0,2.5,19.0,446.0,435.01,333.49
2016,8,23,13,15,75.0,399.5,2.55,19.0,464.5,459.18,352.16
2016,8,23,13,30,92.0,404.0,2.6,19.0,483.0,483.81,371.19
2016,8,23,13,45,92.0,392.5,2.7,19.0,469.5,476.43,366.37
2016,8,23,14,0,92.0,381.0,2.8,19.0,456.0,468.54,361.35
2016,8,23,14,15,70.0,352.0,2.8,18.5,408.0,421.0,326.51
2016,8,23,14,30,48.0,323.0,2.8,18.0,360.0,372.64,290.59
2016,8,23,14,45,52.0,310.5,2.85,18.0,349.0,365.7,286.33
2016,8,23,15,0,56.0,298.0,2.9,18.0,338.0,358.48,281.7
2016,8,23,15,15,36.0,258.0,2.9,18.0,283.0,298.41,235.29
2016,8,23,15,30,16.0,218.0,2.9,18.0,228.0,227.01,179.22
2016,8,23,15,45,11.5,197.0,2.95,18.0,204.0,202.38,160.14
2016,8,23,16,0,7.0,176.0,3.0,18.0,180.0,177.78,140.75
2016,8,23,16,15,3.5,148.5,3.0,17.5,150.5,147.11,116.46
2016,8,23,16,30,0.0,121.0,3.0,17.0,121.0,116.49,91.79
2016,8,23,16,45,0.0,100.0,3.05,17.0,100.0,95.53,74.71
2016,8,23,17,0,0.0,79.0,3.1,17.0,79.0,74.49,57.31
2016,8,23,17,15,0.0,65.5,3.1,16.5,65.5,61.26,46.36
2016,8,23,17,30,0.0,52.0,3.1,16.0,52.0,48.34,35.45
2016,8,23,17,45,0.0,39.5,3.1,15.5,39.5,36.69,25.44
2016,8,23,18,0,0.0,27.0,3.1,15.0,27.0,25.05,15.33
2016,8,23,18,15,0.0,17.0,3.0,15.0,17.0,15.76,6.97
2016,8,23,18,30,0.0,7.0,2.9,15.0,7.0,6.48,0.0
2016,8,23,18,45,0.0,3.5,2.85,15.0,3.5,3.34,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,8.0,2.15,13.5,8.0,7.63,0.0
2016,8,24,6,0,0.0,16.0,2.3,14.0,16.0,14.84,3.13
2016,8,24,6,15,0.0,34.5,2.3,14.0,34.5,31.52,21.33
2016,8,24,6,30,0.0,53.0,2.3,14.0,53.0,47.64,36.33
2016,8,24,6,45,5.0,74.0,2.35,14.5,75.0,65.53,52.57
2016,8,24,7,0,10.0,95.0,2.4,15.0,97.0,83.23,68.36
2016,8,24,7,15,17.0,115.0,2.35,15.0,120.5,100.04,83.19
2016,8,24,7,30,24.0,135.0,2.3,15.0,144.0,116.69,97.61
2016,8,24,7,45,21.5,150.5,2.3,15.5,159.5,129.92,108.6
2016,8,24,8,0,19.0,166.0,2.3,16.0,175.0,145.23,115.12
2016,8,24,8,15,105.0,202.5,2.25,16.0,259.5,169.94,130.95
2016,8,24,8,30,191.0,239.0,2.2,16.0,344.0,218.8,165.97
2016,8,24,8,45,175.0,262.0,2.2,16.5,365.0,246.51,188.51
2016,8,24,9,0,159.0,285.0,2.2,17.0,386.0,272.79,209.93
2016,8,24,9,15,172.0,305.5,2.15,17.0,421.0,305.04,235.34
2016,8,24,9,30,185.0,326.0,2.1,17.0,456.0,338.8,261.78
2016,8,24,9,45,115.5,324.5,2.1,17.0,407.0,322.44,250.41
2016,8,24,10,0,46.0,323.0,2.1,17.0,358.0,303.68,236.36
2016,8,24,10,15,84.5,357.0,2.1,17.0,425.0,356.87,277.13
2016,8,24,10,30,123.0,391.0,2.1,17.0,492.0,410.04,317.32
2016,8,24,10,45,152.5,404.0,2.15,17.5,532.5,449.05,346.12
2016,8,24,11,0,182.0,417.0,2.2,18.0,573.0,490.57,376.6
2016,8,24,11,15,181.5,425.5,2.25,18.0,583.0,509.91,390.81
2016,8,24,11,30,181.0,434.0,2.3,18.0,593.0,528.98,404.88
2016,8,24,11,45,327.0,392.0,2.35,18.0,681.5,613.88,470.19
2016,8,24,12,0,473.0,350.0,2.4,18.0,770.0,708.48,540.98
2016,8,24,12,15,261.5,371.0,2.45,18.0,603.5,571.75,438.64
2016,8,24,12,30,50.0,392.0,2.5,18.0,437.0,416.21,319.4
2016,8,24,12,45,93.0,411.0,2.6,18.0,493.5,476.35,366.45
2016,8,24,13,0,136.0,430.0,2.7,18.0,550.0,545.89,418.81
2016,8,24,13,15,170.5,421.5,2.75,18.0,568.0,575.54,441.65
2016,8,24,13,30,205.0,413.0,2.8,18.0,586.0,605.28,464.78
2016,8,24,13,45,153.0,397.5,2.9,18.0,525.0,548.03,422.35
2016,8,24,14,0,101.0,382.0,3.0,18.0,464.0,477.88,370.11
2016,8,24,14,15,100.5,366.5,3.05,18.0,445.5,464.8,361.46
2016,8,24,14,30,100.0,351.0,3.1,18.0,427.0,451.15,352.08
2016,8,24,14,45,97.5,332.5,3.15,18.0,404.0,431.82,338.35
2016,8,24,15,0,95.0,314.0,3.2,18.0,381.0,411.95,324.16
2016,8,24,15,15,85.0,291.5,3.2,17.5,348.0,380.33,301.11
2016,8,24,15,30,75.0,269.0,3.2,17.0,315.0,348.4,277.54
2016,8,24,15,45,85.0,250.0,3.2,17.0,299.0,337.65,270.47
2016,8,24,16,0,95.0,231.0,3.2,17.0,283.0,326.11,262.64
2016,8,24,16,15,94.0,208.5,3.2,17.0,255.5,300.48,243.18
2016,8,24,16,30,93.0,186.0,3.2,17.0,228.0,274.39,223.13
2016,8,24,16,45,46.5,149.0,3.2,17.0,170.0,195.22,158.21
2016,8,24,17,0,0.0,112.0,3.2,17.0,112.0,110.75,87.49
2016,8,24,17,15,0.0,93.0,3.15,16.5,93.0,91.86,72.05
2016,8,24,17,30,0.0,74.0,3.1,16.0,74.0,72.75,56.02
2016,8,24,17,45,0.0,56.5,3.1,16.0,56.5,55.13,40.85
2016,8,24,18,0,0.0,39.0,3.1,16.0,39.0,37.1,25.21
2016,8,24,18,15,0.0,24.5,3.05,15.5,24.5,22.75,12.34
2016,8,24,18,30,0.0,10.0,3.0,15.0,10.0,9.27,0.0
2016,8,24,18,45,0.0,5.0,2.95,15.0,5.0,4.77,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,101.5,11.5,2.15,13.5,18.5,10.96,0.0
2016,8,25,6,0,203.0,23.0,2.2,14.0,37.0,18.63,4.36
2016,8,25,6,15,310.5,35.0,2.15,14.0,77.5,27.57,17.88
2016,8,25,6,30,418.0,47.0,2.1,14.0,118.0,36.0,26.09
2016,8,25,6,45,209.0,38.0,2.1,14.5,73.5,27.56,18.94
2016,8,25,7,0,0.0,29.0,2.1,15.0,29.0,26.9,18.44
2016,8,25,7,15,0.0,36.0,2.05,15.0,36.0,33.42,24.29
2016,8,25,7,30,0.0,43.0,2.0,15.0,43.0,39.94,30.07
2016,8,25,7,45,0.0,55.0,2.0,15.5,55.0,51.13,39.82
2016,8,25,8,0,0.0,67.0,2.0,16.0,67.0,62.34,47.04
2016,8,25,8,15,0.0,73.0,2.0,16.0,73.0,67.95,51.56
2016,8,25,8,30,0.0,79.0,2.0,16.0,79.0,73.57,56.05
2016,8,25,8,45,0.0,96.5,2.0,16.5,96.5,89.75,69.09
2016,8,25,9,0,0.0,114.0,2.0,17.0,114.0,105.49,81.6
2016,8,25,9,15,0.0,125.5,2.0,17.0,125.5,115.93,89.84
2016,8,25,9,30,0.0,137.0,2.0,17.0,137.0,126.42,98.09
2016,8,25,9,45,8.5,199.5,2.05,17.0,206.0,185.53,145.08
2016,8,25,10,0,17.0,262.0,2.1,17.0,275.0,245.09,191.55
2016,8,25,10,15,16.5,267.0,2.15,17.0,280.0,251.23,195.95
2016,8,25,10,30,16.0,272.0,2.2,17.0,285.0,257.24,200.45
2016,8,25,10,45,19.0,291.5,2.25,17.5,307.5,278.16,216.1
2016,8,25,11,0,22.0,311.0,2.3,18.0,330.0,299.5,231.92
2016,8,25,11,15,23.0,319.5,2.3,18.0,339.5,309.98,239.74
2016,8,25,11,30,24.0,328.0,2.3,18.0,349.0,320.56,247.68
2016,8,25,11,45,25.0,330.0,2.35,18.0,352.5,326.12,251.91
2016,8,25,12,0,26.0,332.0,2.4,18.0,356.0,332.04,256.46
2016,8,25,12,15,24.0,328.5,2.4,18.0,350.5,330.33,255.12
2016,8,25,12,30,22.0,325.0,2.4,18.0,345.0,323.87,250.23
2016,8,25,12,45,21.5,320.0,2.45,18.0,339.5,320.34,247.73
2016,8,25,13,0,21.0,315.0,2.5,18.0,334.0,316.65,245.13
2016,8,25,13,15,21.5,312.0,2.55,18.0,331.0,315.67,244.65
2016,8,25,13,30,22.0,309.0,2.6,18.0,328.0,314.62,244.17
2016,8,25,13,45,38.0,330.5,2.65,18.0,362.0,362.54,281.56
2016,8,25,14,0,54.0,352.0,2.7,18.0,396.0,402.81,312.77
2016,8,25,14,15,30.0,275.0,2.75,17.5,299.0,302.52,236.55
2016,8,25,14,30,6.0,198.0,2.8,17.0,202.0,194.13,151.9
2016,8,25,14,45,6.0,198.0,2.85,17.0,202.0,194.71,152.92
2016,8,25,15,0,6.0,198.0,2.9,17.0,202.0,195.41,153.83
2016,8,25,15,15,9.0,202.0,2.95,17.0,208.0,203.07,160.47
2016,8,25,15,30,12.0,206.0,3.0,17.0,214.0,211.06,167.41
2016,8,25,15,45,6.0,181.0,3.1,17.0,185.0,180.98,143.48
2016,8,25,16,0,0.0,156.0,3.2,17.0,156.0,150.98,119.4
2016,8,25,16,15,0.0,121.0,3.2,16.5,121.0,115.59,90.98
2016,8,25,16,30,0.0,86.0,3.2,16.0,86.0,80.49,62.26
2016,8,25,16,45,0.0,75.0,3.2,16.0,75.0,69.83,53.53
2016,8,25,17,0,0.0,64.0,3.2,16.0,64.0,59.53,44.96
2016,8,25,17,15,0.0,53.0,3.15,15.5,53.0,49.26,36.38
2016,8,25,17,30,0.0,42.0,3.1,15.0,42.0,39.01,27.65
2016,8,25,17,45,197.0,43.5,3.05,15.0,73.5,190.06,157.06
2016,8,25,18,0,394.0,45.0,3.0,15.0,105.0,300.03,242.86
2016,8,25,18,15,275.0,31.5,2.85,14.5,65.5,206.83,155.09
2016,8,25,18,30,156.0,18.0,2.7,14.0,26.0,110.56,0.0
2016,8,25,18,45,78.0,9.0,2.55,14.0,13.0,41.05,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,94.0,11.5,1.9,14.5,17.5,10.96,0.0
2016,8,26,6,0,188.0,23.0,2.0,15.0,35.0,18.14,2.86
2016,8,26,6,15,299.0,35.5,2.05,15.0,76.0,28.19,18.23
2016,8,26,6,30,410.0,48.0,2.1,15.0,117.0,37.07,26.88
2016,8,26,6,45,480.5,57.5,2.15,15.5,166.0,42.73,32.25
2016,8,26,7,0,551.0,67.0,2.2,16.0,215.0,48.1,37.15
2016,8,26,7,15,275.5,67.0,2.2,16.0,141.0,46.69,35.96
2016,8,26,7,30,0.0,67.0,2.2,16.0,67.0,62.33,49.73
2016,8,26,7,45,0.0,73.0,2.2,16.0,73.0,67.93,54.51
2016,8,26,8,0,0.0,79.0,2.2,16.0,79.0,73.55,56.42
2016,8,26,8,15,0.0,94.5,2.15,16.0,94.5,87.51,67.85
2016,8,26,8,30,0.0,110.0,2.1,16.0,110.0,101.35,79.03
2016,8,26,8,45,0.0,122.5,2.05,16.5,122.5,112.63,87.85
2016,8,26,9,0,0.0,135.0,2.0,17.0,135.0,123.95,96.6
2016,8,26,9,15,2.5,162.5,2.0,17.0,164.5,149.18,116.63
2016,8,26,9,30,5.0,190.0,2.0,17.0,194.0,174.75,136.73
2016,8,26,9,45,3.5,177.0,2.0,17.5,180.0,163.68,127.36
2016,8,26,10,0,2.0,164.0,2.0,18.0,166.0,152.05,117.69
2016,8,26,10,15,6.0,200.0,2.05,18.0,205.5,186.76,145.03
2016,8,26,10,30,10.0,236.0,2.1,18.0,245.0,221.96,172.41
2016,8,26,10,45,14.0,264.0,2.15,18.5,276.5,250.62,194.09
2016,8,26,11,0,18.0,292.0,2.2,19.0,308.0,279.85,216.02
2016,8,26,11,15,17.0,291.0,2.25,19.0,306.5,280.06,215.99
2016,8,26,11,30,16.0,290.0,2.3,19.0,305.0,280.07,215.94
2016,8,26,11,45,18.0,303.0,2.35,19.0,320.0,295.07,227.42
2016,8,26,12,0,20.0,316.0,2.4,19.0,335.0,310.33,239.05
2016,8,26,12,15,22.0,323.5,2.45,19.0,343.5,320.68,246.97
2016,8,26,12,30,24.0,331.0,2.5,19.0,352.0,331.19,255.06
2016,8,26,12,45,28.5,341.5,2.6,19.0,366.0,352.85,271.74
2016,8,26,13,0,33.0,352.0,2.7,19.0,380.0,370.34,285.24
2016,8,26,13,15,20.5,279.5,2.7,19.0,297.0,283.26,219.03
2016,8,26,13,30,8.0,207.0,2.7,19.0,214.0,202.82,156.8
2016,8,26,13,45,34.0,282.0,2.75,19.0,309.5,309.17,240.51
2016,8,26,14,0,60.0,357.0,2.8,19.0,405.0,413.62,320.35
2016,8,26,14,15,41.5,317.0,2.8,18.5,349.5,357.44,277.99
2016,8,26,14,30,23.0,277.0,2.8,18.0,294.0,289.07,226.06
2016,8,26,14,45,36.0,282.5,2.8,18.0,308.0,320.67,251.68
2016,8,26,15,0,49.0,288.0,2.8,18.0,322.0,341.26,268.48
2016,8,26,15,15,24.5,225.5,2.75,18.0,242.5,241.28,190.32
2016,8,26,15,30,0.0,163.0,2.7,18.0,163.0,156.19,122.25
2016,8,26,15,45,2.0,165.5,2.7,18.0,166.5,161.46,127.11
2016,8,26,16,0,4.0,168.0,2.7,18.0,170.0,167.14,132.17
2016,8,26,16,15,2.0,138.0,2.7,17.5,139.0,135.1,106.67
2016,8,26,16,30,0.0,108.0,2.7,17.0,108.0,103.12,80.8
2016,8,26,16,45,0.0,94.0,2.7,17.0,94.0,89.5,69.74
2016,8,26,17,0,0.0,80.0,2.7,17.0,80.0,75.83,58.46
2016,8,26,17,15,254.5,73.5,2.65,16.5,137.0,280.06,233.66
2016,8,26,17,30,509.0,67.0,2.6,16.0,194.0,430.66,355.7
2016,8,26,17,45,431.0,56.5,2.55,16.0,146.0,351.01,287.0
2016,8,26,18,0,353.0,46.0,2.5,16.0,98.0,276.89,221.69
2016,8,26,18,15,237.5,31.5,2.4,15.5,60.0,186.11,135.86
2016,8,26,18,30,122.0,17.0,2.3,15.0,22.0,90.7,0.0
2016,8,26,18,45,61.0,8.5,2.2,15.0,11.0,33.3,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,81.5,10.5,2.0,14.5,16.0,10.01,0.0
2016,8,27,6,0,163.0,21.0,2.1,15.0,32.0,16.53,0.76
2016,8,27,6,15,269.0,35.5,2.15,15.0,72.0,27.52,17.57
2016,8,27,6,30,375.0,50.0,2.2,15.0,112.0,39.07,28.59
2016,8,27,6,45,187.5,42.0,2.3,15.0,73.0,30.57,21.53
2016,8,27,7,0,0.0,34.0,2.4,15.0,34.0,31.55,22.58
2016,8,27,7,15,0.0,42.0,2.4,15.0,42.0,39.0,29.27
2016,8,27,7,30,0.0,50.0,2.4,15.0,50.0,46.46,35.87
2016,8,27,7,45,0.0,61.5,2.4,15.5,61.5,57.19,45.18
2016,8,27,8,0,0.0,73.0,2.4,16.0,73.0,67.94,51.75
2016,8,27,8,15,0.0,84.5,2.4,16.0,84.5,78.7,60.54
2016,8,27,8,30,0.0,96.0,2.4,16.0,96.0,89.1,68.95
2016,8,27,8,45,0.0,108.0,2.4,16.5,108.0,99.92,77.48
2016,8,27,9,0,0.0,120.0,2.4,17.0,120.0,110.77,85.95
2016,8,27,9,15,0.0,141.0,2.35,17.0,141.0,129.6,100.99
2016,8,27,9,30,0.0,162.0,2.3,17.0,162.0,148.49,115.92
2016,8,27,9,45,3.0,181.0,2.3,17.5,183.5,166.96,130.15
2016,8,27,10,0,6.0,200.0,2.3,18.0,205.0,185.84,144.58
2016,8,27,10,15,9.0,222.5,2.3,18.0,230.0,208.21,161.95
2016,8,27,10,30,12.0,245.0,2.3,18.0,255.0,231.03,179.56
2016,8,27,10,45,11.5,245.5,2.35,18.0,255.5,232.53,180.53
2016,8,27,11,0,11.0,246.0,2.4,18.0,256.0,233.91,181.48
2016,8,27,11,15,12.5,257.5,2.45,18.0,268.5,246.54,191.23
2016,8,27,11,30,14.0,269.0,2.5,18.0,281.0,259.38,201.11
2016,8,27,11,45,14.5,277.0,2.6,18.0,290.0,268.43,208.08
2016,8,27,12,0,15.0,285.0,2.7,18.0,299.0,277.56,215.14
2016,8,27,12,15,15.0,285.0,2.75,18.0,299.0,278.88,216.18
2016,8,27,12,30,15.0,285.0,2.8,18.0,299.0,280.13,217.23
2016,8,27,12,45,19.5,305.0,2.85,18.0,322.5,304.26,236.02
2016,8,27,13,0,24.0,325.0,2.9,18.0,346.0,328.89,255.08
2016,8,27,13,15,28.5,331.5,2.95,18.0,356.0,349.11,270.79
2016,8,27,13,30,33.0,338.0,3.0,18.0,366.0,362.71,281.52
2016,8,27,13,45,27.5,316.0,3.05,18.0,339.0,338.07,262.93
2016,8,27,14,0,22.0,294.0,3.1,18.0,312.0,302.58,236.0
2016,8,27,14,15,27.5,295.5,3.1,18.0,317.0,321.86,251.55
2016,8,27,14,30,33.0,297.0,3.1,18.0,322.0,331.09,259.25
2016,8,27,14,45,35.0,285.0,3.1,18.0,310.5,322.58,253.28
2016,8,27,15,0,37.0,273.0,3.1,18.0,299.0,313.86,247.22
2016,8,27,15,15,29.0,248.0,3.1,17.5,267.5,281.48,222.75
2016,8,27,15,30,21.0,223.0,3.1,17.0,236.0,237.1,188.47
2016,8,27,15,45,38.5,219.0,3.1,17.0,240.5,261.96,209.61
2016,8,27,16,0,56.0,215.0,3.1,17.0,245.0,274.83,221.06
2016,8,27,16,15,49.5,192.5,3.1,16.5,217.0,245.51,198.41
2016,8,27,16,30,43.0,170.0,3.1,16.0,189.0,216.14,175.44
2016,8,27,16,45,39.0,149.5,3.1,16.0,165.0,191.16,155.39
2016,8,27,17,0,35.0,129.0,3.1,16.0,141.0,166.14,134.96
2016,8,27,17,15,28.0,108.0,3.0,15.5,116.5,138.41,111.97
2016,8,27,17,30,21.0,87.0,2.9,15.0,92.0,110.78,88.56
2016,8,27,17,45,11.0,66.5,2.85,15.0,69.5,75.78,58.35
2016,8,27,18,0,1.0,46.0,2.8,15.0,47.0,48.35,34.38
2016,8,27,18,15,0.5,28.0,2.7,15.0,28.5,28.87,15.93
2016,8,27,18,30,0.0,10.0,2.6,15.0,10.0,9.53,0.0
2016,8,27,18,45,0.0,5.0,2.55,15.0,5.0,4.77,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,124.0,10.0,1.65,13.5,17.5,9.53,0.0
2016,8,28,6,0,248.0,20.0,1.7,14.0,35.0,16.13,0.0
2016,8,28,6,15,365.0,30.5,1.65,14.0,77.0,23.83,14.45
2016,8,28,6,30,482.0,41.0,1.6,14.0,119.0,31.1,21.72
2016,8,28,6,45,241.0,40.0,1.6,14.5,79.0,29.23,20.4
2016,8,28,7,0,0.0,39.0,1.6,15.0,39.0,36.21,26.74
2016,8,28,7,15,0.0,48.0,1.55,15.0,48.0,44.6,34.26
2016,8,28,7,30,0.0,57.0,1.5,15.0,57.0,52.99,41.68
2016,8,28,7,45,0.0,78.0,1.5,15.5,78.0,72.44,58.6
2016,8,28,8,0,0.0,99.0,1.5,16.0,99.0,90.79,70.8
2016,8,28,8,15,0.0,116.0,1.45,16.0,116.0,105.83,82.97
2016,8,28,8,30,0.0,133.0,1.4,16.0,133.0,120.95,95.06
2016,8,28,8,45,1.0,155.0,1.4,16.5,156.0,140.57,110.45
2016,8,28,9,0,2.0,177.0,1.4,17.0,179.0,160.42,125.79
2016,8,28,9,15,8.0,206.0,1.45,17.0,212.0,187.96,147.24
2016,8,28,9,30,14.0,235.0,1.5,17.0,245.0,216.31,169.16
2016,8,28,9,45,14.5,243.5,1.55,17.5,254.0,225.81,175.95
2016,8,28,10,0,15.0,252.0,1.6,18.0,263.0,235.31,182.78
2016,8,28,10,15,142.5,313.5,1.7,18.0,427.5,345.48,267.74
2016,8,28,10,30,270.0,375.0,1.8,18.0,592.0,473.2,363.8
2016,8,28,10,45,390.0,342.5,1.9,18.5,665.5,534.75,409.86
2016,8,28,11,0,510.0,310.0,2.0,19.0,739.0,603.0,461.0
2016,8,28,11,15,506.0,319.0,2.1,19.0,751.5,633.58,483.6
2016,8,28,11,30,502.0,328.0,2.2,19.0,764.0,662.92,505.31
2016,8,28,11,45,714.5,217.0,2.3,19.0,842.5,743.67,568.38
2016,8,28,12,0,927.0,106.0,2.4,19.0,921.0,828.2,629.6
2016,8,28,12,15,927.0,106.0,2.45,19.0,919.5,855.98,648.3
2016,8,28,12,30,927.0,106.0,2.5,19.0,918.0,880.97,665.62
2016,8,28,12,45,933.0,101.0,2.6,19.0,911.5,903.21,681.56
2016,8,28,13,0,939.0,96.0,2.7,19.0,905.0,922.49,695.61
2016,8,28,13,15,935.0,95.0,2.75,19.0,888.0,933.92,704.06
2016,8,28,13,30,931.0,94.0,2.8,19.0,871.0,942.02,710.48
2016,8,28,13,45,926.0,93.0,2.85,19.0,847.0,945.88,714.19
2016,8,28,14,0,921.0,92.0,2.9,19.0,823.0,946.4,715.82
2016,8,28,14,15,913.0,91.0,2.9,18.5,792.0,940.87,714.46
2016,8,28,14,30,905.0,90.0,2.9,18.0,761.0,932.08,711.06
2016,8,28,14,45,894.5,88.0,2.9,18.0,723.5,916.74,701.94
2016,8,28,15,0,884.0,86.0,2.9,18.0,686.0,898.38,690.86
2016,8,28,15,15,870.0,84.0,2.9,17.5,643.0,874.04,676.95
2016,8,28,15,30,856.0,82.0,2.9,17.0,600.0,847.12,661.16
2016,8,28,15,45,836.5,80.0,2.9,17.0,552.5,813.15,638.97
2016,8,28,16,0,817.0,78.0,2.9,17.0,505.0,784.17,620.22
2016,8,28,16,15,792.0,74.5,2.85,16.5,454.5,740.26,591.06
2016,8,28,16,30,767.0,71.0,2.8,16.0,404.0,695.2,560.49
2016,8,28,16,45,730.5,67.5,2.75,16.0,351.5,640.79,520.97
2016,8,28,17,0,694.0,64.0,2.7,16.0,299.0,586.59,480.49
2016,8,28,17,15,643.0,58.5,2.6,15.5,247.0,524.83,432.39
2016,8,28,17,30,592.0,53.0,2.5,15.0,195.0,461.93,380.59
2016,8,28,17,45,508.5,45.5,2.45,15.0,146.0,380.18,310.71
2016,8,28,18,0,425.0,38.0,2.4,15.0,97.0,304.57,242.96
2016,8,28,18,15,293.0,26.0,2.35,14.5,58.5,206.44,142.19
2016,8,28,18,30,161.0,14.0,2.3,14.0,20.0,85.74,0.0
2016,8,28,18,45,80.5,7.0,2.25,14.0,10.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,93.5,10.0,2.5,13.5,15.5,9.53,0.0
2016,8,29,6,0,187.0,20.0,2.6,14.0,31.0,16.23,0.0
2016,8,29,6,15,305.0,32.0,2.7,14.0,71.0,25.31,15.55
2016,8,29,6,30,423.0,44.0,2.8,14.0,111.0,33.87,24.08
2016,8,29,6,45,233.0,70.0,2.95,14.5,109.0,55.29,43.42
2016,8,29,7,0,43.0,96.0,3.1,15.0,107.0,80.43,65.85
2016,8,29,7,15,51.5,117.5,3.1,15.0,133.5,97.03,80.59
2016,8,29,7,30,60.0,139.0,3.1,15.0,160.0,113.28,94.74
2016,8,29,7,45,47.0,155.5,3.1,15.5,174.0,125.93,105.32
2016,8,29,8,0,34.0,172.0,3.1,16.0,188.0,141.56,112.04
2016,8,29,8,15,416.5,128.0,3.05,16.0,351.5,128.59,84.81
2016,8,29,8,30,799.0,84.0,3.0,16.0,515.0,178.75,107.56
2016,8,29,8,45,821.5,85.0,3.0,16.5,561.5,228.77,149.44
2016,8,29,9,0,844.0,86.0,3.0,17.0,608.0,287.19,200.06
2016,8,29,9,15,857.5,88.0,2.95,17.0,649.5,338.65,246.19
2016,8,29,9,30,871.0,90.0,2.9,17.0,691.0,390.67,292.32
2016,8,29,9,45,889.5,87.5,2.85,17.5,729.0,441.32,335.82
2016,8,29,10,0,908.0,85.0,2.8,18.0,767.0,492.47,378.48
2016,8,29,10,15,915.5,86.0,2.8,18.0,796.5,541.32,419.04
2016,8,29,10,30,923.0,87.0,2.8,18.0,826.0,589.25,457.8
2016,8,29,10,45,929.0,87.5,2.85,18.5,849.0,634.7,493.0
2016,8,29,11,0,935.0,88.0,2.9,19.0,872.0,678.67,526.18
2016,8,29,11,15,938.5,88.5,2.95,19.0,887.0,719.27,557.17
2016,8,29,11,30,942.0,89.0,3.0,19.0,902.0,757.83,584.61
2016,8,29,11,45,944.5,89.0,3.05,19.0,909.5,792.95,609.22
2016,8,29,12,0,947.0,89.0,3.1,19.0,917.0,825.61,632.05
2016,8,29,12,15,947.0,89.0,3.15,19.0,916.5,853.66,651.64
2016,8,29,12,30,947.0,89.0,3.2,19.0,916.0,878.84,669.29
2016,8,29,12,45,927.5,99.0,3.25,19.0,902.5,894.46,680.41
2016,8,29,13,0,908.0,109.0,3.3,19.0,889.0,906.5,689.25
2016,8,29,13,15,904.0,108.5,3.35,19.0,872.5,918.16,697.98
2016,8,29,13,30,900.0,108.0,3.4,19.0,856.0,926.61,704.64
2016,8,29,13,45,898.5,104.5,3.45,19.0,833.0,930.94,708.64
2016,8,29,14,0,897.0,101.0,3.5,19.0,810.0,931.97,710.55
2016,8,29,14,15,889.0,99.5,3.5,19.0,779.0,925.97,707.45
2016,8,29,14,30,881.0,98.0,3.5,19.0,748.0,916.79,702.35
2016,8,29,14,45,872.5,95.0,3.55,19.0,711.5,902.37,694.04
2016,8,29,15,0,864.0,92.0,3.6,19.0,675.0,884.94,683.73
2016,8,29,15,15,650.5,154.5,3.6,19.0,577.5,770.65,603.83
2016,8,29,15,30,437.0,217.0,3.6,19.0,480.0,642.12,507.56
2016,8,29,15,45,618.0,149.5,3.6,19.0,488.5,718.27,570.39
2016,8,29,16,0,799.0,82.0,3.6,19.0,497.0,771.72,610.97
2016,8,29,16,15,675.0,97.5,3.6,18.5,423.5,676.3,542.78
2016,8,29,16,30,551.0,113.0,3.6,18.0,350.0,581.4,472.92
2016,8,29,16,45,516.0,105.0,3.6,18.0,304.0,529.63,433.6
2016,8,29,17,0,481.0,97.0,3.6,18.0,258.0,474.16,390.07
2016,8,29,17,15,442.5,84.0,3.5,17.5,212.0,416.73,344.02
2016,8,29,17,30,404.0,71.0,3.4,17.0,166.0,361.15,297.65
2016,8,29,17,45,343.0,57.0,3.3,17.0,123.5,293.47,238.97
2016,8,29,18,0,282.0,43.0,3.2,17.0,81.0,230.68,182.23
2016,8,29,18,15,141.0,29.0,3.15,16.5,48.0,131.79,84.02
2016,8,29,18,30,0.0,15.0,3.1,16.0,15.0,14.3,0.0
2016,8,29,18,45,0.0,7.5,3.1,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
