Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,5,45,115.0,9.5,3.0,15.0,15.5,9.05,0.0
2016,8,30,6,0,230.0,19.0,3.1,15.0,31.0,15.4,0.0
2016,8,30,6,15,354.0,29.0,3.1,15.0,72.5,22.68,13.16
2016,8,30,6,30,478.0,39.0,3.1,15.0,114.0,29.57,20.19
2016,8,30,6,45,553.5,45.5,3.1,15.5,164.0,33.08,23.66
2016,8,30,7,0,629.0,52.0,3.1,16.0,214.0,39.94,29.89
2016,8,30,7,15,676.0,56.5,3.0,16.5,266.0,41.8,31.54
2016,8,30,7,30,723.0,61.0,2.9,17.0,318.0,43.62,33.06
2016,8,30,7,45,758.5,64.0,2.85,17.5,370.5,44.19,33.4
2016,8,30,8,0,794.0,67.0,2.8,18.0,423.0,73.62,37.81
2016,8,30,8,15,817.0,69.5,2.75,18.0,473.0,129.47,69.09
2016,8,30,8,30,840.0,72.0,2.7,18.0,523.0,180.45,106.28
2016,8,30,8,45,859.0,73.5,2.65,18.5,569.5,232.01,149.11
2016,8,30,9,0,878.0,75.0,2.6,19.0,616.0,285.07,195.31
2016,8,30,9,15,890.5,76.5,2.6,19.0,657.5,337.46,242.06
2016,8,30,9,30,903.0,78.0,2.6,19.0,699.0,390.27,288.69
2016,8,30,9,45,912.5,79.0,2.65,19.5,734.5,441.63,332.77
2016,8,30,10,0,922.0,80.0,2.7,20.0,770.0,492.65,375.32
2016,8,30,10,15,928.5,81.0,2.75,20.0,799.0,541.6,415.85
2016,8,30,10,30,935.0,82.0,2.8,20.0,828.0,589.51,454.52
2016,8,30,10,45,941.0,82.0,2.9,20.0,850.5,634.96,490.65
2016,8,30,11,0,947.0,82.0,3.0,20.0,873.0,678.89,524.9
2016,8,30,11,15,949.5,82.5,3.1,20.0,887.5,719.2,555.87
2016,8,30,11,30,952.0,83.0,3.2,20.0,902.0,757.34,583.12
2016,8,30,11,45,954.0,82.5,3.3,20.0,908.5,791.84,607.53
2016,8,30,12,0,956.0,82.0,3.4,20.0,915.0,823.8,630.13
2016,8,30,12,15,955.5,82.0,3.45,20.0,914.0,851.56,649.54
2016,8,30,12,30,955.0,82.0,3.5,20.0,913.0,876.38,666.96
2016,8,30,12,45,949.5,84.0,3.6,20.0,903.0,895.95,681.11
2016,8,30,13,0,944.0,86.0,3.7,20.0,893.0,912.28,693.17
2016,8,30,13,15,940.5,85.5,3.7,20.0,876.5,924.48,701.94
2016,8,30,13,30,937.0,85.0,3.7,20.0,860.0,933.37,708.58
2016,8,30,13,45,933.0,83.0,3.75,20.0,836.0,936.84,711.97
2016,8,30,14,0,929.0,81.0,3.8,20.0,812.0,936.92,713.22
2016,8,30,14,15,922.0,80.0,3.75,19.5,781.0,932.02,711.96
2016,8,30,14,30,915.0,79.0,3.7,19.0,750.0,923.84,708.6
2016,8,30,14,45,906.0,77.0,3.7,19.0,713.0,909.51,700.05
2016,8,30,15,0,897.0,75.0,3.7,19.0,676.0,892.09,689.47
2016,8,30,15,15,883.5,73.5,3.65,19.0,633.5,868.36,674.22
2016,8,30,15,30,870.0,72.0,3.6,19.0,591.0,842.01,657.15
2016,8,30,15,45,852.5,69.5,3.6,19.0,544.0,808.64,635.22
2016,8,30,16,0,835.0,67.0,3.6,19.0,497.0,773.22,611.62
2016,8,30,16,15,811.0,64.5,3.55,18.5,447.0,730.88,583.47
2016,8,30,16,30,787.0,62.0,3.5,18.0,397.0,693.9,558.74
2016,8,30,16,45,751.5,59.0,3.5,18.0,344.5,640.39,519.83
2016,8,30,17,0,716.0,56.0,3.5,18.0,292.0,587.07,479.92
2016,8,30,17,15,665.5,51.0,3.45,17.5,240.0,521.88,429.2
2016,8,30,17,30,615.0,46.0,3.4,17.0,188.0,458.79,376.87
2016,8,30,17,45,528.0,40.0,3.35,17.0,139.5,380.57,309.03
2016,8,30,18,0,441.0,34.0,3.3,17.0,91.0,305.19,240.28
2016,8,30,18,15,220.5,25.0,3.25,16.5,53.5,163.55,97.26
2016,8,30,18,30,0.0,16.0,3.2,16.0,16.0,15.25,0.0
2016,8,30,18,45,0.0,8.0,3.2,16.0,8.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,6.0,2.9,14.5,6.0,5.72,0.0
2016,8,31,6,0,0.0,12.0,3.0,15.0,12.0,11.13,0.0
2016,8,31,6,15,0.0,28.5,3.1,15.0,28.5,26.19,15.9
2016,8,31,6,30,0.0,45.0,3.2,15.0,45.0,40.77,29.9
2016,8,31,6,45,0.5,65.0,3.3,15.5,65.5,57.99,45.55
2016,8,31,7,0,1.0,85.0,3.4,16.0,86.0,75.02,60.81
2016,8,31,7,15,6.5,104.5,3.4,16.0,107.0,91.53,75.46
2016,8,31,7,30,12.0,124.0,3.4,16.0,128.0,107.89,89.71
2016,8,31,7,45,15.5,142.5,3.45,16.5,148.5,123.36,102.76
2016,8,31,8,0,19.0,161.0,3.5,17.0,169.0,140.13,110.95
2016,8,31,8,15,15.0,171.0,3.45,17.0,178.0,151.16,119.41
2016,8,31,8,30,11.0,181.0,3.4,17.0,187.0,161.51,127.54
2016,8,31,8,45,57.5,227.0,3.4,17.5,262.5,201.66,157.38
2016,8,31,9,0,104.0,273.0,3.4,18.0,338.0,253.76,196.75
2016,8,31,9,15,178.5,290.5,3.4,18.0,410.0,292.43,225.44
2016,8,31,9,30,253.0,308.0,3.4,18.0,482.0,339.52,261.59
2016,8,31,9,45,577.5,199.0,3.4,18.5,622.5,395.28,302.63
2016,8,31,10,0,902.0,90.0,3.4,19.0,763.0,490.14,376.33
2016,8,31,10,15,909.5,91.0,3.4,19.0,792.0,538.77,416.69
2016,8,31,10,30,917.0,92.0,3.4,19.0,821.0,586.47,455.48
2016,8,31,10,45,923.5,92.0,3.45,19.0,844.0,631.56,491.54
2016,8,31,11,0,930.0,92.0,3.5,19.0,867.0,675.19,525.74
2016,8,31,11,15,933.0,92.5,3.5,19.0,881.5,715.29,556.46
2016,8,31,11,30,936.0,93.0,3.5,19.0,896.0,753.3,583.92
2016,8,31,11,45,939.0,92.0,3.55,19.5,903.0,787.65,607.04
2016,8,31,12,0,942.0,91.0,3.6,20.0,910.0,819.55,628.29
2016,8,31,12,15,942.0,91.0,3.6,20.0,909.0,847.43,647.6
2016,8,31,12,30,942.0,91.0,3.6,20.0,908.0,872.44,664.93
2016,8,31,12,45,935.0,93.5,3.6,20.0,897.5,891.06,677.88
2016,8,31,13,0,928.0,96.0,3.6,20.0,887.0,906.43,688.71
2016,8,31,13,15,924.0,95.0,3.65,20.0,869.5,917.56,697.05
2016,8,31,13,30,920.0,94.0,3.7,20.0,852.0,925.4,703.29
2016,8,31,13,45,916.5,92.0,3.75,20.0,828.5,929.3,706.99
2016,8,31,14,0,913.0,90.0,3.8,20.0,805.0,929.87,708.57
2016,8,31,14,15,905.0,88.5,3.8,20.0,773.5,923.61,705.3
2016,8,31,14,30,897.0,87.0,3.8,20.0,742.0,914.1,699.97
2016,8,31,14,45,888.5,84.5,3.85,20.0,705.0,899.86,691.75
2016,8,31,15,0,880.0,82.0,3.9,20.0,668.0,882.56,681.49
2016,8,31,15,15,534.5,172.5,3.9,19.5,522.0,678.87,536.28
2016,8,31,15,30,189.0,263.0,3.9,19.0,376.0,453.17,360.01
2016,8,31,15,45,123.5,235.5,3.9,19.0,307.0,366.42,292.96
2016,8,31,16,0,58.0,208.0,3.9,19.0,238.0,268.87,215.16
2016,8,31,16,15,44.5,183.0,3.85,19.0,204.5,230.94,185.26
2016,8,31,16,30,31.0,158.0,3.8,19.0,171.0,193.24,154.96
2016,8,31,16,45,27.0,138.0,3.8,19.0,148.5,169.14,135.62
2016,8,31,17,0,23.0,118.0,3.8,19.0,126.0,136.13,108.59
2016,8,31,17,15,16.5,98.0,3.7,18.5,103.0,111.34,88.02
2016,8,31,17,30,10.0,78.0,3.6,18.0,80.0,86.78,67.21
2016,8,31,17,45,5.0,58.0,3.55,17.5,59.0,63.13,46.88
2016,8,31,18,0,0.0,38.0,3.5,17.0,38.0,39.01,25.91
2016,8,31,18,15,0.0,22.0,3.5,16.5,22.0,21.78,6.59
2016,8,31,18,30,0.0,6.0,3.5,16.0,6.0,5.72,0.0
2016,8,31,18,45,0.0,3.0,3.5,16.0,3.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,102.5,9.0,2.35,14.5,14.0,8.58,0.0
2016,9,1,6,0,205.0,18.0,2.4,15.0,28.0,14.67,0.0
2016,9,1,6,15,336.0,28.5,2.35,15.0,69.0,22.45,12.68
2016,9,1,6,30,467.0,39.0,2.3,15.0,110.0,29.81,20.35
2016,9,1,6,45,233.5,41.5,2.3,15.5,77.0,30.52,21.37
2016,9,1,7,0,0.0,44.0,2.3,16.0,44.0,40.87,30.71
2016,9,1,7,15,0.0,55.5,2.15,16.0,55.5,51.59,40.3
2016,9,1,7,30,0.0,67.0,2.0,16.0,67.0,62.33,49.75
2016,9,1,7,45,0.0,84.0,1.9,16.5,84.0,77.41,62.75
2016,9,1,8,0,0.0,101.0,1.8,17.0,101.0,92.3,71.83
2016,9,1,8,15,0.0,121.0,1.75,17.0,121.0,109.83,86.02
2016,9,1,8,30,0.0,141.0,1.7,17.0,141.0,127.45,100.11
2016,9,1,8,45,8.0,177.5,1.65,17.0,182.5,160.37,126.08
2016,9,1,9,0,16.0,214.0,1.6,17.0,224.0,194.25,152.48
2016,9,1,9,15,23.5,240.5,1.65,17.0,256.0,220.9,173.01
2016,9,1,9,30,31.0,267.0,1.7,17.0,288.0,241.42,188.69
2016,9,1,9,45,106.0,309.5,1.75,17.5,387.5,309.92,240.45
2016,9,1,10,0,181.0,352.0,1.8,18.0,487.0,381.19,293.83
2016,9,1,10,15,163.0,367.0,1.9,18.0,492.0,397.61,306.48
2016,9,1,10,30,145.0,382.0,2.0,18.0,497.0,412.35,317.83
2016,9,1,10,45,140.0,393.5,2.1,18.0,507.0,430.27,331.48
2016,9,1,11,0,135.0,405.0,2.2,18.0,517.0,447.72,344.62
2016,9,1,11,15,245.5,394.0,2.35,18.0,602.5,521.41,401.52
2016,9,1,11,30,356.0,383.0,2.5,18.0,688.0,604.49,464.47
2016,9,1,11,45,360.5,381.5,2.65,18.0,692.0,624.23,479.36
2016,9,1,12,0,365.0,380.0,2.8,18.0,696.0,643.2,494.05
2016,9,1,12,15,637.0,248.5,2.8,18.0,799.0,757.12,582.93
2016,9,1,12,30,909.0,117.0,2.8,18.0,902.0,868.56,663.22
2016,9,1,12,45,912.0,113.5,2.85,18.0,894.0,889.34,677.17
2016,9,1,13,0,915.0,110.0,2.9,18.0,886.0,907.15,689.96
2016,9,1,13,15,910.5,109.0,2.85,18.0,869.0,917.85,697.25
2016,9,1,13,30,906.0,108.0,2.8,18.0,852.0,925.27,702.47
2016,9,1,13,45,901.0,106.5,2.75,18.5,827.5,928.45,703.61
2016,9,1,14,0,896.0,105.0,2.7,19.0,803.0,928.35,702.68
2016,9,1,14,15,620.0,208.5,2.75,18.5,682.5,804.56,619.1
2016,9,1,14,30,344.0,312.0,2.8,18.0,562.0,652.62,506.19
2016,9,1,14,45,598.0,205.5,2.85,18.0,613.0,782.52,609.35
2016,9,1,15,0,852.0,99.0,2.9,18.0,664.0,874.78,676.31
2016,9,1,15,15,545.5,177.0,2.9,18.0,530.0,692.04,545.17
2016,9,1,15,30,239.0,255.0,2.9,18.0,396.0,486.26,386.24
2016,9,1,15,45,412.5,192.5,2.95,18.0,411.5,584.16,467.35
2016,9,1,16,0,586.0,130.0,3.0,18.0,427.0,651.65,523.12
2016,9,1,16,15,650.5,106.0,3.0,17.5,403.5,660.61,532.01
2016,9,1,16,30,715.0,82.0,3.0,17.0,380.0,662.53,535.95
2016,9,1,16,45,672.0,77.5,3.0,17.0,327.0,604.43,492.9
2016,9,1,17,0,629.0,73.0,3.0,17.0,274.0,547.19,448.79
2016,9,1,17,15,569.5,66.0,3.0,16.5,223.0,477.34,393.13
2016,9,1,17,30,510.0,59.0,3.0,16.0,172.0,410.45,337.39
2016,9,1,17,45,414.0,49.0,3.0,16.0,124.5,322.73,261.85
2016,9,1,18,0,318.0,39.0,3.0,16.0,77.0,242.15,188.62
2016,9,1,18,15,159.0,19.5,2.95,15.5,38.5,119.1,49.49
2016,9,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,59.5,8.5,2.15,13.5,11.0,8.1,0.0
2016,9,2,6,0,119.0,17.0,2.2,14.0,22.0,13.44,0.0
2016,9,2,6,15,238.5,30.5,2.2,14.0,59.5,24.41,14.14
2016,9,2,6,30,358.0,44.0,2.2,14.0,97.0,34.42,24.42
2016,9,2,6,45,437.5,53.5,2.2,14.5,144.5,40.2,30.01
2016,9,2,7,0,517.0,63.0,2.2,15.0,192.0,45.71,35.12
2016,9,2,7,15,569.5,70.0,2.1,15.5,242.5,48.8,37.9
2016,9,2,7,30,622.0,77.0,2.0,16.0,293.0,51.74,40.41
2016,9,2,7,45,662.5,81.0,1.9,16.5,344.0,52.23,40.67
2016,9,2,8,0,703.0,85.0,1.8,17.0,395.0,73.58,42.79
2016,9,2,8,15,729.5,89.0,1.75,17.0,444.0,124.32,69.57
2016,9,2,8,30,756.0,93.0,1.7,17.0,493.0,172.46,103.67
2016,9,2,8,45,545.0,171.0,1.65,17.5,472.5,232.06,161.27
2016,9,2,9,0,334.0,249.0,1.6,18.0,452.0,278.22,206.93
2016,9,2,9,15,442.5,230.5,1.65,18.5,519.5,312.14,232.02
2016,9,2,9,30,551.0,212.0,1.7,19.0,587.0,362.3,270.92
2016,9,2,9,45,716.0,152.5,1.75,19.5,666.0,409.64,308.05
2016,9,2,10,0,881.0,93.0,1.8,20.0,745.0,479.32,362.73
2016,9,2,10,15,888.0,94.0,1.85,20.0,774.0,526.74,401.52
2016,9,2,10,30,895.0,95.0,1.9,20.0,803.0,573.2,438.71
2016,9,2,10,45,899.0,97.0,1.95,20.0,824.5,617.65,473.48
2016,9,2,11,0,903.0,99.0,2.0,20.0,846.0,660.52,506.32
2016,9,2,11,15,906.0,99.5,2.05,20.0,860.5,699.62,535.83
2016,9,2,11,30,909.0,100.0,2.1,20.0,875.0,736.69,562.76
2016,9,2,11,45,911.0,100.0,2.2,20.0,881.5,770.38,586.44
2016,9,2,12,0,913.0,100.0,2.3,20.0,888.0,801.65,608.43
2016,9,2,12,15,913.0,100.0,2.35,20.0,887.0,828.78,627.21
2016,9,2,12,30,913.0,100.0,2.4,20.0,886.0,853.13,644.14
2016,9,2,12,45,899.5,106.5,2.5,20.0,874.0,869.7,656.25
2016,9,2,13,0,886.0,113.0,2.6,20.0,862.0,882.96,666.27
2016,9,2,13,15,882.0,112.0,2.7,20.0,845.5,893.67,674.71
2016,9,2,13,30,878.0,111.0,2.8,20.0,829.0,901.21,681.15
2016,9,2,13,45,875.5,108.0,2.9,20.0,805.5,904.83,685.06
2016,9,2,14,0,873.0,105.0,3.0,20.0,782.0,905.22,686.93
2016,9,2,14,15,864.5,104.0,3.1,20.0,751.5,899.19,684.53
2016,9,2,14,30,856.0,103.0,3.2,20.0,721.0,890.07,680.15
2016,9,2,14,45,846.5,100.0,3.3,20.0,684.5,874.84,671.61
2016,9,2,15,0,837.0,97.0,3.4,20.0,648.0,856.69,661.09
2016,9,2,15,15,821.5,94.5,3.45,19.5,605.5,838.21,651.31
2016,9,2,15,30,806.0,92.0,3.5,19.0,563.0,810.26,634.68
2016,9,2,15,45,786.0,89.0,3.55,19.0,516.5,775.7,611.91
2016,9,2,16,0,766.0,86.0,3.6,19.0,470.0,739.3,587.52
2016,9,2,16,15,737.0,82.0,3.55,18.5,420.0,693.07,556.05
2016,9,2,16,30,708.0,78.0,3.5,18.0,370.0,646.01,523.23
2016,9,2,16,45,664.0,74.0,3.5,17.5,318.0,591.78,484.02
2016,9,2,17,0,620.0,70.0,3.5,17.0,266.0,534.94,440.53
2016,9,2,17,15,559.5,63.5,3.5,16.5,215.5,465.64,384.67
2016,9,2,17,30,499.0,57.0,3.5,16.0,165.0,399.41,328.9
2016,9,2,17,45,400.5,47.0,3.5,16.0,118.5,311.17,252.41
2016,9,2,18,0,302.0,37.0,3.5,16.0,72.0,230.46,178.12
2016,9,2,18,15,151.0,18.5,3.45,15.5,36.0,112.05,29.92
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,7.5,2.7,13.5,7.5,7.15,0.0
2016,9,3,6,0,0.0,15.0,2.8,14.0,15.0,13.85,0.0
2016,9,3,6,15,67.0,33.5,2.8,14.0,43.5,28.53,17.18
2016,9,3,6,30,134.0,52.0,2.8,14.0,72.0,41.7,30.68
2016,9,3,6,45,166.0,73.0,2.85,14.5,107.0,57.29,45.03
2016,9,3,7,0,198.0,94.0,2.9,15.0,142.0,72.3,58.61
2016,9,3,7,15,232.0,110.5,2.8,15.0,180.5,83.66,68.8
2016,9,3,7,30,266.0,127.0,2.7,15.0,219.0,94.56,78.37
2016,9,3,7,45,342.0,136.5,2.6,15.5,274.0,100.53,83.26
2016,9,3,8,0,418.0,146.0,2.5,16.0,329.0,110.27,79.61
2016,9,3,8,15,570.0,128.0,2.4,16.0,409.5,134.29,84.6
2016,9,3,8,30,722.0,110.0,2.3,16.0,490.0,174.05,107.0
2016,9,3,8,45,580.0,165.5,2.2,16.5,488.5,233.26,161.66
2016,9,3,9,0,438.0,221.0,2.1,17.0,487.0,275.47,202.52
2016,9,3,9,15,616.0,173.0,2.1,17.0,575.0,316.28,232.71
2016,9,3,9,30,794.0,125.0,2.1,17.0,663.0,378.01,281.55
2016,9,3,9,45,662.5,186.5,2.1,17.0,651.5,415.03,315.95
2016,9,3,10,0,531.0,248.0,2.1,17.0,640.0,443.93,341.61
2016,9,3,10,15,423.5,302.0,2.2,17.0,622.0,464.84,359.41
2016,9,3,10,30,316.0,356.0,2.3,17.0,604.0,479.02,370.64
2016,9,3,10,45,349.0,356.0,2.45,17.5,638.0,517.37,399.9
2016,9,3,11,0,382.0,356.0,2.6,18.0,672.0,557.74,430.25
2016,9,3,11,15,241.5,382.5,2.75,18.0,583.5,507.73,392.05
2016,9,3,11,30,101.0,409.0,2.9,18.0,495.0,446.97,344.78
2016,9,3,11,45,176.5,412.5,3.05,18.0,564.0,514.36,397.27
2016,9,3,12,0,252.0,416.0,3.2,18.0,633.0,588.43,453.57
2016,9,3,12,15,351.0,378.5,3.3,18.0,680.0,645.03,497.69
2016,9,3,12,30,450.0,341.0,3.4,18.0,727.0,709.15,546.98
2016,9,3,12,45,356.0,371.5,3.5,18.0,675.5,669.93,516.77
2016,9,3,13,0,262.0,402.0,3.6,18.0,624.0,631.51,487.15
2016,9,3,13,15,336.5,369.0,3.6,18.0,647.0,673.0,520.41
2016,9,3,13,30,411.0,336.0,3.6,18.0,670.0,722.46,558.66
2016,9,3,13,45,641.0,225.0,3.65,18.0,728.0,826.04,640.32
2016,9,3,14,0,871.0,114.0,3.7,18.0,786.0,910.65,701.28
2016,9,3,14,15,863.0,112.0,3.7,17.5,755.5,904.09,698.42
2016,9,3,14,30,855.0,110.0,3.7,17.0,725.0,894.41,694.21
2016,9,3,14,45,845.0,107.5,3.7,17.0,688.0,886.5,690.08
2016,9,3,15,0,835.0,105.0,3.7,17.0,651.0,868.66,678.98
2016,9,3,15,15,819.5,102.5,3.75,17.0,608.5,843.25,662.83
2016,9,3,15,30,804.0,100.0,3.8,17.0,566.0,815.35,644.83
2016,9,3,15,45,779.0,97.5,3.85,17.0,518.0,777.29,619.22
2016,9,3,16,0,754.0,95.0,3.9,17.0,470.0,737.57,592.07
2016,9,3,16,15,724.0,91.0,3.95,16.5,419.5,695.03,563.35
2016,9,3,16,30,694.0,87.0,4.0,16.0,369.0,648.03,530.42
2016,9,3,16,45,645.0,82.5,4.05,16.0,316.5,586.43,483.97
2016,9,3,17,0,596.0,78.0,4.1,16.0,264.0,526.05,435.82
2016,9,3,17,15,532.0,70.0,4.0,15.5,212.5,453.51,376.56
2016,9,3,17,30,468.0,62.0,3.9,15.0,161.0,384.18,317.59
2016,9,3,17,45,364.0,51.0,3.85,15.0,114.5,292.89,237.99
2016,9,3,18,0,260.0,40.0,3.8,15.0,68.0,212.66,162.95
2016,9,3,18,15,130.0,20.0,3.75,14.5,34.0,103.33,5.19
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.0,2.75,12.5,9.0,8.58,0.0
2016,9,4,6,0,0.0,18.0,2.8,13.0,18.0,17.16,0.0
2016,9,4,6,15,140.5,34.5,2.8,13.0,54.5,28.19,16.65
2016,9,4,6,30,281.0,51.0,2.8,13.0,91.0,39.33,28.69
2016,9,4,6,45,374.5,62.5,2.8,13.5,139.5,47.09,36.18
2016,9,4,7,0,468.0,74.0,2.8,14.0,188.0,55.76,44.18
2016,9,4,7,15,525.0,82.5,2.65,14.0,239.0,59.61,47.75
2016,9,4,7,30,582.0,91.0,2.5,14.0,290.0,63.29,51.01
2016,9,4,7,45,632.0,95.0,2.45,14.5,343.5,63.16,50.69
2016,9,4,8,0,682.0,99.0,2.4,15.0,397.0,79.9,50.85
2016,9,4,8,15,711.0,103.5,2.3,15.0,446.5,124.95,72.16
2016,9,4,8,30,740.0,108.0,2.2,15.0,496.0,173.2,105.98
2016,9,4,8,45,767.5,109.5,2.1,15.5,544.0,227.17,149.61
2016,9,4,9,0,795.0,111.0,2.0,16.0,592.0,277.9,192.98
2016,9,4,9,15,811.0,114.0,1.95,16.5,633.5,328.92,237.64
2016,9,4,9,30,827.0,117.0,1.9,17.0,675.0,380.91,282.55
2016,9,4,9,45,852.5,112.5,1.9,17.5,714.0,431.07,325.09
2016,9,4,10,0,878.0,108.0,1.9,18.0,753.0,486.72,370.63
2016,9,4,10,15,886.0,109.5,1.95,18.0,782.5,535.08,410.51
2016,9,4,10,30,894.0,111.0,2.0,18.0,812.0,582.6,448.74
2016,9,4,10,45,899.0,112.0,2.05,18.0,834.0,626.87,483.68
2016,9,4,11,0,904.0,113.0,2.1,18.0,856.0,669.63,516.72
2016,9,4,11,15,907.5,114.0,2.2,18.0,870.5,709.69,547.46
2016,9,4,11,30,911.0,115.0,2.3,18.0,885.0,747.77,576.28
2016,9,4,11,45,912.5,115.0,2.4,18.5,891.5,781.31,598.95
2016,9,4,12,0,914.0,115.0,2.5,19.0,898.0,812.4,619.77
2016,9,4,12,15,914.0,115.0,2.6,19.0,896.5,839.71,639.14
2016,9,4,12,30,914.0,115.0,2.7,19.0,895.0,864.23,656.65
2016,9,4,12,45,915.5,112.0,2.8,19.0,886.5,884.14,671.1
2016,9,4,13,0,917.0,109.0,2.9,19.0,878.0,901.01,683.6
2016,9,4,13,15,913.0,108.5,2.95,19.0,861.0,912.53,692.22
2016,9,4,13,30,909.0,108.0,3.0,19.0,844.0,920.79,698.79
2016,9,4,13,45,901.5,107.5,3.1,19.0,818.5,922.68,701.53
2016,9,4,14,0,894.0,107.0,3.2,19.0,793.0,921.27,702.2
2016,9,4,14,15,885.0,105.5,3.2,18.5,761.0,914.21,699.76
2016,9,4,14,30,876.0,104.0,3.2,18.0,729.0,903.98,695.28
2016,9,4,14,45,862.5,102.5,3.25,18.0,690.5,886.69,685.02
2016,9,4,15,0,849.0,101.0,3.3,18.0,652.0,873.64,677.83
2016,9,4,15,15,832.5,98.0,3.3,17.5,608.5,846.54,661.64
2016,9,4,15,30,816.0,95.0,3.3,17.0,565.0,816.94,643.61
2016,9,4,15,45,791.5,93.0,3.3,17.0,516.5,779.65,618.58
2016,9,4,16,0,767.0,91.0,3.3,17.0,468.0,740.67,592.02
2016,9,4,16,15,736.5,86.5,3.35,16.5,417.0,692.69,559.52
2016,9,4,16,30,706.0,82.0,3.4,16.0,366.0,648.18,528.77
2016,9,4,16,45,656.5,78.0,3.5,16.0,313.0,586.65,482.89
2016,9,4,17,0,607.0,74.0,3.6,16.0,260.0,526.4,435.14
2016,9,4,17,15,542.0,66.0,3.6,15.5,208.5,453.11,375.52
2016,9,4,17,30,477.0,58.0,3.6,15.0,157.0,383.24,316.17
2016,9,4,17,45,370.5,47.5,3.6,15.0,110.5,291.39,236.03
2016,9,4,18,0,264.0,37.0,3.6,15.0,64.0,209.84,158.46
2016,9,4,18,15,132.0,18.5,3.45,14.5,32.0,100.33,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,51.5,7.5,1.05,12.5,9.0,0.0,0.0
2016,9,5,6,0,103.0,15.0,1.0,13.0,18.0,14.3,0.0
2016,9,5,6,15,229.0,29.0,1.0,13.0,55.5,22.69,12.03
2016,9,5,6,30,355.0,43.0,1.0,13.0,93.0,33.99,24.05
2016,9,5,6,45,307.0,64.5,1.0,13.5,121.0,48.63,37.55
2016,9,5,7,0,259.0,86.0,1.0,14.0,149.0,66.82,53.97
2016,9,5,7,15,297.0,101.0,0.9,14.5,189.5,77.3,63.28
2016,9,5,7,30,335.0,116.0,0.8,15.0,230.0,81.51,66.83
2016,9,5,7,45,331.0,138.0,0.75,15.5,266.0,101.58,84.04
2016,9,5,8,0,327.0,160.0,0.7,16.0,302.0,123.29,92.73
2016,9,5,8,15,545.0,127.5,0.65,16.5,397.5,129.2,81.48
2016,9,5,8,30,763.0,95.0,0.6,17.0,493.0,169.63,100.73
2016,9,5,8,45,784.0,98.0,0.6,17.5,539.0,218.96,140.01
2016,9,5,9,0,805.0,101.0,0.6,18.0,585.0,270.2,183.14
2016,9,5,9,15,820.5,103.5,0.65,18.0,626.0,321.12,227.29
2016,9,5,9,30,836.0,106.0,0.7,18.0,667.0,372.93,271.83
2016,9,5,9,45,857.5,103.0,0.8,18.5,705.0,427.93,317.48
2016,9,5,10,0,879.0,100.0,0.9,19.0,743.0,478.49,358.82
2016,9,5,10,15,886.5,101.5,1.05,19.0,772.0,526.55,398.36
2016,9,5,10,30,894.0,103.0,1.2,19.0,801.0,573.7,436.35
2016,9,5,10,45,897.5,105.0,1.35,19.5,822.5,617.86,470.46
2016,9,5,11,0,901.0,107.0,1.5,20.0,844.0,660.4,502.59
2016,9,5,11,15,904.5,108.0,1.65,20.0,858.5,700.25,533.15
2016,9,5,11,30,908.0,109.0,1.8,20.0,873.0,738.1,561.85
2016,9,5,11,45,906.5,111.0,1.95,20.0,879.0,771.09,585.36
2016,9,5,12,0,905.0,113.0,2.1,20.0,885.0,801.5,607.12
2016,9,5,12,15,905.0,113.0,2.2,20.0,883.5,828.49,626.18
2016,9,5,12,30,905.0,113.0,2.3,20.0,882.0,852.71,643.42
2016,9,5,12,45,892.5,118.0,2.4,20.0,870.0,868.55,655.05
2016,9,5,13,0,880.0,123.0,2.5,20.0,858.0,881.11,664.64
2016,9,5,13,15,875.5,122.5,2.55,20.0,840.5,891.83,672.71
2016,9,5,13,30,871.0,122.0,2.6,20.0,823.0,899.4,678.81
2016,9,5,13,45,864.5,120.5,2.7,20.0,798.5,901.01,681.41
2016,9,5,14,0,858.0,119.0,2.8,20.0,774.0,899.44,682.02
2016,9,5,14,15,848.5,117.0,2.8,19.5,742.5,898.42,683.71
2016,9,5,14,30,839.0,115.0,2.8,19.0,711.0,887.64,678.81
2016,9,5,14,45,827.5,112.0,2.85,19.0,673.5,870.94,669.05
2016,9,5,15,0,816.0,109.0,2.9,19.0,636.0,851.35,657.35
2016,9,5,15,15,799.0,106.0,2.85,19.0,593.0,824.31,639.75
2016,9,5,15,30,782.0,103.0,2.8,19.0,550.0,794.87,620.44
2016,9,5,15,45,762.0,98.5,2.8,19.0,503.0,759.07,596.7
2016,9,5,16,0,742.0,94.0,2.8,19.0,456.0,725.26,574.17
2016,9,5,16,15,711.5,89.5,2.7,18.5,406.0,678.33,542.04
2016,9,5,16,30,681.0,85.0,2.6,18.0,356.0,630.8,508.76
2016,9,5,16,45,638.0,79.0,2.55,17.5,304.0,572.29,465.96
2016,9,5,17,0,595.0,73.0,2.5,17.0,252.0,514.74,421.39
2016,9,5,17,15,531.0,65.0,2.45,16.5,201.5,442.75,363.34
2016,9,5,17,30,467.0,57.0,2.4,16.0,151.0,374.13,305.54
2016,9,5,17,45,363.5,45.5,2.35,16.0,105.5,283.78,227.37
2016,9,5,18,0,260.0,34.0,2.3,16.0,60.0,202.82,149.17
2016,9,5,18,15,130.0,17.0,2.3,15.5,30.0,95.51,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,55.0,6.5,0.9,13.5,8.5,0.0,0.0
2016,9,6,6,0,110.0,13.0,0.8,14.0,17.0,12.39,0.0
2016,9,6,6,15,238.5,26.5,0.7,14.5,54.0,21.15,10.4
2016,9,6,6,30,367.0,40.0,0.6,15.0,91.0,31.33,21.5
2016,9,6,6,45,448.0,50.0,0.55,15.5,138.5,37.71,27.67
2016,9,6,7,0,529.0,60.0,0.5,16.0,186.0,43.79,33.29
2016,9,6,7,15,583.0,66.5,0.5,16.0,237.0,46.59,35.9
2016,9,6,7,30,637.0,73.0,0.5,16.0,288.0,49.27,38.28
2016,9,6,7,45,673.5,78.5,0.5,16.5,339.0,51.01,39.65
2016,9,6,8,0,710.0,84.0,0.5,17.0,390.0,65.91,40.57
2016,9,6,8,15,737.0,88.0,0.55,17.5,439.0,117.01,64.64
2016,9,6,8,30,764.0,92.0,0.6,18.0,488.0,165.5,97.09
2016,9,6,8,45,783.5,95.5,0.7,18.5,533.5,214.98,136.38
2016,9,6,9,0,803.0,99.0,0.8,19.0,579.0,266.22,179.64
2016,9,6,9,15,818.0,101.5,0.8,19.5,620.5,316.86,223.06
2016,9,6,9,30,833.0,104.0,0.8,20.0,662.0,368.33,266.61
2016,9,6,9,45,847.0,105.0,0.8,20.5,698.0,423.52,311.79
2016,9,6,10,0,861.0,106.0,0.8,21.0,734.0,473.6,351.9
2016,9,6,10,15,869.0,107.5,0.85,21.0,763.0,521.11,390.01
2016,9,6,10,30,877.0,109.0,0.9,21.0,792.0,567.79,426.51
2016,9,6,10,45,883.5,109.5,1.0,21.5,814.0,611.69,459.7
2016,9,6,11,0,890.0,110.0,1.1,22.0,836.0,654.21,491.1
2016,9,6,11,15,894.0,111.0,1.25,22.0,850.5,693.96,521.31
2016,9,6,11,30,898.0,112.0,1.4,22.0,865.0,731.79,549.75
2016,9,6,11,45,900.0,112.0,1.6,22.0,871.5,765.15,574.03
2016,9,6,12,0,902.0,112.0,1.8,22.0,878.0,796.1,596.47
2016,9,6,12,15,902.0,112.0,1.9,22.0,876.5,822.95,615.26
2016,9,6,12,30,902.0,112.0,2.0,22.0,875.0,847.03,632.27
2016,9,6,12,45,899.0,112.0,2.15,22.0,865.5,865.75,646.22
2016,9,6,13,0,896.0,112.0,2.3,22.0,856.0,881.4,658.25
2016,9,6,13,15,891.5,111.0,2.35,21.5,838.5,891.61,667.18
2016,9,6,13,30,887.0,110.0,2.4,21.0,821.0,898.61,674.16
2016,9,6,13,45,883.5,107.5,2.5,21.0,797.5,901.68,677.8
2016,9,6,14,0,880.0,105.0,2.6,21.0,774.0,901.51,679.42
2016,9,6,14,15,871.0,103.5,2.6,21.0,742.0,894.32,675.6
2016,9,6,14,30,862.0,102.0,2.6,21.0,710.0,884.0,669.85
2016,9,6,14,45,853.0,98.5,2.6,21.0,673.0,868.42,660.62
2016,9,6,15,0,844.0,95.0,2.6,21.0,636.0,856.75,654.21
2016,9,6,15,15,827.5,92.5,2.55,21.0,593.0,830.21,637.13
2016,9,6,15,30,811.0,90.0,2.5,21.0,550.0,801.22,618.41
2016,9,6,15,45,793.0,85.5,2.5,21.0,503.0,766.37,595.74
2016,9,6,16,0,775.0,81.0,2.5,21.0,456.0,729.57,571.4
2016,9,6,16,15,745.5,77.5,2.45,20.5,405.5,683.46,540.58
2016,9,6,16,30,716.0,74.0,2.4,20.0,355.0,636.56,508.39
2016,9,6,16,45,676.0,68.5,2.35,20.0,303.0,583.3,469.41
2016,9,6,17,0,636.0,63.0,2.3,20.0,251.0,527.3,426.0
2016,9,6,17,15,573.5,56.0,2.15,19.5,200.5,456.37,369.19
2016,9,6,17,30,511.0,49.0,2.0,19.0,150.0,388.86,312.67
2016,9,6,17,45,408.0,39.5,1.9,18.5,104.0,300.08,236.84
2016,9,6,18,0,305.0,30.0,1.8,18.0,58.0,219.78,156.15
2016,9,6,18,15,152.5,15.0,1.75,17.5,29.0,84.24,0.0
2016,9,6,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,52.5,6.0,1.1,16.0,7.5,0.0,0.0
2016,9,7,6,0,105.0,12.0,1.1,16.0,15.0,11.44,0.0
2016,9,7,6,15,231.0,26.0,1.15,16.5,51.5,20.81,9.58
2016,9,7,6,30,357.0,40.0,1.2,17.0,88.0,31.48,21.35
2016,9,7,6,45,439.0,50.0,1.3,17.5,135.5,37.86,27.48
2016,9,7,7,0,521.0,60.0,1.4,18.0,183.0,43.93,33.07
2016,9,7,7,15,575.0,67.5,1.45,18.5,234.0,47.54,36.31
2016,9,7,7,30,629.0,75.0,1.5,19.0,285.0,50.97,39.25
2016,9,7,7,45,667.5,80.0,1.55,19.5,336.5,52.26,40.21
2016,9,7,8,0,706.0,85.0,1.6,20.0,388.0,64.76,40.43
2016,9,7,8,15,733.0,89.5,1.55,20.5,437.0,116.15,63.9
2016,9,7,8,30,760.0,94.0,1.5,21.0,486.0,164.79,96.0
2016,9,7,8,45,780.5,97.0,1.45,21.5,531.5,213.82,134.49
2016,9,7,9,0,801.0,100.0,1.4,22.0,577.0,264.7,177.07
2016,9,7,9,15,816.0,102.5,1.3,22.5,618.0,315.23,220.14
2016,9,7,9,30,831.0,105.0,1.2,23.0,659.0,366.58,263.28
2016,9,7,9,45,842.0,107.5,1.15,23.5,694.5,416.98,304.79
2016,9,7,10,0,853.0,110.0,1.1,24.0,730.0,471.47,347.81
2016,9,7,10,15,861.5,111.5,1.0,24.0,759.0,518.88,384.77
2016,9,7,10,30,870.0,113.0,0.9,24.0,788.0,565.5,419.86
2016,9,7,10,45,876.0,114.0,0.85,24.5,809.5,609.28,451.27
2016,9,7,11,0,882.0,115.0,0.8,25.0,831.0,651.65,480.6
2016,9,7,11,15,885.5,116.0,0.85,25.0,845.5,690.8,508.91
2016,9,7,11,30,889.0,117.0,0.9,25.0,860.0,728.0,535.41
2016,9,7,11,45,890.5,117.0,1.0,25.5,866.0,760.73,557.18
2016,9,7,12,0,892.0,117.0,1.1,26.0,872.0,791.05,576.79
2016,9,7,12,15,892.0,117.0,1.25,25.5,870.5,817.65,596.87
2016,9,7,12,30,892.0,117.0,1.4,25.0,869.0,841.52,615.31
2016,9,7,12,45,870.0,127.0,1.55,25.0,854.0,854.11,625.27
2016,9,7,13,0,848.0,137.0,1.7,25.0,839.0,868.51,636.6
2016,9,7,13,15,843.5,136.0,1.8,25.0,821.5,878.92,644.84
2016,9,7,13,30,839.0,135.0,1.9,25.0,804.0,886.2,651.19
2016,9,7,13,45,831.0,134.0,2.0,25.0,779.0,887.28,653.59
2016,9,7,14,0,823.0,133.0,2.1,25.0,754.0,885.21,654.07
2016,9,7,14,15,812.0,131.0,2.15,24.5,722.5,876.29,650.94
2016,9,7,14,30,801.0,129.0,2.2,24.0,691.0,864.36,645.91
2016,9,7,14,45,786.5,126.0,2.3,24.0,653.0,845.34,635.32
2016,9,7,15,0,772.0,123.0,2.4,24.0,615.0,823.59,622.85
2016,9,7,15,15,753.0,119.5,2.4,23.5,572.0,799.05,608.85
2016,9,7,15,30,734.0,116.0,2.4,23.0,529.0,768.48,590.5
2016,9,7,15,45,708.5,111.5,2.45,23.0,481.5,729.5,565.13
2016,9,7,16,0,683.0,107.0,2.5,23.0,434.0,689.12,538.36
2016,9,7,16,15,649.0,101.5,2.45,22.5,384.5,639.96,505.06
2016,9,7,16,30,615.0,96.0,2.4,22.0,335.0,590.48,470.32
2016,9,7,16,45,568.0,88.5,2.4,21.5,284.0,529.58,425.25
2016,9,7,17,0,521.0,81.0,2.4,21.0,233.0,469.94,379.38
2016,9,7,17,15,452.5,71.0,2.2,20.0,183.5,395.68,320.16
2016,9,7,17,30,384.0,61.0,2.0,19.0,134.0,324.44,261.01
2016,9,7,17,45,283.5,46.5,1.85,18.5,91.0,237.99,187.01
2016,9,7,18,0,183.0,32.0,1.7,18.0,48.0,160.67,109.1
2016,9,7,18,15,91.5,16.0,1.6,17.5,24.0,56.83,0.0
2016,9,7,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,28.0,5.0,1.3,14.5,6.0,0.0,0.0
2016,9,8,6,0,56.0,10.0,1.3,15.0,12.0,9.53,0.0
2016,9,8,6,15,166.0,27.0,1.35,15.0,46.0,21.16,9.41
2016,9,8,6,30,276.0,44.0,1.4,15.0,80.0,33.97,23.62
2016,9,8,6,45,360.0,56.5,1.45,15.5,126.0,42.68,31.92
2016,9,8,7,0,444.0,69.0,1.5,16.0,172.0,51.97,40.43
2016,9,8,7,15,222.0,57.0,1.5,16.0,108.5,40.25,30.23
2016,9,8,7,30,0.0,45.0,1.5,16.0,45.0,41.8,31.63
2016,9,8,7,45,0.0,57.5,1.5,16.5,57.5,53.46,41.8
2016,9,8,8,0,0.0,70.0,1.5,17.0,70.0,65.13,49.31
2016,9,8,8,15,0.0,86.0,1.5,17.0,86.0,79.87,61.4
2016,9,8,8,30,0.0,102.0,1.5,17.0,102.0,94.12,72.94
2016,9,8,8,45,0.0,120.0,1.55,17.5,120.0,110.14,85.66
2016,9,8,9,0,0.0,138.0,1.6,18.0,138.0,126.22,98.25
2016,9,8,9,15,0.0,139.5,1.6,18.0,139.5,128.04,99.42
2016,9,8,9,30,0.0,141.0,1.6,18.0,141.0,129.77,100.56
2016,9,8,9,45,11.0,203.5,1.65,18.5,211.5,189.25,147.31
2016,9,8,10,0,22.0,266.0,1.7,19.0,282.0,249.48,193.55
2016,9,8,10,15,23.5,279.5,1.75,19.0,297.5,264.37,204.66
2016,9,8,10,30,25.0,293.0,1.8,19.0,313.0,279.46,216.06
2016,9,8,10,45,26.0,303.5,1.85,19.0,324.5,288.64,222.94
2016,9,8,11,0,27.0,314.0,1.9,19.0,336.0,302.04,233.06
2016,9,8,11,15,24.5,310.0,1.95,19.0,330.0,301.48,232.51
2016,9,8,11,30,22.0,306.0,2.0,19.0,324.0,298.28,230.03
2016,9,8,11,45,22.5,308.0,2.05,19.5,326.5,302.41,232.78
2016,9,8,12,0,23.0,310.0,2.1,20.0,329.0,306.51,235.5
2016,9,8,12,15,21.5,306.0,2.15,20.0,324.0,303.38,233.18
2016,9,8,12,30,20.0,302.0,2.2,20.0,319.0,300.03,230.75
2016,9,8,12,45,20.5,300.0,2.25,20.0,317.5,300.06,230.98
2016,9,8,13,0,21.0,298.0,2.3,20.0,316.0,300.04,231.19
2016,9,8,13,15,31.0,315.5,2.3,19.5,340.5,335.37,258.99
2016,9,8,13,30,41.0,333.0,2.3,19.0,365.0,364.91,282.26
2016,9,8,13,45,44.0,326.5,2.35,19.0,360.0,364.08,282.08
2016,9,8,14,0,47.0,320.0,2.4,19.0,355.0,363.11,281.98
2016,9,8,14,15,47.5,307.0,2.4,19.0,341.5,352.82,274.72
2016,9,8,14,30,48.0,294.0,2.4,19.0,328.0,342.23,267.28
2016,9,8,14,45,73.5,288.5,2.45,19.0,337.0,361.54,283.7
2016,9,8,15,0,99.0,283.0,2.5,19.0,346.0,380.49,299.75
2016,9,8,15,15,74.5,255.0,2.5,18.5,300.5,330.3,261.62
2016,9,8,15,30,50.0,227.0,2.5,18.0,255.0,280.16,223.02
2016,9,8,15,45,52.5,209.0,2.55,18.0,236.0,264.07,211.3
2016,9,8,16,0,55.0,191.0,2.6,18.0,217.0,247.64,199.03
2016,9,8,16,15,50.0,170.0,2.55,17.5,192.0,221.42,178.76
2016,9,8,16,30,45.0,149.0,2.5,17.0,167.0,195.14,158.07
2016,9,8,16,45,304.0,109.5,2.5,17.0,199.5,350.96,290.65
2016,9,8,17,0,563.0,70.0,2.5,17.0,232.0,482.78,397.04
2016,9,8,17,15,495.5,61.5,2.45,16.5,182.5,409.9,336.36
2016,9,8,17,30,428.0,53.0,2.4,16.0,133.0,340.82,277.44
2016,9,8,17,45,327.0,40.5,2.35,16.0,90.0,253.84,201.1
2016,9,8,18,0,226.0,28.0,2.3,16.0,47.0,173.32,112.88
2016,9,8,18,15,113.0,14.0,2.35,15.5,23.5,64.23,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,34.0,5.5,1.45,13.0,6.5,0.0,0.0
2016,9,9,6,0,68.0,11.0,1.5,13.0,13.0,10.48,0.0
2016,9,9,6,15,194.0,26.0,1.5,13.5,47.5,20.41,8.35
2016,9,9,6,30,320.0,41.0,1.5,14.0,82.0,32.75,22.6
2016,9,9,6,45,408.0,51.0,1.5,14.5,129.0,39.05,28.84
2016,9,9,7,0,496.0,61.0,1.5,15.0,176.0,45.08,34.49
2016,9,9,7,15,248.0,57.5,1.4,15.0,115.0,40.74,30.81
2016,9,9,7,30,0.0,54.0,1.3,15.0,54.0,50.19,39.24
2016,9,9,7,45,0.0,66.5,1.2,15.5,66.5,61.86,49.39
2016,9,9,8,0,0.0,79.0,1.1,16.0,79.0,73.43,56.46
2016,9,9,8,15,0.0,100.0,1.05,16.0,100.0,91.87,71.6
2016,9,9,8,30,0.0,121.0,1.0,16.0,121.0,110.32,86.53
2016,9,9,8,45,0.0,130.0,0.95,16.5,130.0,118.69,92.86
