Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,0,0.0,139.0,0.9,17.0,139.0,127.05,99.14
2016,9,9,9,15,1.5,161.5,0.9,17.0,162.5,147.51,115.26
2016,9,9,9,30,3.0,184.0,0.9,17.0,186.0,168.24,131.41
2016,9,9,9,45,7.0,207.5,0.95,17.5,213.0,191.1,148.83
2016,9,9,10,0,11.0,231.0,1.0,18.0,240.0,214.52,166.53
2016,9,9,10,15,11.5,238.5,1.05,18.0,247.5,222.87,172.75
2016,9,9,10,30,12.0,246.0,1.1,18.0,255.0,231.25,179.07
2016,9,9,10,45,17.0,271.5,1.2,18.5,285.0,258.26,199.46
2016,9,9,11,0,22.0,297.0,1.3,19.0,315.0,285.94,220.1
2016,9,9,11,15,19.5,291.0,1.4,19.0,307.5,280.98,216.23
2016,9,9,11,30,17.0,285.0,1.5,19.0,300.0,275.6,212.18
2016,9,9,11,45,27.0,317.0,1.65,19.5,340.5,315.13,242.11
2016,9,9,12,0,37.0,349.0,1.8,20.0,381.0,355.84,272.43
2016,9,9,12,15,31.5,335.0,1.9,19.5,362.0,342.16,262.62
2016,9,9,12,30,26.0,321.0,2.0,19.0,343.0,327.68,252.39
2016,9,9,12,45,27.0,321.0,2.1,19.0,344.0,331.54,255.68
2016,9,9,13,0,28.0,321.0,2.2,19.0,345.0,335.38,258.92
2016,9,9,13,15,26.0,309.0,2.25,19.0,330.5,324.55,250.96
2016,9,9,13,30,24.0,297.0,2.3,19.0,316.0,304.6,236.1
2016,9,9,13,45,25.5,292.0,2.4,19.0,311.5,302.48,235.02
2016,9,9,14,0,27.0,287.0,2.5,19.0,307.0,310.73,241.86
2016,9,9,14,15,23.5,269.5,2.55,18.5,287.0,281.04,219.76
2016,9,9,14,30,20.0,252.0,2.6,18.0,267.0,261.54,205.43
2016,9,9,14,45,25.0,247.5,2.65,18.0,264.5,262.75,207.13
2016,9,9,15,0,30.0,243.0,2.7,18.0,262.0,275.96,218.2
2016,9,9,15,15,19.5,213.5,2.7,17.5,226.0,225.53,178.91
2016,9,9,15,30,9.0,184.0,2.7,17.0,190.0,187.06,148.63
2016,9,9,15,45,5.5,167.0,2.75,17.0,171.0,167.75,133.4
2016,9,9,16,0,2.0,150.0,2.8,17.0,152.0,148.51,118.02
2016,9,9,16,15,1.0,130.5,2.85,16.5,131.5,128.51,102.13
2016,9,9,16,30,0.0,111.0,2.9,16.0,111.0,108.43,85.89
2016,9,9,16,45,0.0,93.5,2.95,16.0,93.5,91.18,71.61
2016,9,9,17,0,0.0,76.0,3.0,16.0,76.0,73.78,56.96
2016,9,9,17,15,202.5,65.0,2.95,15.5,102.0,213.52,177.19
2016,9,9,17,30,405.0,54.0,2.9,15.0,128.0,326.59,267.68
2016,9,9,17,45,297.5,41.0,2.9,14.5,85.5,236.06,187.35
2016,9,9,18,0,190.0,28.0,2.9,14.0,43.0,153.15,92.19
2016,9,9,18,15,95.0,14.0,2.8,14.0,21.5,55.73,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,18.0,4.5,2.05,12.5,5.0,0.0,0.0
2016,9,10,6,0,36.0,9.0,2.1,13.0,10.0,8.58,0.0
2016,9,10,6,15,146.0,26.0,2.15,13.0,42.5,20.43,7.64
2016,9,10,6,30,256.0,43.0,2.2,13.0,75.0,33.28,23.07
2016,9,10,6,45,339.5,55.5,2.25,13.5,119.5,42.02,31.53
2016,9,10,7,0,423.0,68.0,2.3,14.0,164.0,50.39,39.32
2016,9,10,7,15,211.5,63.0,2.25,14.0,111.0,44.72,34.47
2016,9,10,7,30,0.0,58.0,2.2,14.0,58.0,53.93,42.71
2016,9,10,7,45,0.0,73.5,2.2,14.5,73.5,68.24,55.24
2016,9,10,8,0,0.0,89.0,2.2,15.0,89.0,81.89,66.97
2016,9,10,8,15,0.0,107.5,2.1,15.5,107.5,98.14,77.03
2016,9,10,8,30,0.0,126.0,2.0,16.0,126.0,114.47,90.09
2016,9,10,8,45,0.0,137.5,1.95,16.5,137.5,125.01,98.22
2016,9,10,9,0,0.0,149.0,1.9,17.0,149.0,135.58,106.31
2016,9,10,9,15,0.0,158.5,1.9,17.0,158.5,144.47,113.18
2016,9,10,9,30,0.0,168.0,1.9,17.0,168.0,153.37,120.04
2016,9,10,9,45,16.5,226.5,1.95,17.0,238.5,210.97,165.42
2016,9,10,10,0,33.0,285.0,2.0,17.0,309.0,264.31,206.77
2016,9,10,10,15,26.5,281.0,2.05,17.0,301.0,262.18,204.83
2016,9,10,10,30,20.0,277.0,2.1,17.0,293.0,262.65,205.05
2016,9,10,10,45,38.5,316.5,2.2,17.5,347.5,306.8,238.84
2016,9,10,11,0,57.0,356.0,2.3,18.0,402.0,356.88,276.6
2016,9,10,11,15,40.0,332.0,2.35,18.0,364.5,330.0,255.77
2016,9,10,11,30,23.0,308.0,2.4,18.0,327.0,300.67,233.16
2016,9,10,11,45,37.5,338.5,2.45,18.5,370.0,342.44,264.98
2016,9,10,12,0,52.0,369.0,2.5,19.0,413.0,385.72,297.31
2016,9,10,12,15,46.0,360.0,2.55,19.0,399.0,377.14,290.71
2016,9,10,12,30,40.0,351.0,2.6,19.0,385.0,367.83,283.79
2016,9,10,12,45,32.0,329.5,2.65,19.0,356.5,343.96,265.83
2016,9,10,13,0,24.0,308.0,2.7,19.0,328.0,312.21,241.79
2016,9,10,13,15,26.5,308.0,2.7,18.5,329.5,323.99,251.68
2016,9,10,13,30,29.0,308.0,2.7,18.0,331.0,328.93,256.26
2016,9,10,13,45,29.5,299.5,2.75,18.0,322.5,323.37,252.41
2016,9,10,14,0,30.0,291.0,2.8,18.0,314.0,317.63,248.48
2016,9,10,14,15,30.0,279.5,2.8,18.0,301.5,308.08,241.59
2016,9,10,14,30,30.0,268.0,2.8,18.0,289.0,298.32,234.55
2016,9,10,14,45,32.5,257.5,2.85,18.0,279.0,291.66,230.07
2016,9,10,15,0,35.0,247.0,2.9,18.0,269.0,284.87,225.49
2016,9,10,15,15,23.5,218.0,2.9,17.5,232.5,233.81,185.78
2016,9,10,15,30,12.0,189.0,2.9,17.0,196.0,195.01,155.25
2016,9,10,15,45,6.0,168.0,2.9,17.0,171.5,169.4,134.82
2016,9,10,16,0,0.0,147.0,2.9,17.0,147.0,143.89,114.21
2016,9,10,16,15,0.0,113.5,2.9,16.5,113.5,109.51,86.4
2016,9,10,16,30,0.0,80.0,2.9,16.0,80.0,75.3,58.19
2016,9,10,16,45,0.0,67.0,2.9,16.0,67.0,62.6,47.59
2016,9,10,17,0,0.0,54.0,2.9,16.0,54.0,50.2,37.07
2016,9,10,17,15,163.0,56.0,2.85,15.5,84.5,176.13,145.57
2016,9,10,17,30,326.0,58.0,2.8,15.0,115.0,283.35,231.69
2016,9,10,17,45,230.0,42.0,2.75,15.0,75.5,201.17,157.9
2016,9,10,18,0,134.0,26.0,2.7,15.0,36.0,120.47,62.22
2016,9,10,18,15,67.0,13.0,2.65,14.5,18.0,42.0,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,10.0,3.5,2.5,13.0,3.5,0.0,0.0
2016,9,11,6,0,20.0,7.0,2.6,13.0,7.0,6.67,0.0
2016,9,11,6,15,104.5,26.0,2.7,13.0,37.5,21.5,7.39
2016,9,11,6,30,189.0,45.0,2.8,13.0,68.0,34.91,24.36
2016,9,11,6,45,264.0,61.5,2.9,13.5,111.0,46.74,35.63
2016,9,11,7,0,339.0,78.0,3.0,14.0,154.0,58.05,46.07
2016,9,11,7,15,169.5,64.0,2.95,14.0,102.0,50.5,39.6
2016,9,11,7,30,0.0,50.0,2.9,14.0,50.0,46.46,36.04
2016,9,11,7,45,0.0,59.5,2.85,14.5,59.5,55.32,43.8
2016,9,11,8,0,0.0,69.0,2.8,15.0,69.0,64.2,51.43
2016,9,11,8,15,0.0,76.0,2.75,15.0,76.0,70.74,54.29
2016,9,11,8,30,0.0,83.0,2.7,15.0,83.0,77.3,59.6
2016,9,11,8,45,0.0,96.0,2.65,15.5,96.0,89.12,69.11
2016,9,11,9,0,0.0,109.0,2.6,16.0,109.0,100.84,78.41
2016,9,11,9,15,0.0,127.5,2.55,16.0,127.5,117.45,91.79
2016,9,11,9,30,0.0,146.0,2.5,16.0,146.0,134.12,105.11
2016,9,11,9,45,3.5,178.5,2.5,16.5,181.5,164.48,129.08
2016,9,11,10,0,7.0,211.0,2.5,17.0,217.0,195.29,153.09
2016,9,11,10,15,6.0,200.5,2.5,17.0,205.5,186.67,145.97
2016,9,11,10,30,5.0,190.0,2.5,17.0,194.0,177.63,138.63
2016,9,11,10,45,4.5,187.0,2.55,17.0,191.0,175.32,136.67
2016,9,11,11,0,4.0,184.0,2.6,17.0,188.0,172.87,134.62
2016,9,11,11,15,5.0,189.0,2.65,17.0,194.0,178.62,139.13
2016,9,11,11,30,6.0,194.0,2.7,17.0,200.0,184.46,143.72
2016,9,11,11,45,7.0,202.0,2.75,17.0,208.5,193.17,150.61
2016,9,11,12,0,8.0,210.0,2.8,17.0,217.0,201.99,157.59
2016,9,11,12,15,12.0,245.5,2.85,17.0,256.0,239.07,186.83
2016,9,11,12,30,16.0,281.0,2.9,17.0,295.0,276.83,216.34
2016,9,11,12,45,11.5,246.0,3.0,17.0,256.0,241.02,188.37
2016,9,11,13,0,7.0,211.0,3.1,17.0,217.0,204.62,159.86
2016,9,11,13,15,5.5,196.5,3.15,17.0,201.0,189.98,148.45
2016,9,11,13,30,4.0,182.0,3.2,17.0,185.0,175.16,136.8
2016,9,11,13,45,3.0,176.0,3.3,17.0,178.5,168.86,131.95
2016,9,11,14,0,2.0,170.0,3.4,17.0,172.0,162.5,127.04
2016,9,11,14,15,4.0,185.0,3.45,16.5,188.5,179.37,141.16
2016,9,11,14,30,6.0,200.0,3.5,16.0,205.0,196.68,155.68
2016,9,11,14,45,3.0,175.0,3.55,16.0,177.5,169.72,134.15
2016,9,11,15,0,0.0,150.0,3.6,16.0,150.0,142.69,112.44
2016,9,11,15,15,5.5,167.5,3.6,16.0,170.5,165.84,131.9
2016,9,11,15,30,11.0,185.0,3.6,16.0,191.0,190.06,152.17
2016,9,11,15,45,5.5,163.0,3.65,16.0,166.0,163.79,130.94
2016,9,11,16,0,0.0,141.0,3.7,16.0,141.0,137.59,109.61
2016,9,11,16,15,0.0,106.5,3.7,15.5,106.5,102.2,80.71
2016,9,11,16,30,0.0,72.0,3.7,15.0,72.0,67.14,51.55
2016,9,11,16,45,0.0,60.5,3.7,15.0,60.5,56.26,42.41
2016,9,11,17,0,0.0,49.0,3.7,15.0,49.0,45.53,33.24
2016,9,11,17,15,189.0,51.0,3.65,14.5,83.0,197.52,164.23
2016,9,11,17,30,378.0,53.0,3.6,14.0,117.0,306.18,251.35
2016,9,11,17,45,269.5,39.0,3.55,14.0,76.5,217.09,170.36
2016,9,11,18,0,161.0,25.0,3.5,14.0,36.0,130.05,53.79
2016,9,11,18,15,80.5,12.5,3.4,14.0,18.0,47.16,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,6,15,120.5,22.5,3.3,13.0,37.5,17.64,4.1
2016,9,12,6,30,241.0,45.0,3.4,13.0,75.0,35.04,24.38
2016,9,12,6,45,337.5,58.0,3.5,13.5,121.0,44.16,33.32
2016,9,12,7,0,434.0,71.0,3.6,14.0,167.0,52.91,41.5
2016,9,12,7,15,217.0,63.5,3.55,14.0,111.5,45.25,34.92
2016,9,12,7,30,0.0,56.0,3.5,14.0,56.0,52.06,41.04
2016,9,12,7,45,0.0,66.5,3.5,14.5,66.5,61.86,49.6
2016,9,12,8,0,0.0,77.0,3.5,15.0,77.0,71.64,58.0
2016,9,12,8,15,0.0,102.0,3.45,15.0,102.0,93.44,73.34
2016,9,12,8,30,0.0,127.0,3.4,15.0,127.0,115.2,91.19
2016,9,12,8,45,2.5,154.5,3.35,15.5,156.0,139.54,110.63
2016,9,12,9,0,5.0,182.0,3.3,16.0,185.0,164.28,130.13
2016,9,12,9,15,2.5,166.0,3.3,16.0,167.5,151.51,119.5
2016,9,12,9,30,0.0,150.0,3.3,16.0,150.0,137.61,108.01
2016,9,12,9,45,1.0,160.0,3.3,16.0,160.5,147.26,115.6
2016,9,12,10,0,2.0,170.0,3.3,16.0,171.0,157.05,123.27
2016,9,12,10,15,3.0,175.0,3.3,16.0,177.0,162.53,127.48
2016,9,12,10,30,4.0,180.0,3.3,16.0,183.0,168.1,131.78
2016,9,12,10,45,6.0,198.0,3.35,16.0,203.0,186.08,146.04
2016,9,12,11,0,8.0,216.0,3.4,16.0,223.0,204.36,160.48
2016,9,12,11,15,7.5,210.0,3.45,16.0,217.0,199.43,156.44
2016,9,12,11,30,7.0,204.0,3.5,16.0,211.0,194.33,152.34
2016,9,12,11,45,7.5,208.0,3.6,16.0,215.0,199.06,156.11
2016,9,12,12,0,8.0,212.0,3.7,16.0,219.0,203.84,159.92
2016,9,12,12,15,8.0,212.5,3.75,16.0,219.5,204.99,160.86
2016,9,12,12,30,8.0,213.0,3.8,16.0,220.0,206.11,161.81
2016,9,12,12,45,10.5,235.0,3.85,16.0,244.0,229.71,180.68
2016,9,12,13,0,13.0,257.0,3.9,16.0,268.0,253.74,199.81
2016,9,12,13,15,11.5,245.0,3.9,16.0,254.5,241.84,190.5
2016,9,12,13,30,10.0,233.0,3.9,16.0,241.0,229.75,181.12
2016,9,12,13,45,8.5,219.5,3.95,16.0,226.0,216.01,170.43
2016,9,12,14,0,7.0,206.0,4.0,16.0,211.0,202.13,159.58
2016,9,12,14,15,5.5,195.5,4.0,15.5,199.5,191.09,151.26
2016,9,12,14,30,4.0,185.0,4.0,15.0,188.0,179.98,142.84
2016,9,12,14,45,4.0,184.5,4.0,15.0,187.5,180.2,143.35
2016,9,12,15,0,4.0,184.0,4.0,15.0,187.0,180.61,144.04
2016,9,12,15,15,2.0,158.0,3.95,15.0,159.5,153.25,121.99
2016,9,12,15,30,0.0,132.0,3.9,15.0,132.0,125.85,99.72
2016,9,12,15,45,0.0,130.5,3.85,15.0,130.5,125.18,99.51
2016,9,12,16,0,0.0,129.0,3.8,15.0,129.0,124.87,99.57
2016,9,12,16,15,0.0,102.0,3.75,14.5,102.0,97.56,77.17
2016,9,12,16,30,0.0,75.0,3.7,14.0,75.0,70.29,54.45
2016,9,12,16,45,0.0,63.0,3.65,14.0,63.0,58.61,44.58
2016,9,12,17,0,0.0,51.0,3.6,14.0,51.0,47.4,34.96
2016,9,12,17,15,0.0,39.0,3.5,13.5,39.0,36.22,25.29
2016,9,12,17,30,0.0,27.0,3.4,13.0,27.0,25.05,15.51
2016,9,12,17,45,0.0,17.0,3.35,13.0,17.0,15.76,7.12
2016,9,12,18,0,0.0,7.0,3.3,13.0,7.0,6.48,0.0
2016,9,12,18,15,0.0,3.5,3.25,13.0,3.5,3.34,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,6,15,117.5,21.0,1.85,14.0,35.0,16.45,2.34
2016,9,13,6,30,235.0,42.0,1.9,14.0,70.0,32.66,22.16
2016,9,13,6,45,318.0,56.5,1.95,14.5,114.5,43.02,32.17
2016,9,13,7,0,401.0,71.0,2.0,15.0,159.0,52.94,41.35
2016,9,13,7,15,462.5,81.0,1.95,15.0,208.5,58.97,46.95
2016,9,13,7,30,524.0,91.0,1.9,15.0,258.0,65.11,52.44
2016,9,13,7,45,566.5,99.0,1.85,15.5,308.0,68.11,54.91
2016,9,13,8,0,609.0,107.0,1.8,16.0,358.0,70.95,57.15
2016,9,13,8,15,640.5,113.0,1.75,16.0,406.0,112.52,68.4
2016,9,13,8,30,672.0,119.0,1.7,16.0,454.0,158.01,96.96
2016,9,13,8,45,696.5,123.5,1.7,16.5,499.0,204.5,132.75
2016,9,13,9,0,721.0,128.0,1.7,17.0,544.0,253.37,173.55
2016,9,13,9,15,470.5,211.0,1.75,17.0,490.5,293.04,216.72
2016,9,13,9,30,220.0,294.0,1.8,17.0,437.0,315.45,242.41
2016,9,13,9,45,497.0,219.5,1.85,17.5,565.0,365.65,278.18
2016,9,13,10,0,774.0,145.0,1.9,18.0,693.0,452.09,344.03
2016,9,13,10,15,784.0,147.0,1.9,18.0,721.5,497.68,381.49
2016,9,13,10,30,794.0,149.0,1.9,18.0,750.0,542.86,417.9
2016,9,13,10,45,806.0,148.0,1.9,18.5,772.5,585.85,451.01
2016,9,13,11,0,818.0,147.0,1.9,19.0,795.0,628.11,482.67
2016,9,13,11,15,445.0,262.0,1.85,19.0,615.5,526.44,405.39
2016,9,13,11,30,72.0,377.0,1.8,19.0,436.0,396.27,303.36
2016,9,13,11,45,458.5,259.5,1.8,19.0,637.0,574.39,443.58
2016,9,13,12,0,845.0,142.0,1.8,19.0,838.0,768.41,586.94
2016,9,13,12,15,844.0,141.5,1.75,19.0,836.0,793.29,601.78
2016,9,13,12,30,843.0,141.0,1.7,19.0,834.0,815.46,616.38
2016,9,13,12,45,844.5,138.0,1.7,19.5,824.5,834.34,628.07
2016,9,13,13,0,846.0,135.0,1.7,20.0,815.0,850.33,637.87
2016,9,13,13,15,840.5,134.0,1.7,20.0,797.0,859.53,644.4
2016,9,13,13,30,835.0,133.0,1.7,20.0,779.0,865.57,649.02
2016,9,13,13,45,832.0,129.0,1.7,20.0,754.5,867.42,651.0
2016,9,13,14,0,829.0,125.0,1.7,20.0,730.0,866.1,651.03
2016,9,13,14,15,818.0,123.0,1.7,19.5,697.5,856.88,647.14
2016,9,13,14,30,807.0,121.0,1.7,19.0,665.0,844.62,641.35
2016,9,13,14,45,796.0,116.5,1.7,19.0,627.5,826.67,630.55
2016,9,13,15,0,785.0,112.0,1.7,19.0,590.0,805.9,617.88
2016,9,13,15,15,765.5,108.5,1.7,19.0,546.5,776.54,599.21
2016,9,13,15,30,746.0,105.0,1.7,19.0,503.0,748.87,581.67
2016,9,13,15,45,722.0,100.0,1.75,19.0,456.0,710.34,556.52
2016,9,13,16,0,698.0,95.0,1.8,19.0,409.0,670.37,529.89
2016,9,13,16,15,662.0,89.5,1.8,18.5,358.5,619.78,495.3
2016,9,13,16,30,626.0,84.0,1.8,18.0,308.0,569.06,459.0
2016,9,13,16,45,575.0,77.0,1.85,18.0,257.5,506.62,411.08
2016,9,13,17,0,524.0,70.0,1.9,18.0,207.0,445.81,362.47
2016,9,13,17,15,448.0,60.0,1.8,17.5,158.5,368.62,298.93
2016,9,13,17,30,372.0,50.0,1.7,17.0,110.0,295.97,236.64
2016,9,13,17,45,256.5,36.0,1.6,16.5,70.0,204.87,154.88
2016,9,13,18,0,141.0,22.0,1.5,16.0,30.0,111.99,0.83
2016,9,13,18,15,70.5,11.0,1.5,15.5,15.0,40.78,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,102.5,21.0,0.85,14.0,32.5,16.49,1.03
2016,9,14,6,30,205.0,42.0,0.9,14.0,65.0,32.71,22.12
2016,9,14,6,45,288.0,57.5,0.95,14.5,109.0,43.86,32.89
2016,9,14,7,0,371.0,73.0,1.0,15.0,153.0,54.53,42.75
2016,9,14,7,15,342.0,95.5,1.0,15.0,184.5,69.83,56.52
2016,9,14,7,30,313.0,118.0,1.0,15.0,216.0,88.89,73.36
2016,9,14,7,45,360.0,126.5,1.0,15.5,259.0,88.04,72.35
2016,9,14,8,0,407.0,135.0,1.0,16.0,302.0,91.57,75.11
2016,9,14,8,15,525.0,131.0,1.0,16.0,374.0,119.39,78.12
2016,9,14,8,30,643.0,127.0,1.0,16.0,446.0,159.57,99.41
2016,9,14,8,45,668.0,132.0,1.0,16.5,490.5,204.92,133.81
2016,9,14,9,0,693.0,137.0,1.0,17.0,535.0,252.77,173.21
2016,9,14,9,15,711.5,141.0,1.05,17.0,575.5,300.31,214.17
2016,9,14,9,30,730.0,145.0,1.1,17.0,616.0,349.2,256.31
2016,9,14,9,45,794.5,124.0,1.15,17.5,662.5,399.5,297.89
2016,9,14,10,0,859.0,103.0,1.2,18.0,709.0,453.99,342.25
2016,9,14,10,15,867.5,104.5,1.2,18.0,737.5,501.4,381.23
2016,9,14,10,30,876.0,106.0,1.2,18.0,766.0,547.99,418.51
2016,9,14,10,45,883.5,106.5,1.3,18.5,788.0,592.1,452.82
2016,9,14,11,0,891.0,107.0,1.4,19.0,810.0,634.86,485.3
2016,9,14,11,15,894.5,107.5,1.45,19.0,823.5,673.54,514.69
2016,9,14,11,30,898.0,108.0,1.5,19.0,837.0,710.19,542.13
2016,9,14,11,45,901.0,107.5,1.6,19.5,843.5,743.36,565.61
2016,9,14,12,0,904.0,107.0,1.7,20.0,850.0,774.14,586.26
2016,9,14,12,15,904.0,107.0,1.75,20.0,847.5,800.56,604.56
2016,9,14,12,30,904.0,107.0,1.8,20.0,845.0,824.17,621.01
2016,9,14,12,45,896.5,109.0,1.85,20.0,833.5,840.8,632.82
2016,9,14,13,0,889.0,111.0,1.9,20.0,822.0,854.24,642.64
2016,9,14,13,15,884.5,110.0,1.95,20.0,804.0,863.91,650.07
2016,9,14,13,30,880.0,109.0,2.0,20.0,786.0,870.38,655.51
2016,9,14,13,45,875.5,106.5,2.05,20.0,761.0,872.04,657.87
2016,9,14,14,0,871.0,104.0,2.1,20.0,736.0,870.47,658.22
2016,9,14,14,15,861.0,102.5,2.1,19.5,703.5,862.06,654.86
2016,9,14,14,30,851.0,101.0,2.1,19.0,671.0,857.02,653.98
2016,9,14,14,45,840.0,97.5,2.15,19.0,633.5,839.59,643.84
2016,9,14,15,0,829.0,94.0,2.2,19.0,596.0,819.25,631.79
2016,9,14,15,15,811.0,91.5,2.2,19.0,552.0,791.56,614.14
2016,9,14,15,30,793.0,89.0,2.2,19.0,508.0,761.53,594.75
2016,9,14,15,45,771.0,84.5,2.2,19.0,460.5,723.88,569.64
2016,9,14,16,0,749.0,80.0,2.2,19.0,413.0,684.55,542.91
2016,9,14,16,15,715.0,75.5,2.15,18.5,362.5,634.99,508.66
2016,9,14,16,30,681.0,71.0,2.1,18.0,312.0,588.97,476.08
2016,9,14,16,45,635.0,65.0,2.1,18.0,260.5,529.6,430.27
2016,9,14,17,0,589.0,59.0,2.1,18.0,209.0,471.58,383.4
2016,9,14,17,15,513.5,51.0,2.0,17.5,160.0,395.24,320.23
2016,9,14,17,30,438.0,43.0,1.9,17.0,111.0,323.54,258.09
2016,9,14,17,45,315.5,31.0,1.8,16.5,70.0,228.9,170.75
2016,9,14,18,0,193.0,19.0,1.7,16.0,29.0,130.48,0.0
2016,9,14,18,15,96.5,9.5,1.75,15.5,14.5,50.13,0.0
2016,9,14,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,184.5,16.5,1.55,13.5,37.0,12.81,0.0
2016,9,15,6,30,369.0,33.0,1.6,14.0,74.0,26.13,16.42
2016,9,15,6,45,461.0,42.0,1.65,14.5,121.5,31.92,22.39
2016,9,15,7,0,553.0,51.0,1.7,15.0,169.0,37.46,27.64
2016,9,15,7,15,276.5,61.5,1.6,15.0,120.5,44.16,33.81
2016,9,15,7,30,0.0,72.0,1.5,15.0,72.0,66.14,53.38
2016,9,15,7,45,0.0,86.0,1.45,15.5,86.0,78.49,64.06
2016,9,15,8,0,0.0,100.0,1.4,16.0,100.0,90.73,74.44
2016,9,15,8,15,0.0,112.5,1.3,16.0,112.5,102.01,80.09
2016,9,15,8,30,0.0,125.0,1.2,16.0,125.0,113.37,89.16
2016,9,15,8,45,0.5,146.0,1.15,16.5,146.5,131.95,103.82
2016,9,15,9,0,1.0,167.0,1.1,17.0,168.0,150.72,118.39
2016,9,15,9,15,4.0,183.0,1.1,17.0,185.5,166.16,130.29
2016,9,15,9,30,7.0,199.0,1.1,17.0,203.0,182.01,142.49
2016,9,15,9,45,12.0,222.5,1.15,17.5,230.5,205.41,160.31
2016,9,15,10,0,17.0,246.0,1.2,18.0,258.0,229.5,178.49
2016,9,15,10,15,19.5,262.5,1.25,18.0,277.0,247.06,191.84
2016,9,15,10,30,22.0,279.0,1.3,18.0,296.0,264.97,205.46
2016,9,15,10,45,25.5,293.5,1.4,18.5,313.5,282.01,218.05
2016,9,15,11,0,29.0,308.0,1.5,19.0,331.0,297.45,229.37
2016,9,15,11,15,115.0,350.5,1.6,19.0,443.5,393.43,303.05
2016,9,15,11,30,201.0,393.0,1.7,19.0,556.0,497.5,380.8
2016,9,15,11,45,204.5,392.5,1.85,19.0,559.5,511.13,390.97
2016,9,15,12,0,208.0,392.0,2.0,19.0,563.0,524.31,401.42
2016,9,15,12,15,270.0,377.0,2.1,19.0,597.5,571.9,438.02
2016,9,15,12,30,332.0,362.0,2.2,19.0,632.0,618.29,473.43
2016,9,15,12,45,320.5,363.5,2.3,19.0,621.0,622.81,477.01
2016,9,15,13,0,309.0,365.0,2.4,19.0,610.0,625.83,479.81
2016,9,15,13,15,312.0,353.5,2.45,19.0,596.5,626.35,481.2
2016,9,15,13,30,315.0,342.0,2.5,19.0,583.0,625.44,481.64
2016,9,15,13,45,347.0,321.0,2.55,19.0,578.5,637.85,492.62
2016,9,15,14,0,379.0,300.0,2.6,19.0,574.0,648.65,502.44
2016,9,15,14,15,378.5,285.5,2.65,19.0,548.5,636.72,495.07
2016,9,15,14,30,378.0,271.0,2.7,19.0,523.0,623.03,486.57
2016,9,15,14,45,373.5,256.0,2.75,19.0,492.5,603.69,473.83
2016,9,15,15,0,369.0,241.0,2.8,19.0,462.0,582.76,459.86
2016,9,15,15,15,276.5,234.0,2.8,18.5,393.0,497.39,395.75
2016,9,15,15,30,184.0,227.0,2.8,18.0,324.0,401.59,322.19
2016,9,15,15,45,231.5,199.5,2.8,18.0,309.0,418.86,338.26
2016,9,15,16,0,279.0,172.0,2.8,18.0,294.0,419.93,341.25
2016,9,15,16,15,261.5,154.0,2.8,17.5,257.5,381.41,311.97
2016,9,15,16,30,244.0,136.0,2.8,17.0,221.0,342.94,282.09
2016,9,15,16,45,225.0,115.0,2.85,17.0,183.5,299.71,247.01
2016,9,15,17,0,206.0,94.0,2.9,17.0,146.0,256.81,211.12
2016,9,15,17,15,175.0,73.5,2.85,16.5,110.5,207.96,169.34
2016,9,15,17,30,144.0,53.0,2.8,16.0,75.0,160.58,127.57
2016,9,15,17,45,72.0,35.0,2.8,15.5,46.0,88.95,62.74
2016,9,15,18,0,0.0,17.0,2.8,15.0,17.0,17.17,0.0
2016,9,15,18,15,0.0,8.5,2.75,14.5,8.5,8.1,0.0
2016,9,15,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,166.5,16.5,0.7,13.5,34.5,12.89,0.0
2016,9,16,6,30,333.0,33.0,0.6,14.0,69.0,26.25,16.44
2016,9,16,6,45,429.5,42.5,0.55,14.5,116.0,32.47,22.89
2016,9,16,7,0,526.0,52.0,0.5,15.0,163.0,38.41,28.52
2016,9,16,7,15,585.5,58.5,0.4,15.0,213.5,41.51,31.5
2016,9,16,7,30,645.0,65.0,0.3,15.0,264.0,44.5,34.24
2016,9,16,7,45,322.5,87.5,0.25,15.5,187.0,60.14,47.96
2016,9,16,8,0,0.0,110.0,0.2,16.0,110.0,98.68,81.25
2016,9,16,8,15,0.0,124.5,0.15,16.5,124.5,111.68,87.54
2016,9,16,8,30,0.0,139.0,0.1,17.0,139.0,124.81,97.63
2016,9,16,8,45,0.5,153.5,0.1,17.5,154.0,138.09,107.69
2016,9,16,9,0,1.0,168.0,0.1,18.0,169.0,151.48,117.71
2016,9,16,9,15,4.0,184.0,0.15,18.0,187.0,166.93,129.47
2016,9,16,9,30,7.0,200.0,0.2,18.0,205.0,182.78,141.51
2016,9,16,9,45,20.5,239.5,0.3,18.5,254.5,222.86,171.88
2016,9,16,10,0,34.0,279.0,0.4,19.0,304.0,258.92,198.72
2016,9,16,10,15,41.0,299.0,0.5,19.0,329.5,283.15,216.92
2016,9,16,10,30,48.0,319.0,0.6,19.0,355.0,308.33,235.89
2016,9,16,10,45,91.0,348.5,0.7,19.5,419.0,362.43,276.04
2016,9,16,11,0,134.0,378.0,0.8,20.0,483.0,419.24,317.56
2016,9,16,11,15,132.0,384.5,0.95,20.0,489.5,433.69,328.43
2016,9,16,11,30,130.0,391.0,1.1,20.0,496.0,447.78,339.33
2016,9,16,11,45,133.0,391.5,1.25,20.5,499.0,459.57,348.01
2016,9,16,12,0,136.0,392.0,1.4,21.0,502.0,471.13,356.5
2016,9,16,12,15,184.5,391.0,1.45,21.0,540.5,515.51,389.93
2016,9,16,12,30,233.0,390.0,1.5,21.0,579.0,561.72,424.22
2016,9,16,12,45,206.0,387.5,1.6,21.0,553.0,547.21,413.85
2016,9,16,13,0,179.0,385.0,1.7,21.0,527.0,530.92,402.53
2016,9,16,13,15,399.0,307.5,1.75,21.0,614.0,659.14,500.59
2016,9,16,13,30,619.0,230.0,1.8,21.0,701.0,778.32,588.78
2016,9,16,13,45,747.5,165.5,1.85,21.0,715.0,829.39,625.81
2016,9,16,14,0,876.0,101.0,1.9,21.0,729.0,865.56,651.27
2016,9,16,14,15,866.0,99.5,1.9,21.0,696.5,857.02,646.23
2016,9,16,14,30,856.0,98.0,1.9,21.0,664.0,845.4,639.66
2016,9,16,14,45,842.5,96.0,1.95,21.0,625.5,833.77,633.69
2016,9,16,15,0,829.0,94.0,2.0,21.0,587.0,813.0,621.46
2016,9,16,15,15,810.5,91.0,2.0,20.5,543.0,784.3,604.44
2016,9,16,15,30,792.0,88.0,2.0,20.0,499.0,753.29,585.62
2016,9,16,15,45,767.5,84.0,2.05,20.0,451.0,714.34,560.05
2016,9,16,16,0,743.0,80.0,2.1,20.0,403.0,673.84,532.84
2016,9,16,16,15,707.5,75.5,2.1,19.5,352.0,627.15,500.99
2016,9,16,16,30,672.0,71.0,2.1,19.0,301.0,577.03,465.29
2016,9,16,16,45,620.5,65.0,2.1,19.0,250.0,514.63,416.73
2016,9,16,17,0,569.0,59.0,2.1,19.0,199.0,453.97,367.53
2016,9,16,17,15,488.0,50.5,2.05,18.5,150.0,375.11,302.22
2016,9,16,17,30,407.0,42.0,2.0,18.0,101.0,301.36,238.14
2016,9,16,17,45,273.0,29.0,1.95,17.5,61.5,202.53,142.89
2016,9,16,18,0,139.0,16.0,1.9,17.0,22.0,79.09,0.0
2016,9,16,18,15,69.5,8.0,1.95,16.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,172.0,15.5,0.75,13.5,34.0,12.07,0.0
2016,9,17,6,30,344.0,31.0,0.6,14.0,68.0,24.52,14.85
2016,9,17,6,45,443.0,40.0,0.5,14.5,115.0,30.38,21.04
2016,9,17,7,0,542.0,49.0,0.4,15.0,162.0,36.0,26.39
2016,9,17,7,15,271.0,59.0,0.35,15.0,115.5,42.45,32.34
2016,9,17,7,30,0.0,69.0,0.3,15.0,69.0,63.55,51.12
2016,9,17,7,45,0.0,82.5,0.3,15.5,82.5,75.51,61.42
2016,9,17,8,0,0.0,96.0,0.3,16.0,96.0,87.37,71.43
2016,9,17,8,15,4.0,130.5,0.3,16.5,132.5,116.55,91.57
2016,9,17,8,30,8.0,165.0,0.3,17.0,169.0,146.23,114.76
2016,9,17,8,45,5.5,168.5,0.35,17.5,171.0,151.01,118.02
2016,9,17,9,0,3.0,172.0,0.4,18.0,173.0,155.15,120.89
2016,9,17,9,15,7.5,193.0,0.45,18.0,197.5,175.3,136.41
2016,9,17,9,30,12.0,214.0,0.5,18.0,222.0,196.07,152.28
2016,9,17,9,45,13.5,225.5,0.55,18.5,234.5,208.33,161.22
2016,9,17,10,0,15.0,237.0,0.6,19.0,247.0,220.75,170.29
2016,9,17,10,15,54.0,291.0,0.65,19.5,330.5,282.36,216.66
2016,9,17,10,30,93.0,345.0,0.7,20.0,414.0,352.66,268.44
2016,9,17,10,45,135.0,361.0,0.8,20.5,464.5,394.69,299.07
2016,9,17,11,0,177.0,377.0,0.9,21.0,515.0,443.43,334.61
2016,9,17,11,15,139.0,379.5,1.0,21.0,489.0,433.38,327.2
2016,9,17,11,30,101.0,382.0,1.1,21.0,463.0,419.36,317.03
2016,9,17,11,45,105.0,386.0,1.2,21.0,471.0,432.79,327.48
2016,9,17,12,0,109.0,390.0,1.3,21.0,479.0,446.26,337.77
2016,9,17,12,15,112.0,386.0,1.4,21.0,477.5,451.34,342.06
2016,9,17,12,30,115.0,382.0,1.5,21.0,476.0,461.44,350.04
2016,9,17,12,45,112.5,377.0,1.6,21.0,467.5,461.57,350.68
2016,9,17,13,0,110.0,372.0,1.7,21.0,459.0,453.6,345.56
2016,9,17,13,15,494.5,238.5,1.75,21.0,614.0,667.75,510.77
2016,9,17,13,30,879.0,105.0,1.8,21.0,769.0,856.73,644.42
2016,9,17,13,45,871.5,103.5,1.9,21.0,743.0,856.67,644.19
2016,9,17,14,0,864.0,102.0,2.0,21.0,717.0,853.39,643.9
2016,9,17,14,15,853.5,100.5,2.0,21.0,684.5,844.42,638.93
2016,9,17,14,30,843.0,99.0,2.0,21.0,652.0,838.71,636.36
2016,9,17,14,45,828.5,96.5,2.05,21.0,613.0,819.44,625.0
2016,9,17,15,0,814.0,94.0,2.1,21.0,574.0,797.39,611.8
2016,9,17,15,15,794.5,91.5,2.1,20.5,530.5,768.69,594.6
2016,9,17,15,30,775.0,89.0,2.1,20.0,487.0,737.76,575.64
2016,9,17,15,45,749.5,85.0,2.15,20.0,439.5,698.44,549.53
2016,9,17,16,0,724.0,81.0,2.2,20.0,392.0,657.65,521.83
2016,9,17,16,15,687.5,76.5,2.15,19.5,341.5,611.05,489.47
2016,9,17,16,30,651.0,72.0,2.1,19.0,291.0,560.94,452.92
2016,9,17,16,45,599.0,65.5,2.1,19.0,240.5,498.45,404.01
2016,9,17,17,0,547.0,59.0,2.1,19.0,190.0,437.78,354.53
2016,9,17,17,15,464.0,50.0,1.95,18.5,142.0,358.32,288.25
2016,9,17,17,30,381.0,41.0,1.8,18.0,94.0,284.23,223.53
2016,9,17,17,45,247.0,27.5,1.7,17.5,56.5,185.91,125.36
2016,9,17,18,0,113.0,14.0,1.6,17.0,19.0,64.74,0.0
2016,9,17,18,15,56.5,7.0,1.6,16.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,163.5,15.0,0.85,15.5,32.0,11.7,0.0
2016,9,18,6,30,327.0,30.0,0.9,16.0,64.0,23.7,13.86
2016,9,18,6,45,425.0,39.5,1.0,16.5,110.0,30.05,20.49
2016,9,18,7,0,523.0,49.0,1.1,17.0,156.0,36.11,26.18
2016,9,18,7,15,582.5,55.0,1.05,17.5,206.0,38.92,28.83
2016,9,18,7,30,642.0,61.0,1.0,18.0,256.0,41.65,31.24
2016,9,18,7,45,683.0,65.5,0.95,18.5,306.5,47.42,36.22
2016,9,18,8,0,724.0,70.0,0.9,19.0,357.0,49.05,37.48
2016,9,18,8,15,752.0,73.5,0.9,19.5,405.5,84.24,44.4
2016,9,18,8,30,780.0,77.0,0.9,20.0,454.0,132.66,71.43
2016,9,18,8,45,801.0,79.5,0.9,21.0,499.5,182.0,107.64
2016,9,18,9,0,822.0,82.0,0.9,22.0,545.0,233.14,149.25
2016,9,18,9,15,837.0,84.5,0.85,22.5,585.5,290.13,197.12
2016,9,18,9,30,852.0,87.0,0.8,23.0,626.0,341.57,240.54
2016,9,18,9,45,872.5,84.5,0.75,23.5,662.5,391.24,281.7
2016,9,18,10,0,893.0,82.0,0.7,24.0,699.0,441.48,322.11
2016,9,18,10,15,901.0,83.0,0.6,24.0,727.5,489.39,359.83
2016,9,18,10,30,909.0,84.0,0.5,24.0,756.0,536.32,395.39
2016,9,18,10,45,913.5,85.0,0.45,24.5,776.5,580.16,427.11
2016,9,18,11,0,918.0,86.0,0.4,25.0,797.0,622.32,456.49
2016,9,18,11,15,921.5,86.5,0.5,25.0,810.5,661.53,485.74
2016,9,18,11,30,925.0,87.0,0.6,25.0,824.0,698.62,513.1
2016,9,18,11,45,925.5,87.5,0.7,25.5,829.0,731.34,535.47
2016,9,18,12,0,926.0,88.0,0.8,26.0,834.0,761.44,555.12
2016,9,18,12,15,925.5,88.0,0.95,26.0,831.5,787.54,573.94
2016,9,18,12,30,925.0,88.0,1.1,26.0,829.0,810.72,590.91
2016,9,18,12,45,920.5,88.5,1.25,26.5,817.5,828.21,603.07
2016,9,18,13,0,916.0,89.0,1.4,27.0,806.0,842.48,613.2
2016,9,18,13,15,911.5,88.5,1.5,26.5,787.5,852.45,622.46
2016,9,18,13,30,907.0,88.0,1.6,26.0,769.0,859.13,629.76
2016,9,18,13,45,900.0,87.0,1.7,26.0,743.0,859.87,632.08
2016,9,18,14,0,893.0,86.0,1.8,26.0,717.0,857.33,632.39
2016,9,18,14,15,883.0,84.5,1.85,26.0,684.5,848.44,628.11
2016,9,18,14,30,873.0,83.0,1.9,26.0,652.0,836.42,621.87
2016,9,18,14,45,860.0,81.0,2.0,26.0,613.5,818.3,612.04
2016,9,18,15,0,847.0,79.0,2.1,26.0,575.0,797.37,600.27
2016,9,18,15,15,829.0,76.5,2.15,25.5,531.0,769.16,584.13
2016,9,18,15,30,811.0,74.0,2.2,25.0,487.0,744.99,570.63
2016,9,18,15,45,786.0,71.0,2.25,25.0,439.0,706.47,545.51
2016,9,18,16,0,761.0,68.0,2.3,25.0,391.0,666.44,518.87
2016,9,18,16,15,726.5,64.5,2.25,24.0,340.5,617.79,486.59
2016,9,18,16,30,692.0,61.0,2.2,23.0,290.0,568.81,452.83
2016,9,18,16,45,641.0,55.5,2.2,22.5,239.5,506.64,405.64
2016,9,18,17,0,590.0,50.0,2.2,22.0,189.0,450.39,360.49
2016,9,18,17,15,508.0,42.5,2.1,21.5,140.5,372.32,295.78
2016,9,18,17,30,426.0,35.0,2.0,21.0,92.0,299.82,232.25
2016,9,18,17,45,283.5,24.0,1.9,20.5,54.5,196.76,123.34
2016,9,18,18,0,141.0,13.0,1.8,20.0,17.0,75.89,0.0
2016,9,18,18,15,70.5,6.5,1.75,19.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,158.0,15.0,1.05,16.0,31.0,11.79,0.0
2016,9,19,6,30,316.0,30.0,1.1,16.0,62.0,23.84,13.78
2016,9,19,6,45,413.0,39.5,1.15,16.5,107.0,30.18,20.55
2016,9,19,7,0,510.0,49.0,1.2,17.0,152.0,36.23,26.26
2016,9,19,7,15,570.5,55.0,1.15,17.5,201.5,39.03,28.91
2016,9,19,7,30,631.0,61.0,1.1,18.0,251.0,41.75,31.33
2016,9,19,7,45,673.0,65.5,1.05,18.5,301.0,47.53,36.32
2016,9,19,8,0,715.0,70.0,1.0,19.0,351.0,49.16,37.58
2016,9,19,8,15,743.0,73.5,1.0,19.5,399.5,81.95,43.6
2016,9,19,8,30,771.0,77.0,1.0,20.0,448.0,129.82,69.8
2016,9,19,8,45,793.0,79.5,1.05,20.5,493.0,178.77,105.68
2016,9,19,9,0,815.0,82.0,1.1,21.0,538.0,229.64,147.4
2016,9,19,9,15,830.5,84.0,1.1,21.5,578.0,285.92,195.09
2016,9,19,9,30,846.0,86.0,1.1,22.0,618.0,336.72,238.55
2016,9,19,9,45,851.0,90.5,1.15,22.5,651.0,386.3,280.7
2016,9,19,10,0,856.0,95.0,1.2,23.0,684.0,435.16,321.17
2016,9,19,10,15,864.5,96.5,1.2,23.0,712.0,482.12,359.5
2016,9,19,10,30,873.0,98.0,1.2,23.0,740.0,528.22,396.1
