Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,45,882.0,97.5,1.3,23.5,761.5,571.77,429.71
2016,9,19,11,0,891.0,97.0,1.4,24.0,783.0,614.04,461.55
2016,9,19,11,15,894.5,97.5,1.5,24.0,796.5,652.32,490.77
2016,9,19,11,30,898.0,98.0,1.6,24.0,810.0,688.55,518.07
2016,9,19,11,45,902.0,97.0,1.75,24.0,816.0,721.49,542.97
2016,9,19,12,0,906.0,96.0,1.9,24.0,822.0,752.04,564.75
2016,9,19,12,15,906.0,95.5,1.95,24.0,819.5,777.55,582.34
2016,9,19,12,30,906.0,95.0,2.0,24.0,817.0,800.21,598.08
2016,9,19,12,45,894.5,99.5,2.15,24.5,804.0,815.88,608.8
2016,9,19,13,0,883.0,104.0,2.3,25.0,791.0,828.26,617.42
2016,9,19,13,15,878.0,103.0,2.35,24.5,773.0,837.04,625.38
2016,9,19,13,30,873.0,102.0,2.4,24.0,755.0,842.62,631.37
2016,9,19,13,45,869.5,99.5,2.5,24.0,730.0,844.66,634.29
2016,9,19,14,0,866.0,97.0,2.6,24.0,705.0,843.49,635.17
2016,9,19,14,15,856.0,95.5,2.65,23.5,673.0,834.79,631.9
2016,9,19,14,30,846.0,94.0,2.7,23.0,641.0,823.04,626.67
2016,9,19,14,45,835.5,90.5,2.75,23.0,603.0,811.91,620.74
2016,9,19,15,0,825.0,87.0,2.8,23.0,565.0,791.79,608.55
2016,9,19,15,15,806.5,84.0,2.8,22.5,521.5,763.1,591.15
2016,9,19,15,30,788.0,81.0,2.8,22.0,478.0,732.14,571.95
2016,9,19,15,45,766.0,77.0,2.85,22.0,431.0,695.27,547.26
2016,9,19,16,0,744.0,73.0,2.9,22.0,384.0,656.78,520.9
2016,9,19,16,15,708.0,68.5,2.85,21.5,334.0,606.36,485.45
2016,9,19,16,30,672.0,64.0,2.8,21.0,284.0,555.72,448.45
2016,9,19,16,45,622.5,58.0,2.75,21.0,233.5,498.85,403.13
2016,9,19,17,0,573.0,52.0,2.7,21.0,183.0,440.07,354.48
2016,9,19,17,15,488.0,44.0,2.6,20.0,135.5,360.6,288.41
2016,9,19,17,30,403.0,36.0,2.5,19.0,88.0,286.86,223.21
2016,9,19,17,45,258.0,23.5,2.4,18.5,51.0,180.27,103.21
2016,9,19,18,0,113.0,11.0,2.3,18.0,14.0,60.88,0.0
2016,9,19,18,15,56.5,5.5,2.3,17.5,7.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,127.0,17.5,2.6,14.0,29.5,13.86,0.0
2016,9,20,6,30,254.0,35.0,2.7,14.0,59.0,27.45,16.59
2016,9,20,6,45,358.5,46.0,2.8,14.5,104.0,36.33,26.01
2016,9,20,7,0,463.0,57.0,2.9,15.0,149.0,43.45,32.8
2016,9,20,7,15,257.0,86.0,2.9,15.0,139.5,66.81,53.79
2016,9,20,7,30,51.0,115.0,2.9,15.0,130.0,94.77,78.6
2016,9,20,7,45,59.5,135.5,2.95,15.5,156.5,110.36,92.04
2016,9,20,8,0,68.0,156.0,3.0,16.0,183.0,125.59,104.91
2016,9,20,8,15,82.5,179.0,2.95,16.0,216.0,147.51,115.85
2016,9,20,8,30,97.0,202.0,2.9,16.0,249.0,173.62,134.9
2016,9,20,8,45,89.0,221.0,2.85,16.5,267.0,195.5,151.94
2016,9,20,9,0,81.0,240.0,2.8,17.0,285.0,216.59,168.73
2016,9,20,9,15,188.0,254.5,2.8,17.0,370.0,257.14,197.58
2016,9,20,9,30,295.0,269.0,2.8,17.0,455.0,309.37,236.95
2016,9,20,9,45,252.5,293.5,2.8,17.5,458.5,332.78,256.98
2016,9,20,10,0,210.0,318.0,2.8,18.0,462.0,356.52,276.35
2016,9,20,10,15,216.5,331.5,2.8,18.0,485.5,384.81,298.74
2016,9,20,10,30,223.0,345.0,2.8,18.0,509.0,413.52,321.19
2016,9,20,10,45,226.0,353.0,2.85,18.5,523.0,436.1,338.24
2016,9,20,11,0,229.0,361.0,2.9,19.0,537.0,458.53,354.97
2016,9,20,11,15,277.5,359.0,2.95,19.0,576.0,500.08,387.1
2016,9,20,11,30,326.0,357.0,3.0,19.0,615.0,545.52,421.89
2016,9,20,11,45,270.0,372.0,3.05,19.0,586.5,536.84,414.84
2016,9,20,12,0,214.0,387.0,3.1,19.0,558.0,521.21,402.67
2016,9,20,12,15,219.0,381.5,3.15,19.0,556.0,530.3,410.13
2016,9,20,12,30,224.0,376.0,3.2,19.0,554.0,538.72,417.0
2016,9,20,12,45,219.5,374.0,3.25,19.0,546.0,542.39,420.12
2016,9,20,13,0,215.0,372.0,3.3,19.0,538.0,545.1,422.59
2016,9,20,13,15,218.5,360.0,3.3,19.0,525.5,543.27,421.98
2016,9,20,13,30,222.0,348.0,3.3,19.0,513.0,540.42,420.7
2016,9,20,13,45,221.0,335.5,3.35,19.0,495.0,532.24,415.51
2016,9,20,14,0,220.0,323.0,3.4,19.0,477.0,522.99,409.58
2016,9,20,14,15,530.0,210.5,3.4,18.5,557.5,688.01,542.26
2016,9,20,14,30,840.0,98.0,3.4,18.0,638.0,825.54,646.12
2016,9,20,14,45,825.5,95.5,3.45,18.0,599.0,806.24,632.89
2016,9,20,15,0,811.0,93.0,3.5,18.0,560.0,784.18,618.84
2016,9,20,15,15,791.0,90.0,3.5,18.0,516.0,754.55,598.97
2016,9,20,15,30,771.0,87.0,3.5,18.0,472.0,722.73,577.34
2016,9,20,15,45,745.0,83.0,3.55,18.0,424.5,683.22,549.85
2016,9,20,16,0,719.0,79.0,3.6,18.0,377.0,642.31,520.75
2016,9,20,16,15,680.5,74.0,3.55,17.5,326.5,594.15,485.95
2016,9,20,16,30,642.0,69.0,3.5,17.0,276.0,542.62,446.44
2016,9,20,16,45,586.5,62.5,3.5,17.0,225.5,478.76,394.53
2016,9,20,17,0,531.0,56.0,3.5,17.0,175.0,417.03,342.28
2016,9,20,17,15,441.5,47.0,3.45,16.5,128.0,335.58,272.44
2016,9,20,17,30,352.0,38.0,3.4,16.0,81.0,260.05,203.83
2016,9,20,17,45,205.5,24.0,3.35,16.0,46.5,151.85,74.28
2016,9,20,18,0,59.0,10.0,3.3,16.0,12.0,35.59,0.0
2016,9,20,18,15,29.5,5.0,3.3,15.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,28.0,16.0,3.6,14.0,19.0,14.07,0.0
2016,9,21,6,30,56.0,32.0,3.8,14.0,38.0,27.41,16.26
2016,9,21,6,45,87.0,52.5,4.0,14.0,67.5,43.76,32.45
2016,9,21,7,0,118.0,73.0,4.2,14.0,97.0,59.69,47.22
2016,9,21,7,15,137.0,94.5,4.3,14.0,129.5,75.83,61.96
2016,9,21,7,30,156.0,116.0,4.4,14.0,162.0,91.5,76.04
2016,9,21,7,45,172.5,136.0,4.5,14.5,195.5,105.73,88.42
2016,9,21,8,0,189.0,156.0,4.6,15.0,229.0,119.53,100.16
2016,9,21,8,15,324.5,155.5,4.6,15.0,301.0,126.8,93.7
2016,9,21,8,30,460.0,155.0,4.6,15.0,373.0,153.26,104.24
2016,9,21,8,45,634.5,123.5,4.65,15.5,456.5,181.63,117.78
2016,9,21,9,0,809.0,92.0,4.7,16.0,540.0,232.47,153.96
2016,9,21,9,15,826.0,94.5,4.7,16.0,581.0,283.41,199.53
2016,9,21,9,30,843.0,97.0,4.7,16.0,622.0,335.29,246.48
2016,9,21,9,45,859.0,98.0,4.75,16.0,658.5,390.96,296.17
2016,9,21,10,0,875.0,99.0,4.8,16.0,695.0,441.72,341.26
2016,9,21,10,15,885.0,100.0,4.8,16.0,724.0,489.78,383.33
2016,9,21,10,30,895.0,101.0,4.8,16.0,753.0,537.06,423.79
2016,9,21,10,45,902.5,102.0,4.8,16.5,775.5,582.0,460.63
2016,9,21,11,0,910.0,103.0,4.8,17.0,798.0,625.53,495.4
2016,9,21,11,15,915.0,104.0,4.8,17.0,812.0,665.89,527.91
2016,9,21,11,30,920.0,105.0,4.8,17.0,826.0,704.27,558.32
2016,9,21,11,45,922.5,105.0,4.85,17.0,832.5,737.82,584.89
2016,9,21,12,0,925.0,105.0,4.9,17.0,839.0,768.86,608.14
2016,9,21,12,15,925.5,105.0,4.95,17.0,837.0,795.76,628.04
2016,9,21,12,30,926.0,105.0,5.0,17.0,835.0,819.78,645.91
2016,9,21,12,45,923.5,105.0,5.05,17.0,824.5,838.46,659.98
2016,9,21,13,0,921.0,105.0,5.1,17.0,814.0,853.97,671.89
2016,9,21,13,15,916.5,104.0,5.15,17.0,795.0,863.58,679.68
2016,9,21,13,30,912.0,103.0,5.2,17.0,776.0,869.87,685.23
2016,9,21,13,45,907.5,100.5,5.3,17.0,750.0,871.23,687.67
2016,9,21,14,0,903.0,98.0,5.4,17.0,724.0,869.23,687.84
2016,9,21,14,15,892.5,96.5,5.45,17.0,690.5,860.03,682.6
2016,9,21,14,30,882.0,95.0,5.5,17.0,657.0,847.67,675.17
2016,9,21,14,45,870.5,91.5,5.55,17.0,617.5,835.38,667.9
2016,9,21,15,0,859.0,88.0,5.6,17.0,578.0,814.0,653.92
2016,9,21,15,15,839.0,85.5,5.6,16.5,532.5,784.23,634.59
2016,9,21,15,30,819.0,83.0,5.6,16.0,487.0,752.14,613.27
2016,9,21,15,45,794.5,78.5,5.6,16.0,438.0,712.17,584.38
2016,9,21,16,0,770.0,74.0,5.6,16.0,389.0,670.6,553.75
2016,9,21,16,15,731.0,70.0,5.5,15.5,337.0,618.11,514.43
2016,9,21,16,30,692.0,66.0,5.4,15.0,285.0,569.64,476.39
2016,9,21,16,45,632.5,60.0,5.35,15.0,232.5,502.41,420.18
2016,9,21,17,0,573.0,54.0,5.3,15.0,180.0,437.51,363.78
2016,9,21,17,15,477.0,45.5,5.2,14.5,131.0,351.8,288.67
2016,9,21,17,30,381.0,37.0,5.1,14.0,82.0,272.38,214.33
2016,9,21,17,45,190.5,18.5,5.05,14.0,41.0,135.69,49.41
2016,9,21,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,139.0,15.5,3.8,13.0,28.5,14.77,0.0
2016,9,22,6,30,278.0,31.0,3.9,13.0,57.0,25.29,14.31
2016,9,22,6,45,389.0,41.5,4.05,13.5,102.5,32.47,22.65
2016,9,22,7,0,500.0,52.0,4.2,14.0,148.0,39.34,29.24
2016,9,22,7,15,566.0,59.0,4.1,14.0,199.0,42.81,32.64
2016,9,22,7,30,632.0,66.0,4.0,14.0,250.0,46.17,35.77
2016,9,22,7,45,682.5,69.5,3.95,14.5,302.5,46.66,36.13
2016,9,22,8,0,733.0,73.0,3.9,15.0,355.0,52.13,40.84
2016,9,22,8,15,762.5,76.5,3.7,15.0,404.0,79.36,44.65
2016,9,22,8,30,792.0,80.0,3.5,15.0,453.0,128.24,70.27
2016,9,22,8,45,817.0,81.5,3.35,15.5,499.5,177.79,106.48
2016,9,22,9,0,842.0,83.0,3.2,16.0,546.0,229.55,149.66
2016,9,22,9,15,857.0,85.5,3.1,16.0,586.5,287.33,200.56
2016,9,22,9,30,872.0,88.0,3.0,16.0,627.0,339.63,247.54
2016,9,22,9,45,886.5,88.0,2.9,16.5,662.5,390.03,292.07
2016,9,22,10,0,901.0,88.0,2.8,17.0,698.0,440.45,335.55
2016,9,22,10,15,908.5,89.0,2.75,17.0,726.0,488.4,376.72
2016,9,22,10,30,916.0,90.0,2.7,17.0,754.0,535.29,415.93
2016,9,22,10,45,920.0,92.0,2.65,17.5,774.5,579.93,451.5
2016,9,22,11,0,924.0,94.0,2.6,18.0,795.0,622.86,484.67
2016,9,22,11,15,926.5,94.5,2.65,18.0,807.5,661.57,515.23
2016,9,22,11,30,929.0,95.0,2.7,18.0,820.0,698.05,543.59
2016,9,22,11,45,928.0,96.0,2.75,18.5,824.5,730.25,567.27
2016,9,22,12,0,927.0,97.0,2.8,19.0,829.0,759.71,587.34
2016,9,22,12,15,926.0,97.0,2.8,19.0,825.5,785.36,605.34
2016,9,22,12,30,925.0,97.0,2.8,19.0,822.0,808.05,621.3
2016,9,22,12,45,919.0,98.5,2.85,19.0,810.0,825.31,633.83
2016,9,22,13,0,913.0,100.0,2.9,19.0,798.0,839.32,644.25
2016,9,22,13,15,908.0,99.0,2.95,19.0,779.0,848.27,651.29
2016,9,22,13,30,903.0,98.0,3.0,19.0,760.0,853.92,656.22
2016,9,22,13,45,892.5,98.0,3.05,19.0,732.5,852.8,656.57
2016,9,22,14,0,882.0,98.0,3.1,19.0,705.0,848.41,654.84
2016,9,22,14,15,871.0,96.0,3.2,18.5,671.5,838.22,650.69
2016,9,22,14,30,860.0,94.0,3.3,18.0,638.0,824.93,644.42
2016,9,22,14,45,842.0,93.0,3.4,18.0,598.0,810.32,636.02
2016,9,22,15,0,824.0,92.0,3.5,18.0,558.0,786.96,621.28
2016,9,22,15,15,803.5,89.0,3.6,17.5,513.5,756.76,602.59
2016,9,22,15,30,783.0,86.0,3.7,17.0,469.0,724.36,581.95
2016,9,22,15,45,751.0,83.0,3.85,17.0,419.5,681.34,551.91
2016,9,22,16,0,719.0,80.0,4.0,17.0,370.0,640.92,523.18
2016,9,22,16,15,678.5,75.0,4.05,16.5,319.5,588.13,484.44
2016,9,22,16,30,638.0,70.0,4.1,16.0,269.0,535.55,443.44
2016,9,22,16,45,577.5,63.5,4.2,16.0,218.0,469.03,388.73
2016,9,22,17,0,517.0,57.0,4.3,16.0,167.0,404.91,333.81
2016,9,22,17,15,420.0,47.0,4.15,15.5,120.0,319.27,259.4
2016,9,22,17,30,323.0,37.0,4.0,15.0,73.0,240.17,185.57
2016,9,22,17,45,161.5,18.5,3.9,15.0,36.5,119.31,20.26
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,6,15,156.0,13.5,1.85,13.0,27.0,12.87,0.0
2016,9,23,6,30,312.0,27.0,1.9,13.0,54.0,21.58,11.08
2016,9,23,6,45,416.5,36.0,1.95,13.5,99.0,27.59,18.39
2016,9,23,7,0,521.0,45.0,2.0,14.0,144.0,33.37,23.97
2016,9,23,7,15,582.5,51.0,1.9,14.5,193.5,36.33,26.82
2016,9,23,7,30,644.0,57.0,1.8,15.0,243.0,43.0,32.82
2016,9,23,7,45,686.5,61.0,1.75,15.5,293.0,44.39,33.99
2016,9,23,8,0,729.0,65.0,1.7,16.0,343.0,45.78,35.09
2016,9,23,8,15,757.0,68.5,1.65,16.5,391.0,70.87,38.42
2016,9,23,8,30,785.0,72.0,1.6,17.0,439.0,119.21,62.81
2016,9,23,8,45,806.5,74.0,1.6,17.5,483.5,168.18,98.0
2016,9,23,9,0,828.0,76.0,1.6,18.0,528.0,225.12,144.72
2016,9,23,9,15,842.5,78.0,1.55,18.0,567.5,275.4,188.72
2016,9,23,9,30,857.0,80.0,1.5,18.0,607.0,326.21,233.64
2016,9,23,9,45,868.0,81.5,1.5,18.5,641.0,375.71,276.72
2016,9,23,10,0,879.0,83.0,1.5,19.0,675.0,424.96,318.52
2016,9,23,10,15,886.5,84.0,1.55,19.0,702.0,471.74,358.14
2016,9,23,10,30,894.0,85.0,1.6,19.0,729.0,517.51,395.96
2016,9,23,10,45,899.0,85.5,1.65,19.5,749.0,560.28,429.8
2016,9,23,11,0,904.0,86.0,1.7,20.0,769.0,601.4,461.48
2016,9,23,11,15,907.0,86.5,1.8,20.0,781.5,639.48,491.37
2016,9,23,11,30,910.0,87.0,1.9,20.0,794.0,675.41,519.2
2016,9,23,11,45,909.5,88.0,2.0,20.0,798.0,707.15,543.6
2016,9,23,12,0,909.0,89.0,2.1,20.0,802.0,736.25,564.59
2016,9,23,12,15,908.0,89.0,2.25,20.0,799.0,761.23,582.95
2016,9,23,12,30,907.0,89.0,2.4,20.0,796.0,783.3,599.38
2016,9,23,12,45,902.0,89.5,2.55,20.0,784.0,799.78,612.01
2016,9,23,13,0,897.0,90.0,2.7,20.0,772.0,813.07,622.58
2016,9,23,13,15,892.0,89.5,2.8,19.5,753.5,822.11,631.2
2016,9,23,13,30,887.0,89.0,2.9,19.0,735.0,827.92,637.75
2016,9,23,13,45,879.0,88.0,3.05,19.0,709.0,827.49,639.18
2016,9,23,14,0,871.0,87.0,3.2,19.0,683.0,823.84,638.48
2016,9,23,14,15,861.0,85.5,3.25,19.0,650.5,814.82,633.53
2016,9,23,14,30,851.0,84.0,3.3,19.0,618.0,802.76,626.53
2016,9,23,14,45,838.5,81.5,3.4,19.0,579.5,784.58,615.46
2016,9,23,15,0,826.0,79.0,3.5,19.0,541.0,763.65,602.4
2016,9,23,15,15,633.0,121.5,3.5,18.5,458.5,660.48,528.82
2016,9,23,15,30,440.0,164.0,3.5,18.0,376.0,545.56,440.73
2016,9,23,15,45,585.0,116.0,3.55,18.0,367.5,596.48,484.56
2016,9,23,16,0,730.0,68.0,3.6,18.0,359.0,627.64,510.52
2016,9,23,16,15,691.0,64.0,3.6,17.5,309.0,576.57,472.8
2016,9,23,16,30,652.0,60.0,3.6,17.0,259.0,529.15,436.05
2016,9,23,16,45,597.5,53.5,3.6,17.0,209.5,466.27,384.25
2016,9,23,17,0,543.0,47.0,3.6,17.0,160.0,405.64,332.12
2016,9,23,17,15,448.5,38.5,3.55,16.5,114.0,323.08,260.51
2016,9,23,17,30,354.0,30.0,3.5,16.0,68.0,247.53,187.96
2016,9,23,17,45,177.0,15.0,3.45,15.5,34.0,119.68,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,175.5,12.0,1.35,14.5,27.0,11.44,0.0
2016,9,24,6,30,351.0,24.0,1.4,15.0,54.0,18.91,8.56
2016,9,24,6,45,454.0,32.5,1.5,15.5,99.5,24.65,15.65
2016,9,24,7,0,557.0,41.0,1.6,16.0,145.0,32.92,23.34
2016,9,24,7,15,618.0,46.5,1.65,16.0,195.0,35.93,26.29
2016,9,24,7,30,679.0,52.0,1.7,16.0,245.0,38.91,29.05
2016,9,24,7,45,719.5,55.5,1.75,16.5,296.0,40.1,30.05
2016,9,24,8,0,760.0,59.0,1.8,17.0,347.0,41.31,31.0
2016,9,24,8,15,788.0,62.0,1.9,17.5,395.5,64.83,33.69
2016,9,24,8,30,816.0,65.0,2.0,18.0,444.0,121.0,63.29
2016,9,24,8,45,837.0,67.0,2.1,18.5,489.5,171.25,98.93
2016,9,24,9,0,858.0,69.0,2.2,19.0,535.0,223.11,141.48
2016,9,24,9,15,873.0,71.0,2.2,19.5,575.5,274.91,186.56
2016,9,24,9,30,888.0,73.0,2.2,20.0,616.0,327.27,232.56
2016,9,24,9,45,902.0,73.0,2.2,20.5,651.5,377.92,276.75
2016,9,24,10,0,916.0,73.0,2.2,21.0,687.0,428.52,319.88
2016,9,24,10,15,923.5,74.0,2.15,21.0,715.0,476.84,360.67
2016,9,24,10,30,931.0,75.0,2.1,21.0,743.0,524.07,399.46
2016,9,24,10,45,936.5,75.5,2.1,21.5,763.5,568.48,434.42
2016,9,24,11,0,942.0,76.0,2.1,22.0,784.0,611.19,467.09
2016,9,24,11,15,945.5,76.5,2.05,22.0,797.0,650.81,497.27
2016,9,24,11,30,949.0,77.0,2.0,22.0,810.0,688.21,525.15
2016,9,24,11,45,950.0,77.0,1.95,22.5,815.0,721.06,547.96
2016,9,24,12,0,951.0,77.0,1.9,23.0,820.0,751.19,567.07
2016,9,24,12,15,950.5,77.0,1.9,23.0,816.5,777.39,584.84
2016,9,24,12,30,950.0,77.0,1.9,23.0,813.0,800.57,600.59
2016,9,24,12,45,939.0,81.0,1.95,23.5,800.0,816.65,610.84
2016,9,24,13,0,928.0,85.0,2.0,24.0,787.0,829.3,618.91
2016,9,24,13,15,923.0,84.5,2.05,23.5,767.5,838.61,627.29
2016,9,24,13,30,918.0,84.0,2.1,23.0,748.0,844.58,633.61
2016,9,24,13,45,909.5,83.5,2.15,23.0,721.0,844.35,634.69
2016,9,24,14,0,901.0,83.0,2.2,23.0,694.0,840.81,633.71
2016,9,24,14,15,890.5,81.5,2.2,23.0,661.0,831.25,628.36
2016,9,24,14,30,880.0,80.0,2.2,23.0,628.0,818.54,621.01
2016,9,24,14,45,864.5,78.5,2.25,23.0,588.0,798.78,609.25
2016,9,24,15,0,849.0,77.0,2.3,23.0,548.0,776.27,595.6
2016,9,24,15,15,829.5,74.5,2.3,22.5,503.5,752.98,582.1
2016,9,24,15,30,810.0,72.0,2.3,22.0,459.0,721.46,562.5
2016,9,24,15,45,781.5,69.0,2.35,22.0,410.5,680.62,535.03
2016,9,24,16,0,753.0,66.0,2.4,22.0,362.0,638.49,505.98
2016,9,24,16,15,714.0,62.0,2.35,21.5,311.5,586.91,469.41
2016,9,24,16,30,675.0,58.0,2.3,21.0,261.0,535.31,430.62
2016,9,24,16,45,611.0,53.0,2.3,20.5,210.0,471.41,380.0
2016,9,24,17,0,547.0,48.0,2.3,20.0,159.0,406.88,326.57
2016,9,24,17,15,448.5,39.0,2.25,19.0,112.5,321.73,254.75
2016,9,24,17,30,350.0,30.0,2.2,18.0,66.0,243.9,179.78
2016,9,24,17,45,175.0,15.0,2.2,17.5,33.0,116.54,0.0
2016,9,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,157.5,12.5,1.7,16.5,25.5,11.91,0.0
2016,9,25,6,30,315.0,25.0,1.8,17.0,51.0,19.96,8.78
2016,9,25,6,45,430.0,34.5,1.9,17.5,97.5,26.54,17.04
2016,9,25,7,0,545.0,44.0,2.0,18.0,144.0,32.82,23.01
2016,9,25,7,15,609.0,50.0,2.05,18.5,195.0,35.83,25.89
2016,9,25,7,30,673.0,56.0,2.1,19.0,246.0,42.49,31.8
2016,9,25,7,45,717.5,60.0,2.15,19.5,298.0,43.93,33.0
2016,9,25,8,0,762.0,64.0,2.2,20.0,350.0,45.38,34.14
2016,9,25,8,15,790.5,67.0,2.2,20.5,399.0,66.68,35.91
2016,9,25,8,30,819.0,70.0,2.2,21.0,448.0,116.33,59.05
2016,9,25,8,45,840.5,72.5,2.25,21.5,494.0,173.8,99.73
2016,9,25,9,0,862.0,75.0,2.3,22.0,540.0,226.38,142.1
2016,9,25,9,15,876.5,77.0,2.25,22.5,580.5,278.32,186.67
2016,9,25,9,30,891.0,79.0,2.2,23.0,621.0,330.76,232.11
2016,9,25,9,45,909.5,77.0,2.2,23.5,657.0,381.45,275.71
2016,9,25,10,0,928.0,75.0,2.2,24.0,693.0,432.44,318.61
2016,9,25,10,15,935.0,76.0,2.15,24.5,721.0,481.07,358.52
2016,9,25,10,30,942.0,77.0,2.1,25.0,749.0,528.54,396.23
2016,9,25,10,45,945.0,78.5,2.1,26.0,769.0,572.97,429.84
2016,9,25,11,0,948.0,80.0,2.1,27.0,789.0,615.52,460.87
2016,9,25,11,15,950.5,80.5,2.0,27.0,801.5,654.75,489.94
2016,9,25,11,30,953.0,81.0,1.9,27.0,814.0,691.68,516.6
2016,9,25,11,45,951.0,82.5,1.85,27.5,817.5,724.09,538.71
2016,9,25,12,0,949.0,84.0,1.8,28.0,821.0,753.64,557.08
2016,9,25,12,15,948.0,84.0,1.7,28.0,817.0,779.47,573.36
2016,9,25,12,30,947.0,84.0,1.6,28.0,813.0,802.27,587.5
2016,9,25,12,45,942.0,84.5,1.5,28.5,801.0,819.36,596.62
2016,9,25,13,0,937.0,85.0,1.4,29.0,789.0,833.13,603.56
2016,9,25,13,15,931.5,84.0,1.25,29.0,769.5,841.57,607.62
2016,9,25,13,30,926.0,83.0,1.1,29.0,750.0,846.61,609.47
2016,9,25,13,45,913.0,84.5,1.0,29.5,721.5,844.89,606.51
2016,9,25,14,0,900.0,86.0,0.9,30.0,693.0,839.88,601.6
2016,9,25,14,15,889.5,84.5,0.8,29.5,659.0,830.35,596.32
2016,9,25,14,30,879.0,83.0,0.7,29.0,625.0,817.68,589.12
2016,9,25,14,45,855.5,83.5,0.6,29.0,583.5,793.85,573.66
2016,9,25,15,0,832.0,84.0,0.5,29.0,542.0,773.65,560.69
2016,9,25,15,15,811.0,81.0,0.55,28.5,497.0,742.94,544.24
2016,9,25,15,30,790.0,78.0,0.6,28.0,452.0,710.07,526.06
2016,9,25,15,45,752.5,76.5,0.65,27.5,402.0,664.89,498.91
2016,9,25,16,0,715.0,75.0,0.7,27.0,352.0,618.81,470.25
2016,9,25,16,15,673.0,70.0,0.8,26.0,301.5,569.01,438.59
2016,9,25,16,30,631.0,65.0,0.9,25.0,251.0,516.1,402.03
2016,9,25,16,45,562.5,58.5,1.05,24.5,200.0,445.64,349.44
2016,9,25,17,0,494.0,52.0,1.2,24.0,149.0,378.29,296.19
2016,9,25,17,15,394.5,41.0,1.3,23.0,104.0,292.58,226.11
2016,9,25,17,30,295.0,30.0,1.4,22.0,59.0,214.49,151.16
2016,9,25,17,45,147.5,15.0,1.5,21.0,29.5,101.56,0.0
2016,9,25,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,109.5,13.5,0.45,17.0,22.0,12.87,0.0
2016,9,26,6,30,219.0,27.0,0.4,17.0,44.0,21.99,9.68
2016,9,26,6,45,324.0,40.0,0.35,17.5,87.0,31.7,21.44
2016,9,26,7,0,429.0,53.0,0.3,18.0,130.0,40.9,30.07
2016,9,26,7,15,497.5,62.0,0.3,18.5,179.5,45.99,34.82
2016,9,26,7,30,566.0,71.0,0.3,19.0,229.0,50.88,39.18
2016,9,26,7,45,613.5,77.5,0.3,19.5,279.0,53.44,41.35
2016,9,26,8,0,661.0,84.0,0.3,20.0,329.0,55.92,43.35
2016,9,26,8,15,694.0,89.0,0.25,20.5,378.0,74.09,44.75
2016,9,26,8,30,727.0,94.0,0.2,21.0,427.0,120.81,66.26
2016,9,26,8,45,751.5,97.5,0.2,22.0,472.0,168.59,98.25
2016,9,26,9,0,776.0,101.0,0.2,23.0,517.0,223.29,140.42
2016,9,26,9,15,793.5,104.0,0.3,23.5,557.5,272.77,181.3
2016,9,26,9,30,811.0,107.0,0.4,24.0,598.0,323.29,223.55
2016,9,26,9,45,824.5,109.5,0.55,24.5,632.5,372.82,265.03
2016,9,26,10,0,838.0,112.0,0.7,25.0,667.0,422.51,305.85
2016,9,26,10,15,847.5,113.5,0.75,25.0,695.0,469.49,343.9
2016,9,26,10,30,857.0,115.0,0.8,25.0,723.0,515.77,380.47
2016,9,26,10,45,864.5,116.0,0.9,25.5,744.0,559.63,414.01
2016,9,26,11,0,872.0,117.0,1.0,26.0,765.0,603.38,446.57
2016,9,26,11,15,876.0,117.5,1.1,26.0,778.0,641.12,475.19
2016,9,26,11,30,880.0,118.0,1.2,26.0,791.0,676.86,501.99
2016,9,26,11,45,883.5,117.5,1.3,26.5,796.0,709.19,525.06
2016,9,26,12,0,887.0,117.0,1.4,27.0,801.0,739.14,546.15
2016,9,26,12,15,886.0,116.5,1.5,27.0,797.5,763.31,563.26
2016,9,26,12,30,885.0,116.0,1.6,27.0,794.0,784.63,578.39
2016,9,26,12,45,907.5,103.5,1.75,27.0,789.5,809.0,596.14
2016,9,26,13,0,930.0,91.0,1.9,27.0,785.0,830.58,612.08
2016,9,26,13,15,925.0,90.0,1.95,26.5,765.5,839.38,619.97
2016,9,26,13,30,920.0,89.0,2.0,26.0,746.0,844.82,625.9
2016,9,26,13,45,914.5,87.0,2.1,26.0,719.5,845.4,627.98
2016,9,26,14,0,909.0,85.0,2.2,26.0,693.0,842.62,627.97
2016,9,26,14,15,898.0,83.5,2.2,26.0,659.5,832.63,622.4
2016,9,26,14,30,887.0,82.0,2.2,26.0,626.0,819.47,614.85
2016,9,26,14,45,875.0,79.0,2.25,26.0,586.5,800.74,603.95
2016,9,26,15,0,863.0,76.0,2.3,26.0,547.0,779.11,591.07
2016,9,26,15,15,843.0,73.5,2.25,25.5,501.5,749.18,572.76
2016,9,26,15,30,823.0,71.0,2.2,25.0,456.0,723.07,556.95
2016,9,26,15,45,798.0,67.5,2.15,25.0,407.5,684.03,530.5
2016,9,26,16,0,773.0,64.0,2.1,25.0,359.0,643.5,502.49
2016,9,26,16,15,734.0,59.5,1.9,24.0,308.0,590.99,465.92
2016,9,26,16,30,695.0,55.0,1.7,23.0,257.0,538.47,426.86
2016,9,26,16,45,637.5,49.0,1.55,22.5,206.0,473.1,375.31
2016,9,26,17,0,580.0,43.0,1.4,22.0,155.0,409.8,322.98
2016,9,26,17,15,479.5,34.5,1.35,21.5,108.0,328.77,254.26
2016,9,26,17,30,379.0,26.0,1.3,21.0,61.0,250.84,171.51
2016,9,26,17,45,189.5,13.0,1.3,20.5,30.5,98.88,0.0
2016,9,26,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,143.5,12.0,0.25,17.0,23.0,11.44,0.0
2016,9,27,6,30,287.0,24.0,0.2,17.0,46.0,19.27,7.14
2016,9,27,6,45,394.0,34.5,0.2,17.5,90.0,26.78,17.22
2016,9,27,7,0,501.0,45.0,0.2,18.0,134.0,33.92,24.01
2016,9,27,7,15,309.0,76.5,0.2,18.0,137.0,56.74,44.28
2016,9,27,7,30,117.0,108.0,0.2,18.0,140.0,85.62,69.52
2016,9,27,7,45,127.5,129.0,0.2,18.5,170.5,100.61,82.21
2016,9,27,8,0,138.0,150.0,0.2,19.0,201.0,115.12,94.24
2016,9,27,8,15,132.0,171.5,0.2,19.5,226.0,133.64,102.42
2016,9,27,8,30,126.0,193.0,0.2,20.0,251.0,159.73,119.89
2016,9,27,8,45,131.5,214.0,0.25,20.5,279.5,186.61,139.3
2016,9,27,9,0,137.0,235.0,0.3,21.0,308.0,214.3,160.06
2016,9,27,9,15,149.5,254.5,0.35,21.5,339.5,243.35,181.88
2016,9,27,9,30,162.0,274.0,0.4,22.0,371.0,273.84,204.84
2016,9,27,9,45,185.0,289.5,0.5,22.5,406.5,306.22,229.09
2016,9,27,10,0,208.0,305.0,0.6,23.0,442.0,340.81,254.92
2016,9,27,10,15,240.5,313.5,0.65,23.0,478.5,375.99,281.34
2016,9,27,10,30,273.0,322.0,0.7,23.0,515.0,411.11,307.7
2016,9,27,10,45,241.5,337.5,0.8,23.5,511.5,426.33,318.97
2016,9,27,11,0,210.0,353.0,0.9,24.0,508.0,436.16,326.09
2016,9,27,11,15,213.0,356.5,0.95,24.0,516.5,453.58,339.21
2016,9,27,11,30,216.0,360.0,1.0,24.0,525.0,470.67,351.95
2016,9,27,11,45,217.5,364.5,1.1,24.5,531.5,487.31,363.85
2016,9,27,12,0,219.0,369.0,1.2,25.0,538.0,503.51,375.34
2016,9,27,12,15,186.0,369.0,1.3,25.0,512.0,490.05,365.92
2016,9,27,12,30,153.0,369.0,1.4,25.0,486.0,474.35,354.92
2016,9,27,12,45,159.0,363.0,1.5,25.0,483.0,480.68,360.51
2016,9,27,13,0,165.0,357.0,1.6,25.0,480.0,486.51,365.64
2016,9,27,13,15,168.0,345.5,1.65,24.5,468.0,483.78,365.2
2016,9,27,13,30,171.0,334.0,1.7,24.0,456.0,480.21,364.26
2016,9,27,13,45,168.0,321.5,1.75,24.0,437.5,469.9,357.62
2016,9,27,14,0,165.0,309.0,1.8,24.0,419.0,458.72,350.36
2016,9,27,14,15,164.5,293.0,1.85,24.0,398.0,444.89,341.27
2016,9,27,14,30,164.0,277.0,1.9,24.0,377.0,430.19,331.51
2016,9,27,14,45,211.5,253.0,2.0,24.0,373.5,443.79,344.22
2016,9,27,15,0,259.0,229.0,2.1,24.0,370.0,467.05,363.77
2016,9,27,15,15,230.5,212.0,2.15,23.5,329.0,413.55,324.94
2016,9,27,15,30,202.0,195.0,2.2,23.0,288.0,371.98,294.53
2016,9,27,15,45,195.5,174.5,2.25,22.5,256.5,342.5,273.27
2016,9,27,16,0,189.0,154.0,2.3,22.0,225.0,312.43,250.93
2016,9,27,16,15,427.0,105.0,2.25,21.5,235.5,434.21,350.85
2016,9,27,16,30,665.0,56.0,2.2,21.0,246.0,517.08,416.61
2016,9,27,16,45,602.0,50.0,2.2,20.5,195.5,453.75,364.97
2016,9,27,17,0,539.0,44.0,2.2,20.0,145.0,389.74,311.26
2016,9,27,17,15,436.0,34.5,2.15,19.5,99.5,303.4,236.95
2016,9,27,17,30,333.0,25.0,2.1,19.0,54.0,223.47,147.14
2016,9,27,17,45,166.5,12.5,2.05,18.5,27.0,87.15,0.0
2016,9,27,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,119.5,12.5,1.75,14.0,21.0,11.91,0.0
2016,9,28,6,30,239.0,25.0,1.8,14.0,42.0,20.37,7.09
2016,9,28,6,45,353.5,36.0,1.9,14.5,85.0,28.29,18.6
2016,9,28,7,0,468.0,47.0,2.0,15.0,128.0,35.83,25.88
2016,9,28,7,15,538.0,54.0,1.9,15.0,177.5,39.47,29.48
2016,9,28,7,30,608.0,61.0,1.8,15.0,227.0,43.02,32.81
2016,9,28,7,45,304.0,82.0,1.75,15.5,165.0,57.49,45.61
2016,9,28,8,0,0.0,103.0,1.7,16.0,103.0,92.26,75.99
2016,9,28,8,15,0.0,117.5,1.65,16.0,117.5,104.93,82.76
2016,9,28,8,30,0.0,132.0,1.6,16.0,132.0,118.07,93.37
2016,9,28,8,45,3.0,153.0,1.6,16.5,155.0,136.92,108.2
2016,9,28,9,0,6.0,174.0,1.6,17.0,178.0,156.27,123.21
2016,9,28,9,15,8.5,188.5,1.65,17.0,194.0,170.65,134.38
2016,9,28,9,30,11.0,203.0,1.7,17.0,210.0,185.35,145.8
2016,9,28,9,45,12.5,215.0,1.75,17.5,223.5,197.92,155.23
2016,9,28,10,0,14.0,227.0,1.8,18.0,237.0,210.66,164.75
2016,9,28,10,15,14.5,234.0,1.85,18.0,244.5,218.82,170.97
2016,9,28,10,30,15.0,241.0,1.9,18.0,252.0,226.97,177.21
2016,9,28,10,45,14.5,244.0,2.0,18.0,255.0,231.07,180.32
2016,9,28,11,0,14.0,247.0,2.1,18.0,258.0,235.05,183.36
2016,9,28,11,15,17.0,261.5,2.2,18.0,274.5,251.44,196.14
2016,9,28,11,30,20.0,276.0,2.3,18.0,291.0,268.2,209.17
2016,9,28,11,45,17.0,265.5,2.4,18.5,278.5,258.22,201.01
2016,9,28,12,0,14.0,255.0,2.5,19.0,266.0,247.79,192.59
2016,9,28,12,15,17.5,266.5,2.55,18.5,280.0,262.37,204.49
2016,9,28,12,30,21.0,278.0,2.6,18.0,294.0,277.29,216.64
2016,9,28,12,45,31.0,293.5,2.7,18.0,317.0,307.4,240.38
2016,9,28,13,0,41.0,309.0,2.8,18.0,340.0,333.69,261.1
2016,9,28,13,15,33.0,289.0,2.85,18.0,313.5,310.27,243.09
2016,9,28,13,30,25.0,269.0,2.9,18.0,287.0,277.71,218.03
2016,9,28,13,45,19.0,247.5,3.0,18.0,261.0,252.85,198.89
2016,9,28,14,0,13.0,226.0,3.1,18.0,235.0,227.64,179.28
2016,9,28,14,15,12.0,215.0,3.1,17.5,223.0,216.88,171.46
2016,9,28,14,30,11.0,204.0,3.1,17.0,211.0,206.08,163.51
2016,9,28,14,45,11.5,195.0,3.15,17.0,202.0,198.52,157.9
2016,9,28,15,0,12.0,186.0,3.2,17.0,193.0,191.02,152.31
2016,9,28,15,15,6.0,149.0,3.25,16.5,152.5,148.76,118.39
2016,9,28,15,30,0.0,112.0,3.3,16.0,112.0,106.72,84.05
2016,9,28,15,45,0.0,92.0,3.35,16.0,92.0,86.92,67.79
2016,9,28,16,0,0.0,72.0,3.4,16.0,72.0,67.09,51.3
2016,9,28,16,15,0.0,61.0,3.35,15.5,61.0,56.73,42.71
2016,9,28,16,30,0.0,50.0,3.3,15.0,50.0,46.47,34.05
2016,9,28,16,45,0.0,39.5,3.3,15.0,39.5,36.68,25.59
2016,9,28,17,0,0.0,29.0,3.3,15.0,29.0,26.91,17.04
2016,9,28,17,15,0.0,19.5,3.25,14.5,19.5,18.08,9.24
2016,9,28,17,30,0.0,10.0,3.2,14.0,10.0,9.26,0.44
2016,9,28,17,45,0.0,5.0,3.15,14.0,5.0,4.77,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,6,15,85.0,13.5,2.5,13.0,19.5,12.87,0.0
2016,9,29,6,30,170.0,27.0,2.6,13.0,39.0,21.36,6.62
2016,9,29,6,45,287.0,40.0,2.75,13.0,80.5,31.01,20.96
2016,9,29,7,0,404.0,53.0,2.9,13.0,122.0,41.51,31.06
2016,9,29,7,15,202.0,47.5,2.85,13.0,82.0,34.59,25.35
2016,9,29,7,30,0.0,42.0,2.8,13.0,42.0,39.01,29.47
2016,9,29,7,45,0.0,52.0,2.8,13.5,52.0,48.33,37.8
2016,9,29,8,0,0.0,62.0,2.8,14.0,62.0,57.66,45.98
2016,9,29,8,15,0.0,84.0,2.8,14.0,84.0,77.52,60.46
2016,9,29,8,30,0.0,106.0,2.8,14.0,106.0,96.72,76.42
2016,9,29,8,45,0.0,111.0,2.8,14.5,111.0,101.66,80.15
2016,9,29,9,0,0.0,116.0,2.8,15.0,116.0,106.51,83.78
2016,9,29,9,15,0.0,134.0,2.8,15.0,134.0,122.61,96.83
2016,9,29,9,30,0.0,152.0,2.8,15.0,152.0,138.8,109.85
2016,9,29,9,45,2.5,174.0,2.8,15.5,175.5,159.4,126.07
2016,9,29,10,0,5.0,196.0,2.8,16.0,199.0,180.39,142.46
2016,9,29,10,15,15.5,232.0,2.8,16.0,243.0,217.41,171.75
2016,9,29,10,30,26.0,268.0,2.8,16.0,287.0,255.68,201.79
2016,9,29,10,45,34.0,288.0,2.85,16.5,313.0,277.33,218.25
2016,9,29,11,0,42.0,308.0,2.9,17.0,339.0,303.26,237.99
2016,9,29,11,15,52.5,322.5,2.95,17.0,362.0,326.77,256.27
2016,9,29,11,30,63.0,337.0,3.0,17.0,385.0,351.26,275.3
2016,9,29,11,45,64.0,338.0,3.05,17.0,386.5,357.95,280.52
2016,9,29,12,0,65.0,339.0,3.1,17.0,388.0,364.49,285.72
