Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,15,65.0,337.0,3.15,17.0,386.0,367.33,288.1
2016,9,29,12,30,65.0,335.0,3.2,17.0,384.0,369.91,290.33
2016,9,29,12,45,64.5,330.0,3.25,17.0,378.5,368.91,289.87
2016,9,29,13,0,64.0,325.0,3.3,17.0,373.0,367.6,289.22
2016,9,29,13,15,468.0,211.0,3.3,17.0,540.0,597.96,475.63
2016,9,29,13,30,872.0,97.0,3.3,17.0,707.0,804.72,631.25
2016,9,29,13,45,862.0,96.5,3.35,17.0,680.0,803.04,629.61
2016,9,29,14,0,852.0,96.0,3.4,17.0,653.0,798.22,627.43
2016,9,29,14,15,840.0,94.0,3.45,17.0,620.0,792.64,624.85
2016,9,29,14,30,828.0,92.0,3.5,17.0,587.0,778.74,616.33
2016,9,29,14,45,500.5,162.5,3.55,17.0,455.5,592.34,476.44
2016,9,29,15,0,173.0,233.0,3.6,17.0,324.0,391.4,315.44
2016,9,29,15,15,133.5,211.5,3.65,16.5,278.5,337.75,274.28
2016,9,29,15,30,94.0,190.0,3.7,16.0,233.0,273.39,223.07
2016,9,29,15,45,88.5,169.5,3.75,16.0,206.5,247.24,202.45
2016,9,29,16,0,83.0,149.0,3.8,16.0,180.0,220.89,181.21
2016,9,29,16,15,75.5,127.5,3.75,15.5,152.5,191.72,157.45
2016,9,29,16,30,68.0,106.0,3.7,15.0,125.0,162.46,133.03
2016,9,29,16,45,55.5,84.5,3.7,15.0,98.0,130.06,105.07
2016,9,29,17,0,43.0,63.0,3.7,15.0,71.0,97.7,76.7
2016,9,29,17,15,21.5,43.5,3.55,14.5,47.5,63.6,46.48
2016,9,29,17,30,0.0,24.0,3.4,14.0,24.0,24.73,8.93
2016,9,29,17,45,0.0,12.0,3.3,14.0,12.0,11.44,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,102.0,12.0,3.35,12.0,19.0,11.44,0.0
2016,9,30,6,30,204.0,24.0,3.5,12.0,38.0,19.69,4.39
2016,9,30,6,45,321.0,35.5,3.65,12.5,79.5,28.13,18.42
2016,9,30,7,0,438.0,47.0,3.8,13.0,121.0,36.14,26.29
2016,9,30,7,15,509.5,55.0,3.85,13.0,169.5,40.62,30.69
2016,9,30,7,30,581.0,63.0,3.9,13.0,218.0,44.94,34.77
2016,9,30,7,45,630.5,68.0,4.0,13.5,267.5,46.63,36.27
2016,9,30,8,0,680.0,73.0,4.1,14.0,317.0,48.31,37.65
2016,9,30,8,15,712.5,77.5,4.1,14.0,365.0,63.54,42.1
2016,9,30,8,30,745.0,82.0,4.1,14.0,413.0,110.02,60.95
2016,9,30,8,45,770.5,84.5,4.2,14.5,458.0,157.26,92.6
2016,9,30,9,0,796.0,87.0,4.3,15.0,503.0,206.79,132.61
2016,9,30,9,15,813.5,89.0,4.3,15.0,542.5,256.11,176.2
2016,9,30,9,30,831.0,91.0,4.3,15.0,582.0,306.38,221.76
2016,9,30,9,45,845.5,92.0,4.3,15.5,616.5,355.51,266.03
2016,9,30,10,0,860.0,93.0,4.3,16.0,651.0,408.97,312.89
2016,9,30,10,15,869.0,94.5,4.25,16.0,678.5,455.67,354.08
2016,9,30,10,30,878.0,96.0,4.2,16.0,706.0,501.51,393.57
2016,9,30,10,45,884.0,97.5,4.2,16.5,726.0,544.73,429.4
2016,9,30,11,0,890.0,99.0,4.2,17.0,746.0,586.43,463.06
2016,9,30,11,15,893.5,99.5,4.25,17.0,758.5,624.02,493.91
2016,9,30,11,30,897.0,100.0,4.3,17.0,771.0,659.52,522.62
2016,9,30,11,45,900.0,99.5,4.35,17.0,775.5,691.48,548.25
2016,9,30,12,0,903.0,99.0,4.4,17.0,780.0,720.97,571.72
2016,9,30,12,15,902.0,99.0,4.4,17.0,776.5,745.51,589.94
2016,9,30,12,30,901.0,99.0,4.4,17.0,773.0,767.16,605.89
2016,9,30,12,45,898.5,98.0,4.45,17.0,761.5,783.66,618.46
2016,9,30,13,0,896.0,97.0,4.5,17.0,750.0,797.04,628.9
2016,9,30,13,15,890.5,96.0,4.5,17.0,730.5,804.9,635.16
2016,9,30,13,30,885.0,95.0,4.5,17.0,711.0,809.52,639.24
2016,9,30,13,45,879.0,93.0,4.55,17.0,684.5,809.41,640.34
2016,9,30,14,0,873.0,91.0,4.6,17.0,658.0,806.08,639.26
2016,9,30,14,15,862.0,89.0,4.55,16.5,624.5,795.6,633.7
2016,9,30,14,30,851.0,87.0,4.5,16.0,591.0,782.08,626.01
2016,9,30,14,45,836.0,84.5,4.5,16.0,552.0,767.74,616.88
2016,9,30,15,0,821.0,82.0,4.5,16.0,513.0,745.03,601.49
2016,9,30,15,15,799.5,79.0,4.45,16.0,468.5,714.27,579.71
2016,9,30,15,30,778.0,76.0,4.4,16.0,424.0,681.41,556.13
2016,9,30,15,45,746.5,72.5,4.35,16.0,375.5,638.96,524.75
2016,9,30,16,0,715.0,69.0,4.3,16.0,327.0,595.42,491.88
2016,9,30,16,15,670.5,64.0,4.2,15.5,277.0,544.56,451.81
2016,9,30,16,30,626.0,59.0,4.1,15.0,227.0,491.0,407.97
2016,9,30,16,45,553.0,52.5,4.05,15.0,177.5,419.57,347.07
2016,9,30,17,0,480.0,46.0,4.0,15.0,128.0,351.66,286.83
2016,9,30,17,15,364.0,35.0,3.85,14.5,84.5,260.48,204.67
2016,9,30,17,30,248.0,24.0,3.7,14.0,41.0,170.2,77.73
2016,9,30,17,45,124.0,12.0,3.55,14.0,20.5,65.82,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,108.5,11.5,2.05,12.5,18.5,10.96,0.0
2016,10,1,6,30,217.0,23.0,2.1,13.0,37.0,18.87,2.37
2016,10,1,6,45,341.0,34.0,2.2,13.5,79.5,26.9,17.2
2016,10,1,7,0,465.0,45.0,2.3,14.0,122.0,34.53,24.74
2016,10,1,7,15,539.0,52.5,2.35,14.0,171.5,38.68,28.84
2016,10,1,7,30,613.0,60.0,2.4,14.0,221.0,42.7,32.64
2016,10,1,7,45,661.0,65.0,2.45,14.5,271.5,44.53,34.25
2016,10,1,8,0,709.0,70.0,2.5,15.0,322.0,51.07,39.97
2016,10,1,8,15,741.5,74.0,2.4,15.0,371.0,59.12,47.01
2016,10,1,8,30,774.0,78.0,2.3,15.0,420.0,106.66,57.45
2016,10,1,8,45,798.0,81.0,2.25,15.5,465.0,155.6,89.61
2016,10,1,9,0,822.0,84.0,2.2,16.0,510.0,206.64,130.25
2016,10,1,9,15,839.0,86.0,2.15,16.5,550.0,257.1,173.86
2016,10,1,9,30,856.0,88.0,2.1,17.0,590.0,308.43,219.11
2016,10,1,9,45,873.5,87.5,2.1,17.5,625.5,363.13,266.75
2016,10,1,10,0,891.0,87.0,2.1,18.0,661.0,412.94,309.76
2016,10,1,10,15,900.0,88.5,2.1,18.0,688.5,460.93,351.04
2016,10,1,10,30,909.0,90.0,2.1,18.0,716.0,507.99,390.53
2016,10,1,10,45,914.5,91.0,2.1,18.0,736.5,551.66,426.48
2016,10,1,11,0,920.0,92.0,2.1,18.0,757.0,593.69,460.27
2016,10,1,11,15,923.5,92.5,2.2,18.0,769.5,632.23,491.2
2016,10,1,11,30,927.0,93.0,2.3,18.0,782.0,668.59,519.98
2016,10,1,11,45,927.5,93.5,2.4,18.5,786.0,700.66,544.16
2016,10,1,12,0,928.0,94.0,2.5,19.0,790.0,730.05,565.99
2016,10,1,12,15,927.0,93.5,2.6,19.0,786.0,754.6,584.03
2016,10,1,12,30,926.0,93.0,2.7,19.0,782.0,776.15,599.92
2016,10,1,12,45,923.5,92.5,2.85,19.0,770.0,793.5,613.26
2016,10,1,13,0,921.0,92.0,3.0,19.0,758.0,807.65,624.49
2016,10,1,13,15,915.5,91.0,3.05,19.0,738.5,815.69,630.97
2016,10,1,13,30,910.0,90.0,3.1,19.0,719.0,820.4,635.29
2016,10,1,13,45,902.0,89.0,3.2,19.0,691.5,819.81,636.31
2016,10,1,14,0,894.0,88.0,3.3,19.0,664.0,815.93,635.17
2016,10,1,14,15,882.0,86.5,3.35,18.5,630.0,805.12,630.12
2016,10,1,14,30,870.0,85.0,3.4,18.0,596.0,791.22,622.94
2016,10,1,14,45,854.0,82.5,3.5,18.0,555.5,775.85,613.8
2016,10,1,15,0,838.0,80.0,3.6,18.0,515.0,752.14,598.51
2016,10,1,15,15,816.0,77.0,3.65,17.5,470.0,720.76,578.28
2016,10,1,15,30,794.0,74.0,3.7,17.0,425.0,687.27,556.09
2016,10,1,15,45,762.5,70.5,3.75,17.0,376.0,644.55,525.29
2016,10,1,16,0,731.0,67.0,3.8,17.0,327.0,600.73,492.85
2016,10,1,16,15,685.0,62.0,3.75,16.5,276.5,544.8,449.36
2016,10,1,16,30,639.0,57.0,3.7,16.0,226.0,493.71,407.67
2016,10,1,16,45,566.5,50.5,3.7,16.0,176.0,422.49,347.22
2016,10,1,17,0,494.0,44.0,3.7,16.0,126.0,354.8,287.27
2016,10,1,17,15,369.5,33.5,3.6,15.5,82.0,259.92,201.52
2016,10,1,17,30,245.0,23.0,3.5,15.0,38.0,164.47,51.5
2016,10,1,17,45,122.5,11.5,3.45,15.0,19.0,64.15,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,6,15,105.5,11.0,2.35,13.0,17.5,10.48,0.0
2016,10,2,6,30,211.0,22.0,2.5,13.0,35.0,18.04,0.12
2016,10,2,6,45,329.0,33.0,2.65,13.5,76.0,26.11,16.41
2016,10,2,7,0,447.0,44.0,2.8,14.0,117.0,33.77,24.03
2016,10,2,7,15,520.0,51.5,2.9,14.0,165.0,37.95,28.16
2016,10,2,7,30,593.0,59.0,3.0,14.0,213.0,42.0,31.99
2016,10,2,7,45,322.0,98.0,3.15,14.5,184.0,69.82,56.74
2016,10,2,8,0,51.0,137.0,3.3,15.0,155.0,111.63,93.37
2016,10,2,8,15,146.5,157.0,3.35,15.0,219.5,121.51,101.76
2016,10,2,8,30,242.0,177.0,3.4,15.0,284.0,147.11,109.83
2016,10,2,8,45,164.0,199.0,3.45,15.5,274.5,177.29,135.13
2016,10,2,9,0,86.0,221.0,3.5,16.0,265.0,198.61,155.18
2016,10,2,9,15,220.5,228.0,3.5,16.0,353.5,236.95,181.12
2016,10,2,9,30,355.0,235.0,3.5,16.0,442.0,289.21,219.95
2016,10,2,9,45,344.0,253.5,3.55,16.0,463.5,322.08,248.35
2016,10,2,10,0,333.0,272.0,3.6,16.0,485.0,353.79,275.39
2016,10,2,10,15,354.0,279.0,3.6,16.0,514.5,388.29,303.81
2016,10,2,10,30,375.0,286.0,3.6,16.0,544.0,424.13,333.0
2016,10,2,10,45,460.5,262.5,3.65,16.5,588.0,466.48,366.72
2016,10,2,11,0,546.0,239.0,3.7,17.0,632.0,515.77,405.69
2016,10,2,11,15,718.0,171.0,3.7,17.0,696.0,580.25,457.81
2016,10,2,11,30,890.0,103.0,3.7,17.0,760.0,652.07,515.27
2016,10,2,11,45,897.0,101.0,3.75,17.0,766.5,684.88,541.22
2016,10,2,12,0,904.0,99.0,3.8,17.0,773.0,715.41,565.35
2016,10,2,12,15,903.5,99.0,3.85,17.0,769.5,740.2,584.19
2016,10,2,12,30,903.0,99.0,3.9,17.0,766.0,762.11,600.45
2016,10,2,12,45,898.5,99.5,3.95,17.0,754.0,778.58,612.85
2016,10,2,13,0,894.0,100.0,4.0,17.0,742.0,791.9,623.1
2016,10,2,13,15,888.0,99.0,4.05,17.0,722.5,799.3,629.22
2016,10,2,13,30,882.0,98.0,4.1,17.0,703.0,803.46,633.16
2016,10,2,13,45,873.0,96.5,4.2,17.0,675.5,801.48,633.01
2016,10,2,14,0,864.0,95.0,4.3,17.0,648.0,796.3,630.74
2016,10,2,14,15,851.0,93.5,4.3,16.5,613.5,790.33,628.8
2016,10,2,14,30,838.0,92.0,4.3,16.0,579.0,776.13,620.89
2016,10,2,14,45,818.5,90.0,4.35,16.0,539.0,753.41,605.81
2016,10,2,15,0,799.0,88.0,4.4,16.0,499.0,728.11,588.74
2016,10,2,15,15,774.5,85.0,4.35,16.0,454.0,695.55,565.5
2016,10,2,15,30,750.0,82.0,4.3,16.0,409.0,661.05,540.52
2016,10,2,15,45,716.0,77.5,4.3,16.0,361.0,619.91,510.16
2016,10,2,16,0,682.0,73.0,4.3,16.0,313.0,574.89,475.32
2016,10,2,16,15,633.0,67.5,4.2,15.5,263.0,518.42,430.39
2016,10,2,16,30,584.0,62.0,4.1,15.0,213.0,462.88,384.51
2016,10,2,16,45,512.0,54.0,4.0,15.0,164.5,392.14,323.71
2016,10,2,17,0,440.0,46.0,3.9,15.0,116.0,324.91,263.65
2016,10,2,17,15,314.0,34.0,3.7,14.5,74.5,230.19,176.98
2016,10,2,17,30,188.0,22.0,3.5,14.0,33.0,133.47,13.57
2016,10,2,17,45,94.0,11.0,3.3,14.0,16.5,50.9,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.55,13.0,7.5,7.15,0.0
2016,10,3,6,30,0.0,15.0,1.6,13.0,15.0,13.92,0.0
2016,10,3,6,45,3.0,34.0,1.7,13.5,34.5,30.76,20.18
2016,10,3,7,0,6.0,53.0,1.8,14.0,54.0,47.17,35.7
2016,10,3,7,15,16.0,73.5,1.8,14.0,77.0,64.56,51.67
2016,10,3,7,30,26.0,94.0,1.8,14.0,100.0,78.84,64.66
2016,10,3,7,45,32.5,113.5,1.85,14.5,123.5,94.02,78.04
2016,10,3,8,0,39.0,133.0,1.9,15.0,147.0,108.87,90.83
2016,10,3,8,15,19.5,131.0,1.9,15.0,138.0,114.69,95.71
2016,10,3,8,30,0.0,129.0,1.9,15.0,129.0,115.13,91.43
2016,10,3,8,45,2.5,149.0,1.9,15.0,150.5,133.05,105.87
2016,10,3,9,0,5.0,169.0,1.9,15.0,172.0,151.41,120.49
2016,10,3,9,15,16.0,196.0,1.9,15.0,205.5,177.76,141.18
2016,10,3,9,30,27.0,223.0,1.9,15.0,239.0,205.51,162.9
2016,10,3,9,45,35.5,243.5,1.95,15.5,265.5,222.99,176.15
2016,10,3,10,0,44.0,264.0,2.0,16.0,292.0,247.26,194.81
2016,10,3,10,15,26.0,237.0,2.05,16.0,253.5,222.21,175.11
2016,10,3,10,30,8.0,210.0,2.1,16.0,215.0,195.98,154.31
2016,10,3,10,45,4.0,173.0,2.15,16.0,175.5,161.81,126.93
2016,10,3,11,0,0.0,136.0,2.2,16.0,136.0,126.38,98.3
2016,10,3,11,15,1.0,156.0,2.25,16.0,157.5,145.52,113.77
2016,10,3,11,30,2.0,176.0,2.3,16.0,179.0,164.88,129.26
2016,10,3,11,45,14.5,232.5,2.35,16.0,244.0,225.76,177.91
2016,10,3,12,0,27.0,289.0,2.4,16.0,309.0,290.98,229.15
2016,10,3,12,15,13.5,223.5,2.4,16.0,234.0,218.79,172.13
2016,10,3,12,30,0.0,158.0,2.4,16.0,159.0,147.93,115.49
2016,10,3,12,45,1.0,167.0,2.45,16.0,168.5,157.45,123.39
2016,10,3,13,0,2.0,176.0,2.5,16.0,178.0,167.13,131.3
2016,10,3,13,15,2.5,181.0,2.45,16.0,183.5,172.74,135.93
2016,10,3,13,30,3.0,186.0,2.4,16.0,189.0,178.49,140.71
2016,10,3,13,45,6.5,198.0,2.4,16.0,203.0,193.7,153.23
2016,10,3,14,0,10.0,210.0,2.4,16.0,217.0,209.37,166.12
2016,10,3,14,15,5.0,175.0,2.35,16.0,178.5,171.13,135.5
2016,10,3,14,30,0.0,140.0,2.3,16.0,140.0,132.82,104.55
2016,10,3,14,45,0.0,137.0,2.3,16.0,137.0,130.39,102.89
2016,10,3,15,0,0.0,134.0,2.3,16.0,134.0,128.09,101.28
2016,10,3,15,15,0.0,97.5,2.25,16.0,97.5,91.71,71.46
2016,10,3,15,30,0.0,61.0,2.2,16.0,61.0,56.73,42.4
2016,10,3,15,45,0.0,53.5,2.15,16.0,53.5,49.73,36.63
2016,10,3,16,0,0.0,46.0,2.1,16.0,46.0,42.73,30.78
2016,10,3,16,15,259.5,56.5,1.95,15.5,122.0,251.6,210.8
2016,10,3,16,30,519.0,67.0,1.8,15.0,198.0,425.93,351.16
2016,10,3,16,45,439.5,58.0,1.7,15.0,151.5,351.94,287.28
2016,10,3,17,0,360.0,49.0,1.6,15.0,105.0,281.91,226.08
2016,10,3,17,15,239.0,35.0,1.5,15.0,66.5,191.74,143.65
2016,10,3,17,30,118.0,21.0,1.4,15.0,28.0,97.7,0.0
2016,10,3,17,45,59.0,10.5,1.3,15.0,14.0,35.13,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,70.5,10.5,1.7,13.0,14.5,10.01,0.0
2016,10,4,6,30,141.0,21.0,1.8,13.0,29.0,16.64,0.0
2016,10,4,6,45,269.0,34.0,1.95,13.5,69.0,27.38,17.17
2016,10,4,7,0,397.0,47.0,2.1,14.0,109.0,36.88,26.67
2016,10,4,7,15,475.0,55.5,2.1,14.0,156.5,41.75,31.49
2016,10,4,7,30,553.0,64.0,2.1,14.0,204.0,46.48,35.97
2016,10,4,7,45,319.0,101.0,2.1,14.5,185.5,72.37,58.99
2016,10,4,8,0,85.0,138.0,2.1,15.0,167.0,112.02,93.65
2016,10,4,8,15,256.5,141.0,2.0,15.0,247.5,103.44,85.92
2016,10,4,8,30,428.0,144.0,1.9,15.0,328.0,126.63,87.23
2016,10,4,8,45,618.5,113.5,1.85,15.5,411.0,150.0,93.13
2016,10,4,9,0,809.0,83.0,1.8,16.0,494.0,196.77,122.35
2016,10,4,9,15,827.0,85.0,1.7,16.0,534.0,246.52,165.15
2016,10,4,9,30,845.0,87.0,1.6,16.0,574.0,297.23,209.99
2016,10,4,9,45,859.5,88.5,1.55,16.5,608.5,351.78,257.43
2016,10,4,10,0,874.0,90.0,1.5,17.0,643.0,401.27,300.0
2016,10,4,10,15,883.5,91.5,1.45,17.0,670.5,448.5,340.4
2016,10,4,10,30,893.0,93.0,1.4,17.0,698.0,494.86,378.98
2016,10,4,10,45,902.5,92.5,1.4,17.5,719.0,538.34,413.81
2016,10,4,11,0,912.0,92.0,1.4,18.0,740.0,580.46,446.59
2016,10,4,11,15,916.0,92.5,1.5,18.0,752.5,618.77,477.22
2016,10,4,11,30,920.0,93.0,1.6,18.0,765.0,654.95,505.77
2016,10,4,11,45,923.5,92.0,1.7,18.0,769.5,687.07,530.99
2016,10,4,12,0,927.0,91.0,1.8,18.0,774.0,716.66,554.1
2016,10,4,12,15,926.0,91.0,1.95,18.0,769.5,741.43,573.17
2016,10,4,12,30,925.0,91.0,2.1,18.0,765.0,763.23,589.67
2016,10,4,12,45,920.0,91.0,2.3,18.0,752.5,779.01,602.41
2016,10,4,13,0,915.0,91.0,2.5,18.0,740.0,791.53,612.98
2016,10,4,13,15,909.0,90.5,2.65,18.0,719.5,799.48,620.12
2016,10,4,13,30,903.0,90.0,2.8,18.0,699.0,804.14,625.08
2016,10,4,13,45,893.5,88.5,2.95,18.0,671.5,801.69,625.12
2016,10,4,14,0,884.0,87.0,3.1,18.0,644.0,795.97,622.95
2016,10,4,14,15,872.0,85.5,3.2,18.0,610.0,785.13,616.92
2016,10,4,14,30,860.0,84.0,3.3,18.0,576.0,771.26,608.76
2016,10,4,14,45,842.0,82.0,3.4,18.0,535.5,754.95,598.86
2016,10,4,15,0,824.0,80.0,3.5,18.0,495.0,730.52,582.9
2016,10,4,15,15,800.5,77.0,3.55,17.5,450.0,698.39,561.9
2016,10,4,15,30,777.0,74.0,3.6,17.0,405.0,664.25,538.96
2016,10,4,15,45,740.0,71.0,3.7,17.0,356.0,618.95,506.0
2016,10,4,16,0,703.0,68.0,3.8,17.0,307.0,572.83,470.84
2016,10,4,16,15,653.0,63.0,3.8,16.5,257.0,519.8,428.86
2016,10,4,16,30,603.0,58.0,3.8,16.0,207.0,464.13,383.02
2016,10,4,16,45,515.5,51.0,3.8,16.0,157.5,385.72,316.06
2016,10,4,17,0,428.0,44.0,3.8,16.0,108.0,311.81,250.43
2016,10,4,17,15,291.5,31.5,3.7,15.5,67.5,213.19,157.65
2016,10,4,17,30,155.0,19.0,3.6,15.0,27.0,110.05,0.0
2016,10,4,17,45,77.5,9.5,3.55,15.0,13.5,41.73,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,6,15,103.5,9.5,2.15,12.0,15.0,9.05,0.0
2016,10,5,6,30,207.0,19.0,2.2,12.0,30.0,15.53,0.0
2016,10,5,6,45,346.5,29.5,2.25,12.5,72.0,23.31,13.67
2016,10,5,7,0,486.0,40.0,2.3,13.0,114.0,30.7,21.32
2016,10,5,7,15,562.0,47.0,2.3,13.5,163.5,34.64,25.23
2016,10,5,7,30,638.0,54.0,2.3,14.0,213.0,38.47,28.83
2016,10,5,7,45,690.0,58.0,2.3,14.5,264.5,43.63,33.45
2016,10,5,8,0,742.0,62.0,2.3,15.0,316.0,45.13,34.71
2016,10,5,8,15,774.0,65.5,2.3,15.5,364.5,46.19,35.51
2016,10,5,8,30,806.0,69.0,2.3,16.0,413.0,92.7,47.46
2016,10,5,8,45,830.5,71.0,2.3,16.5,458.5,142.2,77.65
2016,10,5,9,0,855.0,73.0,2.3,17.0,504.0,199.68,122.37
2016,10,5,9,15,871.0,75.5,2.15,17.0,544.5,251.3,166.72
2016,10,5,9,30,887.0,78.0,2.0,17.0,585.0,303.54,212.98
2016,10,5,9,45,899.5,79.0,1.9,17.5,619.0,353.78,257.36
2016,10,5,10,0,912.0,80.0,1.8,18.0,653.0,403.79,300.64
2016,10,5,10,15,920.0,81.5,1.75,18.0,680.5,451.94,342.08
2016,10,5,10,30,928.0,83.0,1.7,18.0,708.0,499.01,381.5
2016,10,5,10,45,934.0,83.5,1.65,18.5,727.5,542.88,416.64
2016,10,5,11,0,940.0,84.0,1.6,19.0,747.0,585.07,449.34
2016,10,5,11,15,943.0,84.5,1.65,19.0,759.0,623.65,479.93
2016,10,5,11,30,946.0,85.0,1.7,19.0,771.0,659.96,508.25
2016,10,5,11,45,947.0,85.0,1.8,19.0,774.5,692.06,533.42
2016,10,5,12,0,948.0,85.0,1.9,19.0,778.0,721.44,556.32
2016,10,5,12,15,946.5,84.5,1.95,19.0,773.5,745.74,574.17
2016,10,5,12,30,945.0,84.0,2.0,19.0,769.0,766.96,589.45
2016,10,5,12,45,933.5,87.5,2.15,19.0,754.5,781.81,601.16
2016,10,5,13,0,922.0,91.0,2.3,19.0,740.0,793.24,610.63
2016,10,5,13,15,915.5,90.0,2.35,19.0,719.5,800.32,616.49
2016,10,5,13,30,909.0,89.0,2.4,19.0,699.0,804.06,620.18
2016,10,5,13,45,898.0,88.5,2.5,19.0,670.5,801.54,619.98
2016,10,5,14,0,887.0,88.0,2.6,19.0,642.0,795.75,617.64
2016,10,5,14,15,874.0,86.0,2.65,19.0,607.5,783.57,610.53
2016,10,5,14,30,861.0,84.0,2.7,19.0,573.0,768.35,601.35
2016,10,5,14,45,840.0,83.0,2.8,19.0,531.5,750.92,590.88
2016,10,5,15,0,819.0,82.0,2.9,19.0,490.0,725.48,574.48
2016,10,5,15,15,794.5,78.5,2.95,18.5,444.5,692.17,552.88
2016,10,5,15,30,770.0,75.0,3.0,18.0,399.0,656.89,529.35
2016,10,5,15,45,731.0,72.0,3.05,18.0,350.0,610.47,495.69
2016,10,5,16,0,692.0,69.0,3.1,18.0,301.0,567.18,462.49
2016,10,5,16,15,639.5,63.5,3.05,17.5,250.5,508.81,416.65
2016,10,5,16,30,587.0,58.0,3.0,17.0,200.0,451.6,369.82
2016,10,5,16,45,502.0,50.5,3.0,16.5,151.5,374.94,305.3
2016,10,5,17,0,417.0,43.0,3.0,16.0,103.0,302.66,241.65
2016,10,5,17,15,208.5,33.5,3.05,15.5,63.5,173.75,124.28
2016,10,5,17,30,0.0,24.0,3.1,15.0,24.0,22.88,0.0
2016,10,5,17,45,0.0,12.0,3.15,15.0,12.0,11.44,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,6,15,94.5,9.0,1.45,13.0,13.5,8.58,0.0
2016,10,6,6,30,189.0,18.0,1.5,13.0,27.0,14.69,0.0
2016,10,6,6,45,328.5,28.5,1.55,13.5,68.0,22.5,12.76
2016,10,6,7,0,468.0,39.0,1.6,14.0,109.0,29.93,20.53
2016,10,6,7,15,544.5,46.0,1.7,14.5,157.5,33.9,24.45
2016,10,6,7,30,621.0,53.0,1.8,15.0,206.0,37.77,28.07
2016,10,6,7,45,672.0,57.5,1.9,15.5,256.5,43.3,33.02
2016,10,6,8,0,723.0,62.0,2.0,16.0,307.0,45.23,34.66
2016,10,6,8,15,755.0,65.5,1.95,16.0,354.5,46.27,35.52
2016,10,6,8,30,787.0,69.0,1.9,16.0,402.0,89.45,46.16
2016,10,6,8,45,811.5,71.5,1.9,16.5,447.0,138.23,75.39
2016,10,6,9,0,836.0,74.0,1.9,17.0,492.0,189.08,114.4
2016,10,6,9,15,852.0,76.0,1.85,17.5,531.5,245.13,161.8
2016,10,6,9,30,868.0,78.0,1.8,18.0,571.0,295.9,206.28
2016,10,6,9,45,885.0,77.5,1.75,18.5,605.5,345.26,249.63
2016,10,6,10,0,902.0,77.0,1.7,19.0,640.0,394.78,292.36
2016,10,6,10,15,910.0,78.0,1.6,19.0,667.0,441.9,332.73
2016,10,6,10,30,918.0,79.0,1.5,19.0,694.0,487.94,371.04
2016,10,6,10,45,923.5,80.0,1.45,19.5,713.5,531.46,405.74
2016,10,6,11,0,929.0,81.0,1.4,20.0,733.0,573.29,438.0
2016,10,6,11,15,932.0,81.5,1.35,20.0,744.5,611.35,467.39
2016,10,6,11,30,935.0,82.0,1.3,20.0,756.0,647.15,494.39
2016,10,6,11,45,936.5,81.5,1.3,20.0,760.0,678.61,518.13
2016,10,6,12,0,938.0,81.0,1.3,20.0,764.0,707.4,539.59
2016,10,6,12,15,937.0,81.0,1.35,20.0,759.5,732.16,557.66
2016,10,6,12,30,936.0,81.0,1.4,20.0,755.0,753.91,573.15
2016,10,6,12,45,929.0,82.5,1.5,20.5,741.5,769.74,584.07
2016,10,6,13,0,922.0,84.0,1.6,21.0,728.0,782.26,592.84
2016,10,6,13,15,916.0,83.0,1.65,20.5,708.0,789.56,599.96
2016,10,6,13,30,910.0,82.0,1.7,20.0,688.0,793.52,604.99
2016,10,6,13,45,900.0,81.5,1.75,20.0,660.0,791.64,605.02
2016,10,6,14,0,890.0,81.0,1.8,20.0,632.0,786.51,602.96
2016,10,6,14,15,878.0,79.0,1.85,20.0,598.0,774.96,596.55
2016,10,6,14,30,866.0,77.0,1.9,20.0,564.0,760.36,588.1
2016,10,6,14,45,795.0,85.0,2.0,20.0,507.0,715.43,558.37
2016,10,6,15,0,724.0,93.0,2.1,20.0,450.0,666.6,525.42
2016,10,6,15,15,752.5,80.5,2.15,19.5,421.5,660.25,523.82
2016,10,6,15,30,781.0,68.0,2.2,19.0,393.0,652.76,520.91
2016,10,6,15,45,745.0,65.0,2.25,19.0,344.5,608.36,489.12
2016,10,6,16,0,709.0,62.0,2.3,19.0,296.0,563.15,455.24
2016,10,6,16,15,659.0,57.0,2.25,18.5,246.5,506.24,410.98
2016,10,6,16,30,609.0,52.0,2.2,18.0,197.0,454.54,368.72
2016,10,6,16,45,524.5,45.0,2.15,17.5,148.5,378.62,305.24
2016,10,6,17,0,440.0,38.0,2.1,17.0,100.0,307.36,242.59
2016,10,6,17,15,220.0,30.0,2.1,16.5,61.0,173.5,118.92
2016,10,6,17,30,0.0,22.0,2.1,16.0,22.0,20.97,0.0
2016,10,6,17,45,0.0,11.0,2.15,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,9.5,1.35,13.5,9.5,9.05,0.0
2016,10,7,6,30,0.0,19.0,1.4,14.0,19.0,17.09,0.0
2016,10,7,6,45,112.0,34.0,1.5,14.5,50.5,27.82,16.71
2016,10,7,7,0,224.0,49.0,1.6,15.0,82.0,37.56,26.99
2016,10,7,7,15,261.0,66.5,1.6,15.0,119.0,50.01,38.54
2016,10,7,7,30,298.0,84.0,1.6,15.0,156.0,61.91,49.42
2016,10,7,7,45,329.5,98.5,1.6,15.5,195.0,71.0,57.51
2016,10,7,8,0,361.0,113.0,1.6,16.0,234.0,79.69,65.02
2016,10,7,8,15,528.5,96.0,1.6,16.5,303.0,64.54,51.5
2016,10,7,8,30,696.0,79.0,1.6,17.0,372.0,86.02,46.6
2016,10,7,8,45,681.0,94.5,1.65,17.5,406.5,136.18,79.11
2016,10,7,9,0,666.0,110.0,1.7,18.0,441.0,184.79,117.65
2016,10,7,9,15,654.0,125.0,1.7,18.5,471.5,231.88,157.88
2016,10,7,9,30,642.0,140.0,1.7,19.0,502.0,277.41,197.64
2016,10,7,9,45,742.0,118.0,1.75,19.5,560.0,324.58,235.82
2016,10,7,10,0,842.0,96.0,1.8,20.0,618.0,382.88,283.17
2016,10,7,10,15,851.5,97.5,1.75,20.5,645.0,429.03,321.96
2016,10,7,10,30,861.0,99.0,1.7,21.0,672.0,477.27,361.1
2016,10,7,10,45,696.5,167.0,1.7,21.5,639.0,491.54,373.96
2016,10,7,11,0,532.0,235.0,1.7,22.0,606.0,495.92,377.71
2016,10,7,11,15,707.0,168.5,1.6,22.0,670.0,559.81,426.91
2016,10,7,11,30,882.0,102.0,1.5,22.0,734.0,631.08,480.53
2016,10,7,11,45,883.5,101.5,1.45,22.5,737.5,661.13,501.6
2016,10,7,12,0,885.0,101.0,1.4,23.0,741.0,688.66,520.7
2016,10,7,12,15,884.5,101.0,1.3,23.0,737.0,712.67,537.47
2016,10,7,12,30,884.0,101.0,1.2,23.0,733.0,733.86,551.25
2016,10,7,12,45,861.5,108.5,1.1,23.5,716.0,743.76,555.9
2016,10,7,13,0,839.0,116.0,1.0,24.0,699.0,754.07,560.91
2016,10,7,13,15,701.5,161.5,0.9,24.0,639.0,712.86,531.28
2016,10,7,13,30,564.0,207.0,0.8,24.0,579.0,660.48,493.16
2016,10,7,13,45,559.0,198.5,0.75,24.0,554.5,654.23,489.91
2016,10,7,14,0,554.0,190.0,0.7,24.0,530.0,645.64,484.53
2016,10,7,14,15,569.5,173.0,0.7,24.0,506.0,641.19,483.12
2016,10,7,14,30,585.0,156.0,0.7,24.0,482.0,639.08,483.15
2016,10,7,14,45,623.5,132.0,0.7,24.0,457.0,639.3,485.37
2016,10,7,15,0,662.0,108.0,0.7,24.0,432.0,635.18,484.51
2016,10,7,15,15,503.0,129.0,0.75,23.5,362.0,529.83,409.71
2016,10,7,15,30,344.0,150.0,0.8,23.0,292.0,423.27,331.68
2016,10,7,15,45,317.0,136.5,0.9,22.5,254.5,384.42,304.49
2016,10,7,16,0,290.0,123.0,1.0,22.0,217.0,345.91,275.9
2016,10,7,16,15,262.0,105.0,1.1,21.0,179.0,301.46,242.02
2016,10,7,16,30,234.0,87.0,1.2,20.0,141.0,257.77,207.19
2016,10,7,16,45,191.5,68.0,1.35,19.5,105.0,205.47,163.49
2016,10,7,17,0,149.0,49.0,1.5,19.0,69.0,155.36,119.95
2016,10,7,17,15,74.5,30.5,1.55,18.5,40.5,90.95,56.49
2016,10,7,17,30,0.0,12.0,1.6,18.0,12.0,11.44,0.0
2016,10,7,17,45,0.0,6.0,1.65,18.0,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,53.5,8.0,1.1,14.0,10.5,7.63,0.0
2016,10,8,6,30,107.0,16.0,1.1,14.0,21.0,15.25,0.0
2016,10,8,6,45,236.0,30.0,1.1,14.5,58.5,24.2,13.51
2016,10,8,7,0,365.0,44.0,1.1,15.0,96.0,34.83,24.59
2016,10,8,7,15,448.0,53.0,1.1,15.5,143.0,40.26,29.89
2016,10,8,7,30,531.0,62.0,1.1,16.0,190.0,45.51,34.78
2016,10,8,7,45,582.5,69.0,1.1,16.5,238.0,48.81,37.76
2016,10,8,8,0,634.0,76.0,1.1,17.0,286.0,52.01,40.5
2016,10,8,8,15,671.5,81.0,1.1,17.5,333.5,53.5,41.66
2016,10,8,8,30,709.0,86.0,1.1,18.0,381.0,89.93,50.11
2016,10,8,8,45,733.5,90.0,1.1,18.5,424.5,136.02,76.66
2016,10,8,9,0,758.0,94.0,1.1,19.0,468.0,188.9,116.26
2016,10,8,9,15,777.5,97.0,1.15,19.5,507.0,236.84,155.83
2016,10,8,9,30,797.0,100.0,1.2,20.0,546.0,285.99,197.85
2016,10,8,9,45,844.0,89.5,1.25,21.0,587.5,332.84,237.2
2016,10,8,10,0,891.0,79.0,1.3,22.0,629.0,386.99,281.76
2016,10,8,10,15,900.0,80.5,1.25,22.5,655.5,434.31,321.06
2016,10,8,10,30,909.0,82.0,1.2,23.0,682.0,480.68,358.38
2016,10,8,10,45,913.5,83.0,1.2,23.5,701.5,523.23,391.95
2016,10,8,11,0,918.0,84.0,1.2,24.0,721.0,564.03,423.19
2016,10,8,11,15,921.5,84.5,1.1,24.0,732.5,601.85,451.52
2016,10,8,11,30,925.0,85.0,1.0,24.0,744.0,637.49,477.39
2016,10,8,11,45,925.5,85.5,0.9,24.5,747.5,668.89,498.57
2016,10,8,12,0,926.0,86.0,0.8,25.0,751.0,697.61,517.19
2016,10,8,12,15,924.5,86.0,0.7,25.0,746.5,721.68,532.97
2016,10,8,12,30,923.0,86.0,0.6,25.0,742.0,742.75,545.46
2016,10,8,12,45,920.0,85.5,0.5,25.0,729.5,759.14,554.76
2016,10,8,13,0,917.0,85.0,0.4,25.0,717.0,772.33,561.99
2016,10,8,13,15,911.0,84.0,0.35,25.0,697.0,779.51,566.21
2016,10,8,13,30,905.0,83.0,0.3,25.0,677.0,783.37,568.49
2016,10,8,13,45,895.5,82.0,0.3,25.0,649.0,781.27,567.92
2016,10,8,14,0,886.0,81.0,0.3,25.0,621.0,775.93,565.46
2016,10,8,14,15,873.5,79.5,0.4,24.5,587.0,764.59,561.96
2016,10,8,14,30,861.0,78.0,0.5,24.0,553.0,750.23,556.54
2016,10,8,14,45,843.0,76.0,0.6,24.0,512.5,733.73,548.52
2016,10,8,15,0,825.0,74.0,0.7,24.0,472.0,709.37,534.98
2016,10,8,15,15,800.5,71.0,0.8,23.5,427.5,676.71,516.37
2016,10,8,15,30,776.0,68.0,0.9,23.0,383.0,642.12,495.75
2016,10,8,15,45,740.5,64.5,1.05,23.0,334.5,597.81,466.69
2016,10,8,16,0,705.0,61.0,1.2,23.0,286.0,552.7,434.64
2016,10,8,16,15,654.0,55.5,1.2,22.0,236.5,495.09,392.11
2016,10,8,16,30,603.0,50.0,1.2,21.0,187.0,442.82,351.23
2016,10,8,16,45,519.0,42.5,1.3,20.5,139.5,367.57,289.96
2016,10,8,17,0,435.0,35.0,1.4,20.0,92.0,297.13,228.64
2016,10,8,17,15,290.0,23.5,1.45,19.5,54.0,194.25,115.8
2016,10,8,17,30,145.0,12.0,1.5,19.0,16.0,75.62,0.0
2016,10,8,17,45,72.5,6.0,1.55,18.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,79.0,7.5,0.7,14.0,10.5,0.0,0.0
2016,10,9,6,30,158.0,15.0,0.7,14.0,21.0,14.3,0.0
2016,10,9,6,45,293.0,27.0,0.7,14.5,60.0,21.53,11.06
2016,10,9,7,0,428.0,39.0,0.7,15.0,99.0,30.38,20.71
2016,10,9,7,15,508.0,47.0,0.65,15.5,146.5,35.18,25.43
2016,10,9,7,30,588.0,55.0,0.6,16.0,194.0,39.83,29.78
2016,10,9,7,45,396.0,91.0,0.55,16.5,194.0,65.83,52.76
2016,10,9,8,0,204.0,127.0,0.5,17.0,194.0,94.55,77.64
2016,10,9,8,15,288.0,136.5,0.5,17.5,247.0,100.68,82.58
2016,10,9,8,30,372.0,146.0,0.5,18.0,300.0,119.29,83.82
2016,10,9,8,45,377.0,164.0,0.5,18.5,334.5,156.96,108.12
2016,10,9,9,0,382.0,182.0,0.5,19.0,369.0,200.55,140.93
2016,10,9,9,15,359.5,204.0,0.55,19.5,391.0,236.25,170.32
2016,10,9,9,30,337.0,226.0,0.6,20.0,413.0,269.75,198.31
2016,10,9,9,45,425.0,215.0,0.65,20.5,465.5,304.65,224.37
2016,10,9,10,0,513.0,204.0,0.7,21.0,518.0,350.91,259.8
2016,10,9,10,15,703.5,146.5,0.8,21.0,597.0,404.87,301.14
2016,10,9,10,30,894.0,89.0,0.9,21.0,676.0,477.34,357.15
2016,10,9,10,45,898.0,90.5,1.0,21.5,694.5,519.51,390.85
2016,10,9,11,0,902.0,92.0,1.1,22.0,713.0,559.93,422.6
2016,10,9,11,15,905.5,92.5,1.2,22.0,724.5,597.21,452.2
2016,10,9,11,30,909.0,93.0,1.3,22.0,736.0,632.35,479.72
2016,10,9,11,45,907.5,94.0,1.4,22.5,739.0,662.54,502.32
2016,10,9,12,0,906.0,95.0,1.5,23.0,742.0,690.0,522.6
2016,10,9,12,15,905.0,95.0,1.55,23.0,737.5,713.98,540.82
2016,10,9,12,30,904.0,95.0,1.6,23.0,733.0,735.06,556.21
2016,10,9,12,45,898.5,95.0,1.7,23.0,720.0,749.9,567.44
2016,10,9,13,0,893.0,95.0,1.8,23.0,707.0,761.56,576.65
2016,10,9,13,15,886.5,94.0,1.85,22.5,686.5,768.2,583.26
2016,10,9,13,30,880.0,93.0,1.9,22.0,666.0,771.62,587.85
2016,10,9,13,45,869.0,92.0,1.95,22.0,638.0,768.41,586.88
2016,10,9,14,0,858.0,91.0,2.0,22.0,610.0,766.96,587.31
2016,10,9,14,15,844.5,89.0,2.05,21.5,575.5,754.78,581.42
