Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,15,15,763.5,64.5,2.05,19.5,363.0,604.15,483.51
2016,10,19,15,30,735.0,61.0,2.0,19.0,319.0,568.02,457.1
2016,10,19,15,45,693.5,57.0,1.95,19.0,272.5,521.82,421.13
2016,10,19,16,0,652.0,53.0,1.9,19.0,226.0,475.3,383.62
2016,10,19,16,15,588.5,47.0,1.85,18.5,179.0,417.86,336.49
2016,10,19,16,30,525.0,41.0,1.8,18.0,132.0,359.31,286.42
2016,10,19,16,45,419.5,32.5,1.75,17.5,89.5,279.26,216.17
2016,10,19,17,0,314.0,24.0,1.7,17.0,47.0,201.01,114.62
2016,10,19,17,15,157.0,12.0,1.75,16.5,23.5,79.49,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,6,45,199.0,14.5,1.45,14.5,35.0,11.25,0.0
2016,10,20,7,0,398.0,29.0,1.5,15.0,70.0,22.91,13.16
2016,10,20,7,15,491.5,37.0,1.5,15.0,115.0,28.13,18.88
2016,10,20,7,30,585.0,45.0,1.5,15.0,160.0,36.29,26.5
2016,10,20,7,45,643.5,50.0,1.55,15.5,208.5,38.87,28.98
2016,10,20,8,0,702.0,55.0,1.6,16.0,257.0,41.47,31.33
2016,10,20,8,15,738.5,58.5,1.5,16.5,303.0,42.73,32.39
2016,10,20,8,30,775.0,62.0,1.4,17.0,349.0,51.61,32.33
2016,10,20,8,45,801.5,64.5,1.35,17.5,392.5,98.25,49.3
2016,10,20,9,0,828.0,67.0,1.3,18.0,436.0,147.09,80.75
2016,10,20,9,15,845.5,69.0,1.25,18.0,474.0,201.31,123.76
2016,10,20,9,30,863.0,71.0,1.2,18.0,512.0,250.63,165.95
2016,10,20,9,45,879.0,71.5,1.2,18.5,545.0,298.74,208.07
2016,10,20,10,0,895.0,72.0,1.2,19.0,578.0,346.91,250.07
2016,10,20,10,15,903.0,73.0,1.2,19.5,603.5,392.46,289.46
2016,10,20,10,30,911.0,74.0,1.2,20.0,629.0,436.91,326.94
2016,10,20,10,45,916.0,75.0,1.25,20.5,647.0,478.72,361.58
2016,10,20,11,0,921.0,76.0,1.3,21.0,665.0,518.8,393.93
2016,10,20,11,15,924.0,76.5,1.3,21.0,675.5,555.44,423.41
2016,10,20,11,30,927.0,77.0,1.3,21.0,686.0,589.84,450.55
2016,10,20,11,45,927.0,77.0,1.3,21.5,688.5,619.6,472.88
2016,10,20,12,0,927.0,77.0,1.3,22.0,691.0,646.65,492.75
2016,10,20,12,15,925.5,77.0,1.3,22.0,686.0,669.92,510.5
2016,10,20,12,30,924.0,77.0,1.3,22.0,681.0,690.2,525.92
2016,10,20,12,45,918.5,77.0,1.35,22.0,667.5,704.74,537.55
2016,10,20,13,0,913.0,77.0,1.4,22.0,654.0,716.04,546.22
2016,10,20,13,15,906.5,76.0,1.4,22.0,633.5,722.33,551.09
2016,10,20,13,30,900.0,75.0,1.4,22.0,613.0,725.36,553.87
2016,10,20,13,45,890.0,74.0,1.45,22.0,585.0,722.67,553.3
2016,10,20,14,0,880.0,73.0,1.5,22.0,557.0,716.81,550.66
2016,10,20,14,15,866.0,71.0,1.5,22.0,522.5,703.88,542.71
2016,10,20,14,30,852.0,69.0,1.5,22.0,488.0,688.04,532.77
2016,10,20,14,45,832.0,67.0,1.5,22.0,448.5,665.29,517.86
2016,10,20,15,0,812.0,65.0,1.5,22.0,409.0,645.16,504.74
2016,10,20,15,15,783.5,62.0,1.5,21.5,364.5,611.01,481.71
2016,10,20,15,30,755.0,59.0,1.5,21.0,320.0,575.21,456.3
2016,10,20,15,45,713.0,55.0,1.55,21.0,273.0,528.44,420.97
2016,10,20,16,0,671.0,51.0,1.6,21.0,226.0,481.34,383.89
2016,10,20,16,15,606.5,45.5,1.6,20.0,178.5,419.73,334.91
2016,10,20,16,30,542.0,40.0,1.6,19.0,131.0,364.91,288.52
2016,10,20,16,45,428.0,31.5,1.65,18.5,88.0,280.55,214.78
2016,10,20,17,0,314.0,23.0,1.7,18.0,45.0,196.83,98.06
2016,10,20,17,15,157.0,11.5,1.7,17.5,22.5,78.38,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,6,45,187.5,14.0,1.2,15.0,32.5,10.88,0.0
2016,10,21,7,0,375.0,28.0,1.2,15.0,65.0,22.12,12.29
2016,10,21,7,15,469.5,36.0,1.15,15.0,109.0,27.36,18.18
2016,10,21,7,30,564.0,44.0,1.1,15.0,153.0,32.44,23.09
2016,10,21,7,45,288.5,73.0,1.05,15.5,129.5,53.56,41.98
2016,10,21,8,0,13.0,102.0,1.0,16.0,106.0,88.8,72.98
2016,10,21,8,15,18.0,119.5,0.9,16.5,125.5,103.44,85.51
2016,10,21,8,30,23.0,137.0,0.8,17.0,145.0,118.21,97.92
2016,10,21,8,45,75.5,163.0,0.7,17.5,195.5,138.75,107.23
2016,10,21,9,0,128.0,189.0,0.6,18.0,246.0,165.77,125.43
2016,10,21,9,15,142.0,206.5,0.55,18.0,274.5,191.69,145.0
2016,10,21,9,30,156.0,224.0,0.5,18.0,303.0,219.09,166.17
2016,10,21,9,45,110.5,233.0,0.5,18.5,290.5,229.53,175.91
2016,10,21,10,0,65.0,242.0,0.5,19.0,278.0,231.02,178.19
2016,10,21,10,15,203.0,248.0,0.5,19.0,369.0,288.54,220.29
2016,10,21,10,30,341.0,254.0,0.5,19.0,460.0,359.07,272.6
2016,10,21,10,45,309.5,269.0,0.55,19.5,460.5,376.26,286.18
2016,10,21,11,0,278.0,284.0,0.6,20.0,461.0,390.64,297.51
2016,10,21,11,15,249.5,294.0,0.7,20.0,454.5,398.65,304.58
2016,10,21,11,30,221.0,304.0,0.8,20.0,448.0,404.21,309.56
2016,10,21,11,45,286.5,292.5,0.9,20.5,480.0,444.78,340.49
2016,10,21,12,0,352.0,281.0,1.0,21.0,512.0,486.07,371.59
2016,10,21,12,15,624.0,182.0,1.1,21.0,588.5,582.3,446.06
2016,10,21,12,30,896.0,83.0,1.2,21.0,665.0,674.4,516.52
2016,10,21,12,45,886.5,85.0,1.35,21.0,650.5,687.92,527.61
2016,10,21,13,0,877.0,87.0,1.5,21.0,636.0,698.24,537.03
2016,10,21,13,15,869.5,86.0,1.65,21.0,615.5,703.59,542.54
2016,10,21,13,30,862.0,85.0,1.8,21.0,595.0,705.8,545.92
2016,10,21,13,45,849.5,84.0,1.95,21.0,567.0,705.44,547.58
2016,10,21,14,0,837.0,83.0,2.1,21.0,539.0,698.28,544.42
2016,10,21,14,15,821.5,81.0,2.2,20.5,505.5,684.87,537.52
2016,10,21,14,30,806.0,79.0,2.3,20.0,472.0,668.64,528.51
2016,10,21,14,45,783.5,76.5,2.4,20.0,432.5,644.34,512.41
2016,10,21,15,0,761.0,74.0,2.5,20.0,393.0,617.75,494.01
2016,10,21,15,15,730.5,70.5,2.5,19.5,349.5,582.64,468.9
2016,10,21,15,30,700.0,67.0,2.5,19.0,306.0,546.04,441.83
2016,10,21,15,45,656.0,62.0,2.55,19.0,260.0,501.74,406.97
2016,10,21,16,0,612.0,57.0,2.6,19.0,214.0,454.4,368.42
2016,10,21,16,15,543.0,50.5,2.6,18.5,168.0,391.56,316.44
2016,10,21,16,30,474.0,44.0,2.6,18.0,122.0,331.23,264.27
2016,10,21,16,45,359.5,34.0,2.6,17.5,81.0,247.47,189.63
2016,10,21,17,0,245.0,24.0,2.6,17.0,40.0,162.6,65.68
2016,10,21,17,15,122.5,12.0,2.65,16.5,20.0,63.56,0.0
2016,10,21,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,22,6,45,149.0,16.0,1.7,13.0,30.0,12.84,0.0
2016,10,22,7,0,298.0,32.0,1.7,13.0,60.0,26.1,15.34
2016,10,22,7,15,389.0,43.0,1.7,13.0,102.5,33.88,23.97
2016,10,22,7,30,480.0,54.0,1.7,13.0,145.0,41.33,31.14
2016,10,22,7,45,542.5,60.5,1.7,13.5,190.5,44.47,34.18
2016,10,22,8,0,605.0,67.0,1.7,14.0,236.0,47.58,37.03
2016,10,22,8,15,666.0,64.0,1.65,14.0,280.5,43.2,33.15
2016,10,22,8,30,727.0,61.0,1.6,14.0,325.0,45.78,35.42
2016,10,22,8,45,523.0,115.0,1.55,14.5,317.0,113.19,73.19
2016,10,22,9,0,319.0,169.0,1.5,15.0,309.0,166.99,120.37
2016,10,22,9,15,398.0,169.0,1.4,15.0,359.0,195.33,139.37
2016,10,22,9,30,477.0,169.0,1.3,15.0,409.0,235.68,170.11
2016,10,22,9,45,533.0,163.5,1.2,15.5,447.5,272.57,199.85
2016,10,22,10,0,589.0,158.0,1.1,16.0,486.0,314.22,233.85
2016,10,22,10,15,635.0,151.5,1.1,16.0,519.5,354.55,267.76
2016,10,22,10,30,681.0,145.0,1.1,16.0,553.0,397.65,303.63
2016,10,22,10,45,621.5,171.5,1.1,16.0,552.5,426.8,329.02
2016,10,22,11,0,562.0,198.0,1.1,16.0,552.0,448.77,347.9
2016,10,22,11,15,482.0,230.5,1.15,16.0,538.0,461.51,359.09
2016,10,22,11,30,402.0,263.0,1.2,16.0,524.0,466.2,363.49
2016,10,22,11,45,532.0,218.0,1.25,16.5,564.5,518.26,404.17
2016,10,22,12,0,662.0,173.0,1.3,17.0,605.0,574.8,447.58
2016,10,22,12,15,667.0,169.5,1.35,17.0,601.5,594.59,463.22
2016,10,22,12,30,672.0,166.0,1.4,17.0,598.0,612.35,477.58
2016,10,22,12,45,781.0,130.0,1.45,17.0,623.0,664.06,517.94
2016,10,22,13,0,890.0,94.0,1.5,17.0,648.0,710.82,554.33
2016,10,22,13,15,698.5,146.5,1.55,17.0,572.5,650.91,509.33
2016,10,22,13,30,507.0,199.0,1.6,17.0,497.0,576.24,453.41
2016,10,22,13,45,522.0,184.0,1.7,17.0,478.0,576.73,456.33
2016,10,22,14,0,537.0,169.0,1.8,17.0,459.0,574.92,456.91
2016,10,22,14,15,547.5,154.0,1.85,16.5,433.5,567.5,453.83
2016,10,22,14,30,558.0,139.0,1.9,16.0,408.0,557.55,448.79
2016,10,22,14,45,561.5,125.0,1.95,16.0,377.0,546.18,441.46
2016,10,22,15,0,565.0,111.0,2.0,16.0,346.0,527.88,428.71
2016,10,22,15,15,533.0,105.5,2.05,16.0,307.5,493.08,402.28
2016,10,22,15,30,501.0,100.0,2.1,16.0,269.0,453.79,371.79
2016,10,22,15,45,474.5,87.5,2.15,16.0,228.5,413.58,339.73
2016,10,22,16,0,448.0,75.0,2.2,16.0,188.0,373.01,306.13
2016,10,22,16,15,395.0,63.5,2.15,15.5,147.0,319.0,260.46
2016,10,22,16,30,342.0,52.0,2.1,15.0,106.0,267.35,214.99
2016,10,22,16,45,258.0,37.5,2.1,14.5,70.0,199.34,152.58
2016,10,22,17,0,174.0,23.0,2.1,14.0,34.0,126.61,34.66
2016,10,22,17,15,87.0,11.5,2.15,14.0,17.0,47.64,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,6,45,39.5,16.0,1.35,12.5,19.5,15.25,0.0
2016,10,23,7,0,79.0,32.0,1.3,13.0,39.0,26.23,15.05
2016,10,23,7,15,108.5,51.0,1.3,13.0,67.5,40.88,29.99
2016,10,23,7,30,138.0,70.0,1.3,13.0,96.0,55.04,43.2
2016,10,23,7,45,155.0,89.5,1.3,13.5,126.0,72.07,58.64
2016,10,23,8,0,172.0,109.0,1.3,14.0,156.0,86.41,71.4
2016,10,23,8,15,185.0,126.5,1.3,14.0,185.5,99.04,82.56
2016,10,23,8,30,198.0,144.0,1.3,14.0,215.0,111.31,93.21
2016,10,23,8,45,306.0,147.5,1.3,14.5,272.5,128.98,93.61
2016,10,23,9,0,414.0,151.0,1.3,15.0,330.0,157.65,108.68
2016,10,23,9,15,471.5,152.5,1.3,15.0,374.0,192.69,134.0
2016,10,23,9,30,529.0,154.0,1.3,15.0,418.0,232.89,165.75
2016,10,23,9,45,445.0,187.5,1.35,15.0,419.5,267.69,199.15
2016,10,23,10,0,361.0,221.0,1.4,15.0,421.0,297.1,227.12
2016,10,23,10,15,393.5,224.5,1.45,15.0,451.5,331.45,255.53
2016,10,23,10,30,426.0,228.0,1.5,15.0,482.0,366.61,284.53
2016,10,23,10,45,575.0,184.0,1.55,15.5,537.5,414.4,322.06
2016,10,23,11,0,724.0,140.0,1.6,16.0,593.0,471.61,367.2
2016,10,23,11,15,819.0,111.5,1.65,16.0,632.0,523.87,409.22
2016,10,23,11,30,914.0,83.0,1.7,16.0,671.0,577.94,452.38
2016,10,23,11,45,915.0,82.5,1.75,16.0,673.5,607.32,476.3
2016,10,23,12,0,916.0,82.0,1.8,16.0,676.0,634.06,498.04
2016,10,23,12,15,914.5,82.0,1.85,16.0,671.0,657.01,516.66
2016,10,23,12,30,913.0,82.0,1.9,16.0,666.0,677.02,532.91
2016,10,23,12,45,671.5,160.5,2.0,16.5,585.0,619.47,487.88
2016,10,23,13,0,430.0,239.0,2.1,17.0,504.0,545.12,429.61
2016,10,23,13,15,654.0,161.0,2.15,17.0,549.5,632.24,500.03
2016,10,23,13,30,878.0,83.0,2.2,17.0,595.0,707.42,559.17
2016,10,23,13,45,869.0,81.0,2.25,17.0,567.0,704.4,557.51
2016,10,23,14,0,860.0,79.0,2.3,17.0,539.0,698.28,554.35
2016,10,23,14,15,671.0,118.0,2.3,17.0,463.0,616.79,493.22
2016,10,23,14,30,482.0,157.0,2.3,17.0,387.0,522.72,420.64
2016,10,23,14,45,379.5,159.5,2.35,17.0,331.0,453.85,367.64
2016,10,23,15,0,277.0,162.0,2.4,17.0,275.0,376.18,306.36
2016,10,23,15,15,264.5,145.5,2.35,16.5,244.0,347.66,284.87
2016,10,23,15,30,252.0,129.0,2.3,16.0,213.0,318.47,262.05
2016,10,23,15,45,235.0,111.0,2.3,16.0,180.0,284.1,233.91
2016,10,23,16,0,218.0,93.0,2.3,16.0,147.0,249.55,204.82
2016,10,23,16,15,192.0,74.5,2.15,15.5,114.0,209.29,170.31
2016,10,23,16,30,166.0,56.0,2.0,15.0,81.0,169.66,135.29
2016,10,23,16,45,109.0,38.5,1.9,14.5,52.5,117.28,87.23
2016,10,23,17,0,52.0,21.0,1.8,14.0,24.0,58.82,3.04
2016,10,23,17,15,26.0,10.5,1.8,14.0,12.0,20.87,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.0,3.45,14.5,14.0,13.34,0.0
2016,10,24,7,0,0.0,28.0,3.6,15.0,28.0,25.4,13.73
2016,10,24,7,15,17.5,47.0,3.65,15.0,50.5,40.85,29.57
2016,10,24,7,30,35.0,66.0,3.7,15.0,73.0,56.32,43.89
2016,10,24,7,45,45.0,86.0,3.8,15.0,97.0,72.14,58.32
2016,10,24,8,0,55.0,106.0,3.9,15.0,121.0,87.61,72.24
2016,10,24,8,15,63.5,124.5,4.0,15.0,145.0,101.78,84.78
2016,10,24,8,30,72.0,143.0,4.1,15.0,169.0,115.62,96.85
2016,10,24,8,45,76.5,161.5,4.25,15.5,192.0,136.09,106.79
2016,10,24,9,0,81.0,180.0,4.4,16.0,215.0,157.57,122.98
2016,10,24,9,15,169.5,194.5,4.4,16.0,275.5,185.26,141.42
2016,10,24,9,30,258.0,209.0,4.4,16.0,336.0,222.52,168.6
2016,10,24,9,45,130.0,190.0,4.4,16.0,254.5,195.78,152.4
2016,10,24,10,0,2.0,171.0,4.4,16.0,173.0,155.95,123.9
2016,10,24,10,15,23.5,208.5,4.45,16.0,223.0,196.78,156.6
2016,10,24,10,30,45.0,246.0,4.5,16.0,273.0,237.01,188.69
2016,10,24,10,45,92.0,267.5,4.55,16.5,324.5,279.93,222.37
2016,10,24,11,0,139.0,289.0,4.6,17.0,376.0,326.73,259.15
2016,10,24,11,15,69.5,223.5,4.6,17.0,267.0,241.28,191.62
2016,10,24,11,30,0.0,158.0,4.6,17.0,158.0,146.86,115.26
2016,10,24,11,45,5.5,187.5,4.65,17.0,191.0,177.67,140.37
2016,10,24,12,0,11.0,217.0,4.7,17.0,224.0,209.22,165.83
2016,10,24,12,15,5.5,151.5,4.75,17.0,155.0,145.03,113.94
2016,10,24,12,30,0.0,86.0,4.8,17.0,86.0,80.16,60.87
2016,10,24,12,45,1.0,133.0,4.85,17.0,134.0,125.2,97.95
2016,10,24,13,0,2.0,180.0,4.9,17.0,182.0,171.31,135.58
2016,10,24,13,15,5.0,186.0,4.95,17.0,189.5,179.87,142.72
2016,10,24,13,30,8.0,192.0,5.0,17.0,197.0,188.75,150.21
2016,10,24,13,45,4.0,118.0,5.05,17.0,120.5,113.65,88.99
2016,10,24,14,0,0.0,44.0,5.1,17.0,44.0,40.91,28.68
2016,10,24,14,15,0.0,25.5,4.95,16.5,25.5,23.68,14.34
2016,10,24,14,30,0.0,7.0,4.8,16.0,7.0,6.49,0.0
2016,10,24,14,45,1.0,72.0,4.7,16.0,72.5,67.68,51.66
2016,10,24,15,0,2.0,137.0,4.6,16.0,138.0,135.61,108.61
2016,10,24,15,15,1.0,121.0,4.45,16.0,121.5,119.54,95.32
2016,10,24,15,30,0.0,105.0,4.3,16.0,105.0,103.42,81.91
2016,10,24,15,45,0.0,88.0,4.15,16.0,88.0,86.69,67.85
2016,10,24,16,0,0.0,71.0,4.0,16.0,71.0,69.78,53.43
2016,10,24,16,15,0.0,54.5,3.9,15.5,54.5,53.2,39.2
2016,10,24,16,30,0.0,38.0,3.8,15.0,38.0,36.23,24.49
2016,10,24,16,45,0.0,24.0,3.7,15.0,24.0,22.28,11.82
2016,10,24,17,0,0.0,10.0,3.6,15.0,10.0,9.27,0.0
2016,10,24,17,15,0.0,5.0,3.65,15.0,5.0,4.77,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,3.45,15.0,4.5,4.29,0.0
2016,10,25,7,0,0.0,9.0,3.6,15.0,9.0,8.33,0.51
2016,10,25,7,15,0.0,16.5,3.6,15.0,16.5,15.29,7.52
2016,10,25,7,30,0.0,24.0,3.6,15.0,24.0,22.26,13.97
2016,10,25,7,45,0.0,32.5,3.65,15.5,32.5,30.16,21.15
2016,10,25,8,0,0.0,41.0,3.7,16.0,41.0,38.07,28.25
2016,10,25,8,15,0.0,49.5,3.65,16.0,49.5,45.99,35.33
2016,10,25,8,30,0.0,58.0,3.6,16.0,58.0,53.92,42.32
2016,10,25,8,45,0.0,61.5,3.55,16.0,61.5,57.19,42.93
2016,10,25,9,0,0.0,65.0,3.5,16.0,65.0,60.46,45.58
2016,10,25,9,15,0.0,59.0,3.55,16.0,59.0,54.87,40.77
2016,10,25,9,30,0.0,53.0,3.6,16.0,53.0,49.28,35.98
2016,10,25,9,45,0.0,70.5,3.7,16.5,70.5,65.62,49.48
2016,10,25,10,0,0.0,88.0,3.8,17.0,88.0,81.98,62.84
2016,10,25,10,15,0.0,80.5,3.85,17.0,80.5,74.98,56.92
2016,10,25,10,30,0.0,73.0,3.9,17.0,73.0,67.98,51.05
2016,10,25,10,45,0.0,61.5,3.95,17.0,61.5,57.26,42.1
2016,10,25,11,0,0.0,50.0,4.0,17.0,50.0,46.53,33.17
2016,10,25,11,15,0.0,56.5,4.0,17.0,56.5,52.6,38.18
2016,10,25,11,30,0.0,63.0,4.0,17.0,63.0,58.67,43.18
2016,10,25,11,45,0.0,71.5,4.05,17.0,71.5,66.61,49.72
2016,10,25,12,0,0.0,80.0,4.1,17.0,80.0,74.55,56.27
2016,10,25,12,15,8.5,153.5,4.0,17.0,159.0,148.73,117.12
2016,10,25,12,30,17.0,227.0,3.9,17.0,238.0,224.64,178.33
2016,10,25,12,45,17.0,222.5,3.85,17.5,233.5,221.55,175.52
2016,10,25,13,0,17.0,218.0,3.8,18.0,229.0,218.4,172.85
2016,10,25,13,15,32.5,228.0,3.75,18.0,247.5,246.85,196.12
2016,10,25,13,30,48.0,238.0,3.7,18.0,266.0,270.59,215.57
2016,10,25,13,45,47.0,227.0,3.65,18.0,253.0,261.09,208.33
2016,10,25,14,0,46.0,216.0,3.6,18.0,240.0,251.35,200.96
2016,10,25,14,15,93.5,210.0,3.5,18.0,255.0,280.49,225.87
2016,10,25,14,30,141.0,204.0,3.4,18.0,270.0,318.7,257.69
2016,10,25,14,45,139.5,186.0,3.35,18.0,246.5,299.51,242.84
2016,10,25,15,0,138.0,168.0,3.3,18.0,223.0,279.6,227.4
2016,10,25,15,15,132.5,149.0,3.15,17.5,197.0,255.2,208.36
2016,10,25,15,30,127.0,130.0,3.0,17.0,171.0,230.27,188.47
2016,10,25,15,45,116.5,110.5,2.9,17.0,143.5,201.21,164.29
2016,10,25,16,0,106.0,91.0,2.8,17.0,116.0,171.95,139.42
2016,10,25,16,15,88.0,71.5,2.6,16.5,89.0,138.4,110.55
2016,10,25,16,30,70.0,52.0,2.4,16.0,62.0,104.98,81.23
2016,10,25,16,45,35.0,34.5,2.25,16.0,39.5,66.7,45.65
2016,10,25,17,0,0.0,17.0,2.1,16.0,17.0,16.66,0.0
2016,10,25,17,15,0.0,8.5,2.05,16.0,8.5,8.1,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,6,45,158.0,13.0,1.7,14.0,25.5,12.39,0.0
2016,10,26,7,0,316.0,26.0,1.7,14.0,51.0,21.02,9.35
2016,10,26,7,15,421.5,34.5,1.7,14.0,93.0,26.77,17.43
2016,10,26,7,30,527.0,43.0,1.7,14.0,135.0,32.33,22.93
2016,10,26,7,45,590.0,48.5,1.75,14.5,181.0,35.11,25.66
2016,10,26,8,0,653.0,54.0,1.8,15.0,227.0,41.49,31.44
2016,10,26,8,15,693.0,58.0,1.85,15.5,272.0,43.17,32.92
2016,10,26,8,30,733.0,62.0,1.9,16.0,317.0,44.88,34.34
2016,10,26,8,45,761.0,65.0,2.0,16.5,359.0,81.66,42.34
2016,10,26,9,0,789.0,68.0,2.1,17.0,401.0,128.15,68.94
2016,10,26,9,15,808.5,70.0,2.15,17.0,438.0,174.67,104.1
2016,10,26,9,30,828.0,72.0,2.2,17.0,475.0,222.22,144.34
2016,10,26,9,45,844.5,73.0,2.3,17.5,507.0,273.44,189.15
2016,10,26,10,0,861.0,74.0,2.4,18.0,539.0,319.95,230.53
2016,10,26,10,15,870.5,75.0,2.45,18.0,564.0,364.01,270.25
2016,10,26,10,30,880.0,76.0,2.5,18.0,589.0,407.16,308.6
2016,10,26,10,45,883.5,78.0,2.6,18.0,606.0,447.58,344.21
2016,10,26,11,0,887.0,80.0,2.7,18.0,623.0,486.25,377.68
2016,10,26,11,15,891.0,80.5,2.75,18.0,634.0,521.83,407.96
2016,10,26,11,30,895.0,81.0,2.8,18.0,645.0,555.33,436.02
2016,10,26,11,45,894.0,82.0,2.9,18.5,647.0,584.3,459.42
2016,10,26,12,0,893.0,83.0,3.0,19.0,649.0,610.63,480.36
2016,10,26,12,15,892.5,83.0,3.0,19.0,644.5,633.53,498.98
2016,10,26,12,30,892.0,83.0,3.0,19.0,640.0,653.6,515.25
2016,10,26,12,45,884.5,84.0,3.05,19.0,627.0,667.3,526.76
2016,10,26,13,0,877.0,85.0,3.1,19.0,614.0,677.86,535.88
2016,10,26,13,15,870.0,84.0,3.05,18.5,594.0,683.51,541.98
2016,10,26,13,30,863.0,83.0,3.0,18.0,574.0,686.04,545.66
2016,10,26,13,45,850.5,82.0,2.95,18.0,546.5,685.63,545.98
2016,10,26,14,0,838.0,81.0,2.9,18.0,519.0,678.6,541.52
2016,10,26,14,15,822.0,79.0,2.8,18.0,485.0,665.06,532.11
2016,10,26,14,30,806.0,77.0,2.7,18.0,451.0,648.73,520.43
2016,10,26,14,45,782.5,74.5,2.65,18.0,411.5,624.18,502.52
2016,10,26,15,0,759.0,72.0,2.6,18.0,372.0,597.37,482.57
2016,10,26,15,15,726.0,68.5,2.45,17.5,329.0,561.31,455.52
2016,10,26,15,30,693.0,65.0,2.3,17.0,286.0,523.86,426.58
2016,10,26,15,45,643.5,60.0,2.2,17.0,240.0,477.64,388.97
2016,10,26,16,0,594.0,55.0,2.1,17.0,194.0,428.47,347.77
2016,10,26,16,15,516.5,47.5,1.8,16.5,148.5,361.86,291.32
2016,10,26,16,30,439.0,40.0,1.5,16.0,103.0,298.39,235.27
2016,10,26,16,45,219.5,33.0,1.25,15.5,64.5,172.15,122.61
2016,10,26,17,0,0.0,26.0,1.0,15.0,26.0,33.05,0.0
2016,10,26,17,15,0.0,13.0,0.95,15.0,13.0,12.39,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,2.15,14.5,8.5,8.1,0.0
2016,10,27,7,0,0.0,17.0,2.3,15.0,17.0,15.77,4.96
2016,10,27,7,15,0.0,32.0,2.4,15.0,32.0,29.53,19.61
2016,10,27,7,30,0.0,47.0,2.5,15.0,47.0,42.82,31.95
2016,10,27,7,45,0.0,63.5,2.6,15.5,63.5,57.18,44.96
2016,10,27,8,0,0.0,80.0,2.7,16.0,80.0,71.37,57.63
2016,10,27,8,15,0.0,96.5,2.65,16.0,96.5,85.4,70.07
2016,10,27,8,30,0.0,113.0,2.6,16.0,113.0,99.27,82.18
2016,10,27,8,45,0.0,69.0,2.55,16.0,69.0,64.2,48.82
2016,10,27,9,0,0.0,25.0,2.5,16.0,25.0,23.2,14.09
2016,10,27,9,15,0.0,83.5,2.45,16.0,83.5,77.6,59.9
2016,10,27,9,30,0.0,142.0,2.4,16.0,142.0,128.5,101.91
2016,10,27,9,45,0.0,137.5,2.35,16.5,137.5,125.5,98.95
2016,10,27,10,0,0.0,133.0,2.3,17.0,133.0,122.14,95.82
2016,10,27,10,15,58.5,198.0,2.25,17.0,232.0,196.3,154.57
2016,10,27,10,30,117.0,263.0,2.2,17.0,331.0,275.73,216.77
2016,10,27,10,45,58.5,175.0,2.15,17.0,209.0,184.47,145.07
2016,10,27,11,0,0.0,87.0,2.1,17.0,87.0,81.08,61.62
2016,10,27,11,15,0.0,116.0,2.2,17.0,116.0,107.93,83.7
2016,10,27,11,30,0.0,145.0,2.3,17.0,145.0,134.84,105.51
2016,10,27,11,45,0.0,146.0,2.4,17.0,146.0,136.0,106.39
2016,10,27,12,0,0.0,147.0,2.5,17.0,147.0,137.16,107.34
2016,10,27,12,15,0.0,141.0,2.5,16.5,141.0,131.75,103.18
2016,10,27,12,30,0.0,135.0,2.5,16.0,135.0,126.28,98.97
2016,10,27,12,45,0.0,126.0,2.5,16.0,126.0,117.91,92.21
2016,10,27,13,0,0.0,117.0,2.5,16.0,117.0,109.48,85.39
2016,10,27,13,15,0.0,121.5,2.4,16.0,121.5,113.92,89.15
2016,10,27,13,30,0.0,126.0,2.3,16.0,126.0,118.46,92.99
2016,10,27,13,45,0.0,115.0,2.2,16.0,115.0,108.01,84.53
2016,10,27,14,0,0.0,104.0,2.1,16.0,104.0,97.51,76.02
2016,10,27,14,15,0.0,110.0,2.0,16.0,110.0,103.67,81.3
2016,10,27,14,30,0.0,116.0,1.9,16.0,116.0,110.16,86.84
2016,10,27,14,45,0.0,78.0,1.8,16.0,78.0,72.62,55.73
2016,10,27,15,0,0.0,40.0,1.7,16.0,40.0,37.15,25.97
2016,10,27,15,15,0.0,35.0,1.6,16.0,35.0,32.49,22.09
2016,10,27,15,30,0.0,30.0,1.5,16.0,30.0,27.83,18.14
2016,10,27,15,45,0.0,25.0,1.4,16.0,25.0,23.18,14.16
2016,10,27,16,0,0.0,20.0,1.3,16.0,20.0,18.54,10.13
2016,10,27,16,15,0.0,15.0,1.2,16.0,15.0,13.89,6.07
2016,10,27,16,30,0.0,10.0,1.1,16.0,10.0,9.26,2.0
2016,10,27,16,45,0.0,6.0,1.0,16.0,6.0,5.55,0.0
2016,10,27,17,0,0.0,2.0,0.9,16.0,2.0,1.91,0.0
2016,10,27,17,15,0.0,1.0,0.95,16.0,1.0,0.95,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,8.5,0.35,15.0,8.5,8.1,0.0
2016,10,28,7,0,0.0,17.0,0.3,15.0,17.0,15.77,4.25
2016,10,28,7,15,0.0,33.5,0.35,15.0,33.5,30.68,20.58
2016,10,28,7,30,0.0,50.0,0.4,15.0,50.0,45.12,33.99
2016,10,28,7,45,0.0,68.5,0.5,15.5,68.5,60.95,48.27
2016,10,28,8,0,0.0,87.0,0.6,16.0,87.0,76.57,62.13
2016,10,28,8,15,4.5,104.0,0.7,16.0,105.5,90.9,74.76
2016,10,28,8,30,9.0,121.0,0.8,16.0,124.0,105.07,87.05
2016,10,28,8,45,60.0,148.0,0.9,16.0,172.5,124.19,97.2
2016,10,28,9,0,111.0,175.0,1.0,16.0,221.0,149.69,114.89
2016,10,28,9,15,110.0,191.5,1.1,16.0,240.5,171.36,131.88
2016,10,28,9,30,109.0,208.0,1.2,16.0,260.0,197.05,152.67
2016,10,28,9,45,68.5,207.5,1.35,16.5,241.0,195.72,153.06
2016,10,28,10,0,28.0,207.0,1.5,17.0,222.0,193.46,152.38
2016,10,28,10,15,56.0,231.0,1.6,17.0,262.5,222.39,174.87
2016,10,28,10,30,84.0,255.0,1.7,17.0,303.0,257.89,202.63
2016,10,28,10,45,61.0,250.5,1.85,17.0,286.0,250.8,197.51
2016,10,28,11,0,38.0,246.0,2.0,17.0,269.0,241.31,190.36
2016,10,28,11,15,19.5,210.5,2.1,17.0,222.5,203.8,160.74
2016,10,28,11,30,1.0,175.0,2.2,17.0,176.0,163.0,128.08
2016,10,28,11,45,0.5,167.0,2.35,17.0,167.5,155.77,122.35
2016,10,28,12,0,0.0,159.0,2.5,17.0,159.0,148.38,116.42
2016,10,28,12,15,0.0,135.5,2.55,17.0,135.5,126.58,98.8
2016,10,28,12,30,0.0,112.0,2.6,17.0,112.0,104.57,80.93
2016,10,28,12,45,8.5,164.5,2.65,17.0,169.5,160.08,126.39
2016,10,28,13,0,17.0,217.0,2.7,17.0,227.0,217.37,172.62
2016,10,28,13,15,13.5,204.5,2.7,17.0,212.5,203.93,161.87
2016,10,28,13,30,10.0,192.0,2.7,17.0,198.0,190.25,151.06
2016,10,28,13,45,5.0,161.0,2.7,17.0,164.0,156.79,124.15
2016,10,28,14,0,0.0,130.0,2.7,17.0,130.0,123.12,96.79
2016,10,28,14,15,0.0,115.5,2.65,17.0,115.5,109.17,85.55
2016,10,28,14,30,0.0,101.0,2.6,17.0,101.0,95.15,74.15
2016,10,28,14,45,0.0,92.5,2.6,17.0,92.5,87.07,67.61
2016,10,28,15,0,0.0,84.0,2.6,17.0,84.0,78.97,61.0
2016,10,28,15,15,0.0,74.0,2.45,16.5,74.0,69.35,53.14
2016,10,28,15,30,0.0,64.0,2.3,16.0,64.0,59.7,45.14
2016,10,28,15,45,0.0,53.5,2.15,16.0,53.5,49.74,36.66
2016,10,28,16,0,0.0,43.0,2.0,16.0,43.0,39.95,28.22
2016,10,28,16,15,0.0,32.5,1.75,15.5,32.5,30.17,19.75
2016,10,28,16,30,0.0,22.0,1.5,15.0,22.0,20.4,11.2
2016,10,28,16,45,0.0,13.5,1.3,15.0,13.5,12.51,3.34
2016,10,28,17,0,0.0,5.0,1.1,15.0,5.0,4.77,0.0
2016,10,28,17,15,0.0,2.5,1.1,14.5,2.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,10.5,1.7,15.0,10.5,10.01,0.0
2016,10,29,7,0,0.0,21.0,1.8,15.0,21.0,19.32,5.24
2016,10,29,7,15,13.5,39.5,1.9,15.0,42.0,34.69,23.76
2016,10,29,7,30,27.0,58.0,2.0,15.0,63.0,49.89,38.01
2016,10,29,7,45,39.0,77.5,2.15,15.5,86.5,65.48,52.16
2016,10,29,8,0,51.0,97.0,2.3,16.0,110.0,80.72,65.79
2016,10,29,8,15,59.5,115.5,2.4,16.0,133.5,94.98,78.43
2016,10,29,8,30,68.0,134.0,2.5,16.0,157.0,108.91,90.59
2016,10,29,8,45,34.0,103.0,2.6,16.0,114.5,90.88,70.43
2016,10,29,9,0,0.0,72.0,2.7,16.0,72.0,67.0,51.11
2016,10,29,9,15,0.0,111.5,2.8,16.0,111.5,101.74,80.05
2016,10,29,9,30,0.0,151.0,2.9,16.0,151.0,135.82,108.02
2016,10,29,9,45,40.0,190.5,3.05,16.5,211.5,175.32,138.4
2016,10,29,10,0,80.0,230.0,3.2,17.0,272.0,222.45,175.0
2016,10,29,10,15,133.0,244.5,3.25,17.0,318.5,255.84,200.77
2016,10,29,10,30,186.0,259.0,3.3,17.0,365.0,296.79,233.04
2016,10,29,10,45,225.5,263.0,3.35,17.5,395.5,327.68,257.32
2016,10,29,11,0,265.0,267.0,3.4,18.0,426.0,361.14,283.69
2016,10,29,11,15,260.0,273.0,3.35,18.0,431.0,377.86,297.47
2016,10,29,11,30,255.0,279.0,3.3,18.0,436.0,393.69,310.41
2016,10,29,11,45,575.0,180.5,3.3,18.0,536.5,491.59,389.19
2016,10,29,12,0,895.0,82.0,3.3,18.0,637.0,600.08,475.37
2016,10,29,12,15,893.0,81.5,3.25,18.0,631.5,621.49,492.51
2016,10,29,12,30,891.0,81.0,3.2,18.0,626.0,640.01,507.69
2016,10,29,12,45,887.5,80.0,3.15,18.0,613.5,654.1,519.37
2016,10,29,13,0,884.0,79.0,3.1,18.0,601.0,665.13,528.62
2016,10,29,13,15,548.5,164.0,3.0,18.0,484.0,544.62,434.28
2016,10,29,13,30,213.0,249.0,2.9,18.0,367.0,400.47,319.15
2016,10,29,13,45,244.5,231.5,2.85,18.0,361.0,415.94,332.97
2016,10,29,14,0,276.0,214.0,2.8,18.0,355.0,422.16,339.05
2016,10,29,14,15,213.0,204.5,2.7,18.0,309.0,363.01,292.49
2016,10,29,14,30,150.0,195.0,2.6,18.0,263.0,312.8,252.4
2016,10,29,14,45,75.0,156.0,2.55,18.0,190.0,211.14,170.3
2016,10,29,15,0,0.0,117.0,2.5,18.0,117.0,113.51,89.24
2016,10,29,15,15,347.0,88.0,2.35,17.5,194.0,335.02,276.64
2016,10,29,15,30,694.0,59.0,2.2,17.0,271.0,508.64,415.48
2016,10,29,15,45,641.0,54.5,2.1,17.0,225.5,457.8,372.61
2016,10,29,16,0,588.0,50.0,2.0,17.0,180.0,411.51,333.17
2016,10,29,16,15,508.0,43.0,1.85,16.5,135.5,345.48,277.03
