Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,8.0,1.45,14.0,8.0,0.0,0.0
2016,11,9,7,0,0.0,16.0,1.4,14.0,16.0,15.25,0.0
2016,11,9,7,15,176.0,27.5,1.45,14.0,49.5,21.63,9.2
2016,11,9,7,30,352.0,39.0,1.5,14.0,83.0,31.2,21.12
2016,11,9,7,45,428.5,48.5,1.55,14.5,124.0,37.53,27.36
2016,11,9,8,0,505.0,58.0,1.6,15.0,165.0,43.66,33.11
2016,11,9,8,15,544.5,66.0,1.5,15.0,205.0,48.21,37.37
2016,11,9,8,30,584.0,74.0,1.4,15.0,245.0,52.64,41.39
2016,11,9,8,45,638.0,72.0,1.35,15.5,284.0,48.95,38.04
2016,11,9,9,0,692.0,70.0,1.3,16.0,323.0,88.28,48.23
2016,11,9,9,15,689.5,79.0,1.3,16.5,353.0,127.92,72.68
2016,11,9,9,30,687.0,88.0,1.3,17.0,383.0,170.93,106.34
2016,11,9,9,45,710.5,90.0,1.35,17.5,414.0,212.26,140.58
2016,11,9,10,0,734.0,92.0,1.4,18.0,445.0,254.69,177.06
2016,11,9,10,15,778.5,89.5,1.4,18.0,481.5,302.91,218.16
2016,11,9,10,30,823.0,87.0,1.4,18.0,518.0,350.06,258.4
2016,11,9,10,45,829.5,88.5,1.4,18.5,535.0,388.74,291.88
2016,11,9,11,0,836.0,90.0,1.4,19.0,552.0,426.07,323.49
2016,11,9,11,15,840.0,91.0,1.4,19.0,562.0,460.28,352.58
2016,11,9,11,30,844.0,92.0,1.4,19.0,572.0,492.61,379.58
2016,11,9,11,45,844.0,92.5,1.4,19.5,574.5,520.4,401.87
2016,11,9,12,0,844.0,93.0,1.4,20.0,577.0,545.78,421.81
2016,11,9,12,15,841.5,92.5,1.35,20.0,571.5,566.25,438.25
2016,11,9,12,30,839.0,92.0,1.3,20.0,566.0,583.99,452.37
2016,11,9,12,45,844.0,87.5,1.3,20.5,555.5,599.18,463.97
2016,11,9,13,0,849.0,83.0,1.3,21.0,545.0,611.61,473.38
2016,11,9,13,15,840.5,82.0,1.25,21.0,525.0,616.68,477.75
2016,11,9,13,30,832.0,81.0,1.2,21.0,505.0,618.72,479.86
2016,11,9,13,45,817.0,79.5,1.15,21.0,477.5,613.13,476.39
2016,11,9,14,0,802.0,78.0,1.1,21.0,450.0,604.62,470.73
2016,11,9,14,15,639.0,103.5,1.05,21.0,386.5,532.93,417.3
2016,11,9,14,30,476.0,129.0,1.0,21.0,323.0,453.93,357.78
2016,11,9,14,45,593.0,98.0,0.95,21.0,316.0,493.05,389.09
2016,11,9,15,0,710.0,67.0,0.9,21.0,309.0,519.22,409.13
2016,11,9,15,15,671.5,63.0,0.85,20.5,267.5,485.23,383.17
2016,11,9,15,30,633.0,59.0,0.8,20.0,226.0,447.79,354.18
2016,11,9,15,45,575.5,53.0,0.75,20.0,183.0,397.12,313.21
2016,11,9,16,0,518.0,47.0,0.7,20.0,140.0,347.34,271.43
2016,11,9,16,15,424.0,38.0,0.75,19.5,99.5,277.69,213.22
2016,11,9,16,30,330.0,29.0,0.8,19.0,59.0,212.82,147.58
2016,11,9,16,45,165.0,14.5,0.85,19.0,29.5,102.22,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.5,2.0,14.5,5.5,0.0,0.0
2016,11,10,7,0,0.0,11.0,2.1,15.0,11.0,10.48,0.0
2016,11,10,7,15,82.0,27.0,2.15,15.0,36.5,22.27,8.56
2016,11,10,7,30,164.0,43.0,2.2,15.0,62.0,34.86,23.99
2016,11,10,7,45,203.5,59.5,2.25,15.5,94.0,47.42,35.79
2016,11,10,8,0,243.0,76.0,2.3,16.0,126.0,59.62,46.91
2016,11,10,8,15,268.0,91.5,2.15,16.0,158.5,70.71,56.98
2016,11,10,8,30,293.0,107.0,2.0,16.0,191.0,81.46,66.57
2016,11,10,8,45,315.0,119.0,1.9,16.0,222.0,89.5,73.63
2016,11,10,9,0,337.0,131.0,1.8,16.0,253.0,117.13,83.43
2016,11,10,9,15,508.0,110.0,1.65,16.5,315.0,133.32,84.99
2016,11,10,9,30,679.0,89.0,1.5,17.0,377.0,168.2,104.49
2016,11,10,9,45,523.0,136.0,1.4,17.5,367.5,211.88,147.58
2016,11,10,10,0,367.0,183.0,1.3,18.0,358.0,242.84,179.67
2016,11,10,10,15,592.0,134.0,1.25,18.0,433.5,283.54,207.52
2016,11,10,10,30,817.0,85.0,1.2,18.0,509.0,343.28,252.6
2016,11,10,10,45,822.5,86.5,1.15,18.5,525.5,381.27,285.28
2016,11,10,11,0,828.0,88.0,1.1,19.0,542.0,417.85,316.05
2016,11,10,11,15,831.5,88.5,1.0,19.0,552.0,451.01,343.78
2016,11,10,11,30,835.0,89.0,0.9,19.0,562.0,482.27,369.23
2016,11,10,11,45,833.0,90.5,0.8,19.5,563.5,509.71,390.35
2016,11,10,12,0,831.0,92.0,0.7,20.0,565.0,534.71,408.91
2016,11,10,12,15,828.5,91.5,0.6,20.0,559.5,554.85,424.18
2016,11,10,12,30,826.0,91.0,0.5,20.0,554.0,572.31,437.09
2016,11,10,12,45,824.0,89.0,0.4,20.5,542.0,585.74,445.97
2016,11,10,13,0,822.0,87.0,0.3,21.0,530.0,596.36,452.6
2016,11,10,13,15,813.0,85.5,0.25,21.0,510.0,600.38,455.86
2016,11,10,13,30,804.0,84.0,0.2,21.0,490.0,601.44,457.03
2016,11,10,13,45,790.5,82.0,0.15,21.0,464.0,596.23,453.77
2016,11,10,14,0,777.0,80.0,0.1,21.0,438.0,588.17,448.52
2016,11,10,14,15,757.5,77.5,0.1,21.0,405.5,573.08,438.64
2016,11,10,14,30,738.0,75.0,0.1,21.0,373.0,555.46,426.8
2016,11,10,14,45,711.5,71.5,0.15,21.0,336.0,530.13,409.51
2016,11,10,15,0,685.0,68.0,0.2,21.0,299.0,505.56,392.25
2016,11,10,15,15,645.5,63.5,0.2,20.5,258.5,468.38,365.28
2016,11,10,15,30,606.0,59.0,0.2,20.0,218.0,430.43,336.7
2016,11,10,15,45,547.0,53.0,0.2,20.0,176.0,379.78,296.58
2016,11,10,16,0,488.0,47.0,0.2,20.0,134.0,330.14,255.68
2016,11,10,16,15,394.0,38.0,0.2,19.5,94.5,261.67,198.82
2016,11,10,16,30,300.0,29.0,0.2,19.0,55.0,198.0,133.55
2016,11,10,16,45,150.0,14.5,0.2,19.0,27.5,94.68,0.0
2016,11,10,17,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,2.0,1.3,14.5,2.0,0.0,0.0
2016,11,11,7,0,0.0,4.0,1.3,15.0,4.0,3.81,0.0
2016,11,11,7,15,0.0,14.0,1.3,15.0,14.0,12.98,1.9
2016,11,11,7,30,0.0,24.0,1.3,15.0,24.0,22.28,13.25
2016,11,11,7,45,0.0,37.0,1.35,15.5,37.0,34.36,24.4
2016,11,11,8,0,0.0,50.0,1.4,16.0,50.0,45.98,34.95
2016,11,11,8,15,0.0,63.0,1.25,16.0,63.0,57.48,45.35
2016,11,11,8,30,0.0,76.0,1.1,16.0,76.0,68.86,55.5
2016,11,11,8,45,0.0,88.5,1.0,16.5,88.5,79.72,64.92
2016,11,11,9,0,0.0,101.0,0.9,17.0,101.0,90.94,70.98
2016,11,11,9,15,22.5,135.0,0.85,17.0,144.5,121.68,95.3
2016,11,11,9,30,45.0,169.0,0.8,17.0,188.0,150.27,117.28
2016,11,11,9,45,80.0,188.0,0.8,17.5,225.0,176.54,136.61
2016,11,11,10,0,115.0,207.0,0.8,18.0,262.0,203.55,156.73
2016,11,11,10,15,149.0,218.5,0.8,18.0,293.0,230.93,177.76
2016,11,11,10,30,183.0,230.0,0.8,18.0,324.0,261.09,201.2
2016,11,11,10,45,227.5,233.0,0.85,18.0,354.5,290.48,224.17
2016,11,11,11,0,272.0,236.0,0.9,18.0,385.0,322.74,249.57
2016,11,11,11,15,213.5,246.5,0.95,18.0,364.5,319.25,248.27
2016,11,11,11,30,155.0,257.0,1.0,18.0,344.0,311.62,243.36
2016,11,11,11,45,147.0,258.5,1.1,18.5,341.5,317.02,247.83
2016,11,11,12,0,139.0,260.0,1.2,19.0,339.0,321.56,251.44
2016,11,11,12,15,76.0,229.5,1.2,19.0,273.0,260.44,204.24
2016,11,11,12,30,13.0,199.0,1.2,19.0,207.0,194.74,152.46
2016,11,11,12,45,6.5,158.5,1.3,19.0,162.5,152.9,119.51
2016,11,11,13,0,0.0,118.0,1.4,19.0,118.0,110.54,85.47
2016,11,11,13,15,0.0,113.5,1.4,18.5,113.5,106.4,82.45
2016,11,11,13,30,0.0,109.0,1.4,18.0,109.0,102.25,79.34
2016,11,11,13,45,34.5,150.5,1.45,18.0,166.5,170.5,135.81
2016,11,11,14,0,69.0,192.0,1.5,18.0,224.0,239.12,191.47
2016,11,11,14,15,55.5,175.5,1.45,18.0,200.0,215.14,172.13
2016,11,11,14,30,42.0,159.0,1.4,18.0,176.0,190.86,152.72
2016,11,11,14,45,38.5,144.0,1.4,18.0,158.5,174.27,139.55
2016,11,11,15,0,35.0,129.0,1.4,18.0,141.0,157.54,126.06
2016,11,11,15,15,29.5,112.5,1.3,17.5,122.0,137.69,109.93
2016,11,11,15,30,24.0,96.0,1.2,17.0,103.0,117.79,93.44
2016,11,11,15,45,17.0,78.5,1.1,17.0,83.0,89.64,69.63
2016,11,11,16,0,10.0,61.0,1.0,17.0,63.0,68.19,51.16
2016,11,11,16,15,5.0,43.0,0.95,16.5,44.0,46.82,32.66
2016,11,11,16,30,0.0,25.0,0.9,16.0,25.0,24.5,11.99
2016,11,11,16,45,0.0,12.5,0.9,16.0,12.5,11.91,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,3.0,0.95,15.0,3.0,0.0,0.0
2016,11,12,7,0,0.0,6.0,0.9,15.0,6.0,5.72,0.0
2016,11,12,7,15,3.0,22.0,0.9,15.0,22.5,20.07,4.57
2016,11,12,7,30,6.0,38.0,0.9,15.0,39.0,34.03,23.02
2016,11,12,7,45,20.0,56.0,0.9,15.5,59.5,48.17,36.34
2016,11,12,8,0,34.0,74.0,0.9,16.0,80.0,62.64,49.48
2016,11,12,8,15,42.5,91.5,0.85,16.0,101.5,76.47,61.95
2016,11,12,8,30,51.0,109.0,0.8,16.0,123.0,90.0,73.95
2016,11,12,8,45,56.0,126.0,0.8,16.5,143.5,102.9,85.03
2016,11,12,9,0,61.0,143.0,0.8,17.0,164.0,120.28,93.59
2016,11,12,9,15,64.0,158.0,0.8,17.0,182.5,137.92,106.83
2016,11,12,9,30,67.0,173.0,0.8,17.0,201.0,155.86,120.83
2016,11,12,9,45,44.5,175.5,0.8,17.5,194.5,159.88,124.65
2016,11,12,10,0,22.0,178.0,0.8,18.0,188.0,164.44,128.88
2016,11,12,10,15,201.0,188.0,0.8,18.0,290.0,220.09,167.95
2016,11,12,10,30,380.0,198.0,0.8,18.0,392.0,294.97,223.27
2016,11,12,10,45,381.0,205.5,0.85,18.0,405.5,320.29,244.51
2016,11,12,11,0,382.0,213.0,0.9,18.0,419.0,344.98,265.25
2016,11,12,11,15,622.0,144.5,0.95,18.0,488.0,405.76,311.95
2016,11,12,11,30,862.0,76.0,1.0,18.0,557.0,476.72,367.0
2016,11,12,11,45,863.5,76.5,1.1,18.5,559.5,504.91,390.0
2016,11,12,12,0,865.0,77.0,1.2,19.0,562.0,530.75,411.08
2016,11,12,12,15,863.0,76.5,1.25,19.0,557.5,551.2,428.3
2016,11,12,12,30,861.0,76.0,1.3,19.0,553.0,568.91,443.25
2016,11,12,12,45,848.5,78.0,1.4,19.0,539.0,580.36,453.64
2016,11,12,13,0,836.0,80.0,1.5,19.0,525.0,590.98,463.21
2016,11,12,13,15,827.5,79.0,1.55,19.0,505.5,595.98,468.33
2016,11,12,13,30,819.0,78.0,1.6,19.0,486.0,598.02,471.19
2016,11,12,13,45,807.0,76.0,1.65,19.0,460.0,593.86,469.4
2016,11,12,14,0,795.0,74.0,1.7,19.0,434.0,586.82,465.36
2016,11,12,14,15,776.0,71.5,1.7,18.5,402.0,572.13,456.03
2016,11,12,14,30,757.0,69.0,1.7,18.0,370.0,554.88,444.5
2016,11,12,14,45,731.5,66.0,1.75,18.0,333.0,530.78,426.78
2016,11,12,15,0,706.0,63.0,1.8,18.0,296.0,504.68,406.96
2016,11,12,15,15,666.5,59.0,1.85,17.5,255.5,467.65,378.62
2016,11,12,15,30,627.0,55.0,1.9,17.0,215.0,433.04,350.89
2016,11,12,15,45,566.0,49.5,1.95,17.0,173.0,381.98,308.23
2016,11,12,16,0,505.0,44.0,2.0,17.0,131.0,332.03,264.85
2016,11,12,16,15,404.5,35.5,2.0,16.5,91.5,261.33,203.23
2016,11,12,16,30,304.0,27.0,2.0,16.0,52.0,194.24,127.81
2016,11,12,16,45,152.0,13.5,2.05,16.0,26.0,76.36,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,7,15,179.5,17.0,0.95,14.0,36.5,13.16,0.0
2016,11,13,7,30,359.0,34.0,0.9,14.0,73.0,27.23,17.25
2016,11,13,7,45,444.5,42.0,0.85,14.5,113.5,32.39,22.71
2016,11,13,8,0,530.0,50.0,0.8,15.0,154.0,37.43,27.53
2016,11,13,8,15,584.0,55.5,0.7,15.0,196.0,40.16,30.2
2016,11,13,8,30,638.0,61.0,0.6,15.0,238.0,42.89,32.75
2016,11,13,8,45,674.5,65.0,0.55,15.5,277.5,44.36,34.02
2016,11,13,9,0,711.0,69.0,0.5,16.0,317.0,79.05,43.98
2016,11,13,9,15,736.0,72.0,0.45,16.0,353.0,120.9,66.43
2016,11,13,9,30,761.0,75.0,0.4,16.0,389.0,164.43,97.76
2016,11,13,9,45,733.0,85.0,0.35,16.5,406.0,205.83,133.25
2016,11,13,10,0,705.0,95.0,0.3,17.0,423.0,240.18,164.35
2016,11,13,10,15,762.5,89.0,0.35,17.0,461.0,286.97,203.27
2016,11,13,10,30,820.0,83.0,0.4,17.0,499.0,333.55,242.27
2016,11,13,10,45,829.0,84.0,0.5,17.5,516.5,372.26,275.81
2016,11,13,11,0,838.0,85.0,0.6,18.0,534.0,409.8,307.83
2016,11,13,11,15,842.5,85.5,0.6,18.0,544.5,443.59,336.39
2016,11,13,11,30,847.0,86.0,0.6,18.0,555.0,475.52,362.88
2016,11,13,11,45,851.0,85.5,0.65,18.0,558.5,504.2,386.79
2016,11,13,12,0,855.0,85.0,0.7,18.0,562.0,530.66,408.63
2016,11,13,12,15,853.5,84.5,0.65,18.0,557.0,551.82,425.36
2016,11,13,12,30,852.0,84.0,0.6,18.0,552.0,570.27,439.75
2016,11,13,12,45,853.5,81.0,0.6,18.5,541.0,585.03,450.95
2016,11,13,13,0,855.0,78.0,0.6,19.0,530.0,594.8,458.44
2016,11,13,13,15,846.5,77.0,0.6,19.0,510.5,602.2,464.79
2016,11,13,13,30,838.0,76.0,0.6,19.0,491.0,604.4,467.38
2016,11,13,13,45,826.5,74.0,0.6,19.0,464.5,600.67,465.68
2016,11,13,14,0,815.0,72.0,0.6,19.0,438.0,594.01,461.79
2016,11,13,14,15,796.0,69.5,0.6,19.0,405.5,579.34,451.97
2016,11,13,14,30,777.0,67.0,0.6,19.0,373.0,562.06,440.04
2016,11,13,14,45,751.0,64.0,0.6,19.0,336.0,537.59,422.47
2016,11,13,15,0,725.0,61.0,0.6,19.0,299.0,511.08,402.86
2016,11,13,15,15,686.0,57.0,0.65,18.5,258.0,474.22,375.85
2016,11,13,15,30,647.0,53.0,0.7,18.0,217.0,436.34,346.8
2016,11,13,15,45,587.5,47.5,0.75,18.0,174.5,389.05,308.27
2016,11,13,16,0,528.0,42.0,0.8,18.0,132.0,339.63,266.4
2016,11,13,16,15,428.5,33.5,0.9,17.5,92.0,269.19,206.21
2016,11,13,16,30,329.0,25.0,1.0,17.0,52.0,201.44,127.37
2016,11,13,16,45,164.5,12.5,1.1,16.5,26.0,80.18,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,7,15,195.5,15.5,1.45,13.0,36.5,11.92,0.0
2016,11,14,7,30,391.0,31.0,1.4,13.0,73.0,24.58,14.92
2016,11,14,7,45,477.5,39.0,1.35,13.5,114.5,29.89,20.56
2016,11,14,8,0,564.0,47.0,1.3,14.0,156.0,35.05,25.49
2016,11,14,8,15,282.5,71.5,1.2,14.5,126.0,52.58,41.25
2016,11,14,8,30,1.0,96.0,1.1,15.0,96.0,83.93,68.96
2016,11,14,8,45,5.0,110.0,1.0,15.5,112.0,95.8,79.22
2016,11,14,9,0,9.0,124.0,0.9,16.0,128.0,108.67,85.8
2016,11,14,9,15,28.0,144.5,0.8,16.0,156.0,124.35,97.66
2016,11,14,9,30,47.0,165.0,0.7,16.0,184.0,146.39,114.5
2016,11,14,9,45,50.5,178.0,0.6,16.5,200.0,162.13,126.61
2016,11,14,10,0,54.0,191.0,0.5,17.0,216.0,178.21,139.0
2016,11,14,10,15,53.0,200.5,0.45,17.0,226.0,190.62,148.89
2016,11,14,10,30,52.0,210.0,0.4,17.0,236.0,202.88,158.6
2016,11,14,10,45,64.0,221.5,0.35,17.5,254.5,221.29,172.49
2016,11,14,11,0,76.0,233.0,0.3,18.0,273.0,240.68,187.04
2016,11,14,11,15,72.5,236.5,0.35,18.0,275.5,247.37,192.49
2016,11,14,11,30,69.0,240.0,0.4,18.0,278.0,253.62,197.65
2016,11,14,11,45,82.0,244.5,0.45,18.0,290.0,268.44,209.43
2016,11,14,12,0,95.0,249.0,0.5,18.0,302.0,283.89,221.7
2016,11,14,12,15,113.0,248.5,0.55,18.0,311.0,297.76,232.86
2016,11,14,12,30,131.0,248.0,0.6,18.0,320.0,316.69,247.95
2016,11,14,12,45,119.0,241.5,0.65,18.5,305.5,308.89,241.87
2016,11,14,13,0,107.0,235.0,0.7,19.0,291.0,294.25,230.71
2016,11,14,13,15,101.0,225.0,0.75,19.0,276.5,284.12,223.5
2016,11,14,13,30,95.0,215.0,0.8,19.0,262.0,273.42,215.75
2016,11,14,13,45,154.5,202.5,0.9,19.0,274.0,307.06,243.55
2016,11,14,14,0,214.0,190.0,1.0,19.0,286.0,333.25,265.3
2016,11,14,14,15,487.0,131.5,1.1,18.5,327.5,454.83,363.36
2016,11,14,14,30,760.0,73.0,1.2,18.0,369.0,555.99,443.09
2016,11,14,14,45,732.0,69.5,1.35,18.0,331.5,530.05,423.75
2016,11,14,15,0,704.0,66.0,1.5,18.0,294.0,502.12,403.23
2016,11,14,15,15,663.0,61.5,1.55,17.5,253.0,467.18,376.54
2016,11,14,15,30,622.0,57.0,1.6,17.0,212.0,428.76,345.99
2016,11,14,15,45,561.0,51.0,1.65,17.0,170.0,377.62,303.4
2016,11,14,16,0,500.0,45.0,1.7,17.0,128.0,327.55,259.97
2016,11,14,16,15,398.0,35.5,1.8,16.5,88.5,255.78,197.4
2016,11,14,16,30,296.0,26.0,1.9,16.0,49.0,185.85,114.1
2016,11,14,16,45,148.0,13.0,2.0,15.5,24.5,73.42,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,15,7,15,189.0,14.5,1.9,15.0,34.0,11.12,0.0
2016,11,15,7,30,378.0,29.0,2.0,15.0,68.0,22.86,13.15
2016,11,15,7,45,460.0,36.5,2.1,15.5,107.0,27.79,18.48
2016,11,15,8,0,542.0,44.0,2.2,16.0,146.0,32.58,23.05
2016,11,15,8,15,595.0,48.5,2.25,16.0,187.0,34.71,25.17
2016,11,15,8,30,648.0,53.0,2.3,16.0,228.0,40.36,30.3
2016,11,15,8,45,680.5,57.0,2.35,16.0,266.5,42.28,32.04
2016,11,15,9,0,713.0,61.0,2.4,16.0,305.0,67.62,36.69
2016,11,15,9,15,368.5,107.5,2.45,16.0,234.5,110.96,73.66
2016,11,15,9,30,24.0,154.0,2.5,16.0,164.0,138.9,109.93
2016,11,15,9,45,42.0,172.5,2.6,16.5,191.0,156.06,122.85
2016,11,15,10,0,60.0,191.0,2.7,17.0,218.0,179.15,140.76
2016,11,15,10,15,55.0,199.0,2.75,17.0,225.0,189.59,149.5
2016,11,15,10,30,50.0,207.0,2.8,17.0,232.0,199.45,157.74
2016,11,15,10,45,27.0,191.0,2.85,17.0,205.0,182.09,144.26
2016,11,15,11,0,4.0,175.0,2.9,17.0,178.0,162.34,128.58
2016,11,15,11,15,2.0,164.5,3.0,17.0,166.0,152.82,120.84
2016,11,15,11,30,0.0,154.0,3.1,17.0,154.0,142.86,112.71
2016,11,15,11,45,183.0,188.0,3.25,17.0,289.0,266.57,213.11
2016,11,15,12,0,366.0,222.0,3.4,17.0,424.0,401.9,320.67
2016,11,15,12,15,264.5,234.5,3.5,17.0,379.5,372.23,297.44
2016,11,15,12,30,163.0,247.0,3.6,17.0,335.0,332.9,266.43
2016,11,15,12,45,232.0,233.0,3.7,17.0,356.0,364.36,292.84
2016,11,15,13,0,301.0,219.0,3.8,17.0,377.0,402.97,324.66
2016,11,15,13,15,167.5,206.5,3.8,16.5,294.0,310.57,251.12
2016,11,15,13,30,34.0,194.0,3.8,16.0,211.0,213.94,172.18
2016,11,15,13,45,18.5,172.5,3.85,16.0,181.5,177.61,142.74
2016,11,15,14,0,3.0,151.0,3.9,16.0,152.0,147.35,117.84
2016,11,15,14,15,106.0,155.5,3.85,16.0,196.5,230.96,188.83
2016,11,15,14,30,209.0,160.0,3.8,16.0,241.0,300.81,247.32
2016,11,15,14,45,198.0,145.5,3.75,16.0,216.5,279.15,229.65
2016,11,15,15,0,187.0,131.0,3.7,16.0,192.0,256.97,211.5
2016,11,15,15,15,177.0,114.0,3.55,15.5,165.0,231.78,190.85
2016,11,15,15,30,167.0,97.0,3.4,15.0,138.0,214.72,176.29
2016,11,15,15,45,144.5,79.5,3.25,15.0,110.0,172.92,140.39
2016,11,15,16,0,122.0,62.0,3.1,15.0,82.0,148.21,117.98
2016,11,15,16,15,86.0,44.5,2.95,14.5,56.5,100.94,76.44
2016,11,15,16,30,50.0,27.0,2.8,14.0,31.0,60.27,32.61
2016,11,15,16,45,25.0,13.5,2.7,14.0,15.5,23.11,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,7,15,195.0,15.5,2.8,12.0,35.0,12.12,0.0
2016,11,16,7,30,390.0,31.0,2.9,12.0,70.0,24.95,14.83
2016,11,16,7,45,483.0,38.5,3.05,12.5,111.5,29.79,20.43
2016,11,16,8,0,576.0,46.0,3.2,13.0,153.0,34.54,25.06
2016,11,16,8,15,631.0,51.0,3.35,13.0,196.0,40.55,30.69
2016,11,16,8,30,686.0,56.0,3.5,13.0,239.0,43.3,33.3
2016,11,16,8,45,722.0,60.0,3.7,13.5,279.5,45.14,34.93
2016,11,16,9,0,758.0,64.0,3.9,14.0,320.0,69.18,38.73
2016,11,16,9,15,782.5,66.5,3.95,14.0,356.5,112.48,59.93
2016,11,16,9,30,807.0,69.0,4.0,14.0,393.0,157.35,91.72
2016,11,16,9,45,823.5,71.0,4.05,14.0,423.5,201.68,128.6
2016,11,16,10,0,840.0,73.0,4.1,14.0,454.0,246.3,168.33
2016,11,16,10,15,851.5,74.5,4.1,14.0,478.5,289.21,207.85
2016,11,16,10,30,863.0,76.0,4.1,14.0,503.0,331.5,246.97
2016,11,16,10,45,864.0,79.0,4.1,14.5,519.5,370.75,282.93
2016,11,16,11,0,865.0,82.0,4.1,15.0,536.0,408.21,316.65
2016,11,16,11,15,869.0,82.5,4.1,15.0,546.5,442.58,347.72
2016,11,16,11,30,873.0,83.0,4.1,15.0,557.0,475.01,376.63
2016,11,16,11,45,864.5,86.5,4.1,15.0,557.5,502.34,400.95
2016,11,16,12,0,856.0,90.0,4.1,15.0,558.0,526.85,422.51
2016,11,16,12,15,853.5,89.5,4.05,14.5,553.0,547.6,441.49
2016,11,16,12,30,851.0,89.0,4.0,14.0,548.0,565.62,458.07
2016,11,16,12,45,851.5,86.5,4.0,14.0,536.5,580.44,471.24
2016,11,16,13,0,852.0,84.0,4.0,14.0,525.0,592.46,482.04
2016,11,16,13,15,842.5,82.5,3.95,14.0,505.0,596.76,486.54
2016,11,16,13,30,833.0,81.0,3.9,14.0,485.0,598.03,488.56
2016,11,16,13,45,814.0,81.0,3.9,14.0,458.0,592.23,485.01
2016,11,16,14,0,795.0,81.0,3.9,14.0,431.0,583.51,479.04
2016,11,16,14,15,774.5,78.5,3.85,14.0,398.5,568.37,467.78
2016,11,16,14,30,754.0,76.0,3.8,14.0,366.0,550.64,454.22
2016,11,16,14,45,717.5,74.0,3.8,14.0,327.5,524.4,433.49
2016,11,16,15,0,681.0,72.0,3.8,14.0,289.0,494.26,409.16
2016,11,16,15,15,638.0,67.0,3.7,13.5,248.0,455.6,377.81
2016,11,16,15,30,595.0,62.0,3.6,13.0,207.0,416.21,344.72
2016,11,16,15,45,522.5,55.5,3.5,13.0,164.5,359.4,295.59
2016,11,16,16,0,450.0,49.0,3.4,13.0,122.0,304.01,246.23
2016,11,16,16,15,344.0,38.0,3.3,12.5,83.5,230.59,180.25
2016,11,16,16,30,238.0,27.0,3.2,12.0,45.0,157.62,89.46
2016,11,16,16,45,119.0,13.5,3.1,12.0,22.5,61.36,0.0
2016,11,16,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,7,15,204.5,14.0,1.35,9.0,33.5,10.86,0.0
2016,11,17,7,30,409.0,28.0,1.3,9.0,67.0,22.27,12.6
2016,11,17,7,45,499.0,35.0,1.3,9.5,108.5,29.29,20.25
2016,11,17,8,0,589.0,42.0,1.3,10.0,150.0,34.16,25.06
2016,11,17,8,15,643.5,47.0,1.3,10.5,192.5,37.03,27.87
2016,11,17,8,30,698.0,52.0,1.3,11.0,235.0,39.92,30.57
2016,11,17,8,45,735.5,55.0,1.35,11.5,275.5,41.04,31.57
2016,11,17,9,0,773.0,58.0,1.4,12.0,316.0,62.04,34.11
2016,11,17,9,15,797.5,60.5,1.3,12.5,352.5,105.94,54.7
2016,11,17,9,30,822.0,63.0,1.2,13.0,389.0,151.35,86.15
2016,11,17,9,45,840.5,64.0,1.2,13.5,420.5,199.94,125.68
2016,11,17,10,0,859.0,65.0,1.2,14.0,452.0,244.37,164.22
2016,11,17,10,15,870.5,66.5,1.15,14.0,477.0,287.51,203.12
2016,11,17,10,30,882.0,68.0,1.1,14.0,502.0,329.96,241.41
2016,11,17,10,45,891.0,68.0,1.05,14.5,520.0,369.26,276.22
2016,11,17,11,0,900.0,68.0,1.0,15.0,538.0,407.2,309.09
2016,11,17,11,15,904.0,68.5,0.95,15.0,548.5,442.01,339.28
2016,11,17,11,30,908.0,69.0,0.9,15.0,559.0,474.78,367.09
2016,11,17,11,45,909.5,69.0,0.85,15.0,561.5,503.67,391.25
2016,11,17,12,0,911.0,69.0,0.8,15.0,564.0,530.08,412.91
2016,11,17,12,15,909.0,69.0,0.8,15.0,559.0,552.06,431.19
2016,11,17,12,30,907.0,69.0,0.8,15.0,554.0,571.2,447.02
2016,11,17,12,45,901.0,68.5,0.85,15.0,541.5,584.65,458.9
2016,11,17,13,0,895.0,68.0,0.9,15.0,529.0,595.04,468.35
2016,11,17,13,15,886.5,67.0,0.9,15.0,509.0,600.33,473.48
2016,11,17,13,30,878.0,66.0,0.9,15.0,489.0,602.53,476.22
2016,11,17,13,45,864.0,65.0,0.9,15.0,462.5,598.39,474.18
2016,11,17,14,0,850.0,64.0,0.9,15.0,436.0,591.29,469.83
2016,11,17,14,15,831.5,62.0,0.85,15.0,403.0,581.14,462.49
2016,11,17,14,30,813.0,60.0,0.8,15.0,370.0,564.89,450.46
2016,11,17,14,45,786.0,57.5,0.8,15.0,332.5,540.58,432.5
2016,11,17,15,0,759.0,55.0,0.8,15.0,295.0,514.17,412.4
2016,11,17,15,15,719.0,51.5,0.75,14.5,253.5,477.52,384.0
2016,11,17,15,30,679.0,48.0,0.7,14.0,212.0,439.82,353.65
2016,11,17,15,45,617.5,43.0,0.65,14.0,169.0,388.58,310.76
2016,11,17,16,0,556.0,38.0,0.6,14.0,126.0,338.05,266.75
2016,11,17,16,15,453.0,30.0,0.6,14.0,86.5,266.48,203.18
2016,11,17,16,30,350.0,22.0,0.6,14.0,47.0,195.01,103.24
2016,11,17,16,45,175.0,11.0,0.6,14.0,23.5,81.38,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,7,15,178.5,14.5,2.4,9.5,30.5,11.4,0.0
2016,11,18,7,30,357.0,29.0,2.4,10.0,61.0,23.36,13.06
2016,11,18,7,45,449.0,37.5,2.45,10.5,102.0,29.18,19.97
2016,11,18,8,0,541.0,46.0,2.5,11.0,143.0,34.84,25.49
2016,11,18,8,15,599.0,52.0,2.35,11.0,185.5,38.12,28.74
2016,11,18,8,30,657.0,58.0,2.2,11.0,228.0,41.37,31.84
2016,11,18,8,45,695.5,62.0,2.1,11.5,268.5,47.19,37.08
2016,11,18,9,0,734.0,66.0,2.0,12.0,309.0,65.45,39.17
2016,11,18,9,15,759.5,69.0,2.05,12.5,345.0,107.83,58.42
2016,11,18,9,30,785.0,72.0,2.1,13.0,381.0,151.91,88.57
2016,11,18,9,45,808.5,72.5,2.15,13.5,413.0,194.91,123.17
2016,11,18,10,0,832.0,73.0,2.2,14.0,445.0,238.85,161.21
2016,11,18,10,15,843.5,75.0,2.35,14.5,469.5,281.73,199.92
2016,11,18,10,30,855.0,77.0,2.5,15.0,494.0,324.02,238.24
2016,11,18,10,45,862.0,78.0,2.65,15.5,511.5,363.08,273.66
2016,11,18,11,0,869.0,79.0,2.8,16.0,529.0,400.77,307.33
2016,11,18,11,15,872.0,79.5,2.85,16.0,538.5,436.22,339.03
2016,11,18,11,30,875.0,80.0,2.9,16.0,548.0,467.69,366.99
2016,11,18,11,45,876.0,80.0,3.0,16.0,550.5,495.57,391.72
2016,11,18,12,0,877.0,80.0,3.1,16.0,553.0,521.03,414.12
2016,11,18,12,15,874.5,79.5,3.2,16.0,548.5,541.64,432.42
2016,11,18,12,30,872.0,79.0,3.3,16.0,544.0,559.48,448.27
2016,11,18,12,45,869.5,77.5,3.4,16.5,532.0,573.45,460.07
2016,11,18,13,0,867.0,76.0,3.5,17.0,520.0,584.52,469.43
2016,11,18,13,15,859.0,75.0,3.55,17.0,500.5,592.45,476.85
2016,11,18,13,30,851.0,74.0,3.6,17.0,481.0,595.31,480.31
2016,11,18,13,45,839.0,72.0,3.7,17.0,455.5,591.67,478.81
2016,11,18,14,0,827.0,70.0,3.8,17.0,430.0,585.07,474.87
2016,11,18,14,15,808.0,68.0,3.75,16.5,397.5,571.45,465.78
2016,11,18,14,30,789.0,66.0,3.7,16.0,365.0,555.19,454.3
2016,11,18,14,45,763.0,63.0,3.65,16.0,328.0,531.25,435.54
2016,11,18,15,0,737.0,60.0,3.6,16.0,291.0,505.21,414.55
2016,11,18,15,15,696.0,56.0,3.4,15.5,249.5,467.88,384.26
2016,11,18,15,30,655.0,52.0,3.2,15.0,208.0,429.51,352.01
2016,11,18,15,45,590.5,46.5,3.05,15.0,165.5,380.79,309.5
2016,11,18,16,0,526.0,41.0,2.9,15.0,123.0,329.9,263.79
2016,11,18,16,15,416.5,32.0,2.8,14.5,84.0,255.98,196.87
2016,11,18,16,30,307.0,23.0,2.7,14.0,45.0,181.18,90.48
2016,11,18,16,45,153.5,11.5,2.65,14.0,22.5,72.8,0.0
2016,11,18,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
