Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,2.0,4.9,14.0,2.0,1.85,0.0
2016,11,19,7,30,0.0,4.0,4.9,14.0,4.0,3.7,0.0
2016,11,19,7,45,0.0,7.5,4.9,14.0,7.5,6.94,0.34
2016,11,19,8,0,0.0,11.0,4.9,14.0,11.0,10.18,3.34
2016,11,19,8,15,0.0,15.0,4.9,14.0,15.0,13.89,6.75
2016,11,19,8,30,0.0,19.0,4.9,14.0,19.0,17.61,10.15
2016,11,19,8,45,0.0,22.5,4.9,14.5,22.5,20.86,13.07
2016,11,19,9,0,0.0,26.0,4.9,15.0,26.0,24.12,15.01
2016,11,19,9,15,0.0,29.5,4.9,15.0,29.5,27.37,17.78
2016,11,19,9,30,0.0,33.0,4.9,15.0,33.0,30.63,20.52
2016,11,19,9,45,35.0,110.0,4.9,15.0,125.5,104.26,81.17
2016,11,19,10,0,70.0,187.0,4.9,15.0,218.0,176.49,139.8
2016,11,19,10,15,35.0,128.0,4.9,15.0,143.5,124.57,98.1
2016,11,19,10,30,0.0,69.0,4.9,15.0,69.0,64.21,48.69
2016,11,19,10,45,0.0,67.0,4.9,15.0,67.0,62.35,47.09
2016,11,19,11,0,0.0,65.0,4.9,15.0,65.0,60.48,45.47
2016,11,19,11,15,15.5,138.0,4.85,15.0,146.5,134.07,106.7
2016,11,19,11,30,31.0,211.0,4.8,15.0,228.0,209.11,168.21
2016,11,19,11,45,15.5,175.5,4.8,15.5,184.0,170.34,136.19
2016,11,19,12,0,0.0,140.0,4.8,16.0,140.0,130.52,103.25
2016,11,19,12,15,0.0,130.5,4.75,16.0,130.5,121.86,96.16
2016,11,19,12,30,0.0,121.0,4.7,16.0,121.0,113.1,88.96
2016,11,19,12,45,7.0,153.0,4.7,16.0,156.5,147.8,117.78
2016,11,19,13,0,14.0,185.0,4.7,16.0,192.0,183.71,147.41
2016,11,19,13,15,17.0,182.0,4.6,16.0,190.0,183.67,147.54
2016,11,19,13,30,20.0,179.0,4.5,16.0,188.0,183.73,147.85
2016,11,19,13,45,10.0,150.5,4.45,16.0,155.0,150.08,120.2
2016,11,19,14,0,0.0,122.0,4.4,16.0,122.0,116.11,92.06
2016,11,19,14,15,0.0,113.0,4.25,16.0,113.0,107.72,85.24
2016,11,19,14,30,0.0,104.0,4.1,16.0,104.0,99.32,78.35
2016,11,19,14,45,0.0,93.5,4.0,16.0,93.5,89.35,70.08
2016,11,19,15,0,0.0,83.0,3.9,16.0,83.0,79.36,61.72
2016,11,19,15,15,0.0,71.0,3.7,15.5,71.0,67.74,51.98
2016,11,19,15,30,0.0,59.0,3.5,15.0,59.0,56.05,42.03
2016,11,19,15,45,0.0,47.0,3.35,15.0,47.0,44.26,31.79
2016,11,19,16,0,0.0,35.0,3.2,15.0,35.0,32.52,21.5
2016,11,19,16,15,0.0,23.5,3.15,15.0,23.5,21.81,11.91
2016,11,19,16,30,0.0,12.0,3.1,15.0,12.0,11.12,0.0
2016,11,19,16,45,0.0,6.0,3.05,15.0,6.0,5.72,0.0
2016,11,19,17,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,13.0,1.55,13.0,13.0,12.39,0.0
2016,11,20,7,30,0.0,26.0,1.5,13.0,26.0,23.74,12.26
2016,11,20,7,45,5.0,43.0,1.5,13.5,44.0,38.44,27.55
2016,11,20,8,0,10.0,60.0,1.5,14.0,62.0,52.97,40.99
2016,11,20,8,15,19.0,77.5,1.55,14.0,82.0,65.6,52.62
2016,11,20,8,30,28.0,95.0,1.6,14.0,102.0,79.29,65.02
2016,11,20,8,45,33.0,111.0,1.65,14.5,120.5,91.68,75.94
2016,11,20,9,0,38.0,127.0,1.7,15.0,139.0,105.09,83.06
2016,11,20,9,15,43.0,141.0,1.7,15.0,156.5,120.68,94.91
2016,11,20,9,30,48.0,155.0,1.7,15.0,174.0,136.76,107.51
2016,11,20,9,45,156.0,168.0,1.7,15.0,236.0,166.0,126.66
2016,11,20,10,0,264.0,181.0,1.7,15.0,298.0,205.97,155.33
2016,11,20,10,15,174.5,195.0,1.7,15.0,274.0,212.25,164.59
2016,11,20,10,30,85.0,209.0,1.7,15.0,250.0,209.61,165.74
2016,11,20,10,45,156.0,217.0,1.7,15.0,295.5,244.9,193.03
2016,11,20,11,0,227.0,225.0,1.7,15.0,341.0,286.83,225.98
2016,11,20,11,15,126.0,215.0,1.6,15.0,279.5,248.44,197.22
2016,11,20,11,30,25.0,205.0,1.5,15.0,218.0,200.19,159.52
2016,11,20,11,45,40.0,216.0,1.45,15.0,237.5,220.52,176.05
2016,11,20,12,0,55.0,227.0,1.4,15.0,257.0,241.25,192.67
2016,11,20,12,15,27.5,165.0,1.25,15.0,180.0,170.92,136.11
2016,11,20,12,30,0.0,103.0,1.1,15.0,103.0,96.1,74.88
2016,11,20,12,45,0.0,118.0,1.0,15.0,118.0,110.42,86.9
2016,11,20,13,0,0.0,133.0,0.9,15.0,133.0,125.05,98.96
2016,11,20,13,15,233.0,147.5,0.85,15.0,257.5,290.48,235.7
2016,11,20,13,30,466.0,162.0,0.8,15.0,382.0,454.85,364.0
2016,11,20,13,45,381.0,166.5,0.8,15.0,340.5,414.54,331.69
2016,11,20,14,0,296.0,171.0,0.8,15.0,299.0,364.84,293.49
2016,11,20,14,15,388.0,143.0,0.8,15.0,296.5,399.26,322.18
2016,11,20,14,30,480.0,115.0,0.8,15.0,294.0,422.73,341.51
2016,11,20,14,45,591.0,88.5,0.8,15.0,286.0,459.19,370.37
2016,11,20,15,0,702.0,62.0,0.8,15.0,278.0,483.44,389.07
2016,11,20,15,15,659.5,57.5,0.75,15.0,238.0,445.54,358.29
2016,11,20,15,30,617.0,53.0,0.7,15.0,198.0,410.39,329.03
2016,11,20,15,45,552.0,47.0,0.65,15.0,156.5,358.68,285.71
2016,11,20,16,0,487.0,41.0,0.6,15.0,115.0,308.26,241.86
2016,11,20,16,15,375.0,32.0,0.6,14.5,77.5,234.89,176.87
2016,11,20,16,30,263.0,23.0,0.6,14.0,40.0,159.44,66.29
2016,11,20,16,45,131.5,11.5,0.65,14.0,20.0,63.39,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,7,15,179.5,12.5,2.25,11.5,27.5,11.91,0.0
2016,11,21,7,30,359.0,25.0,2.3,12.0,55.0,20.02,8.98
2016,11,21,7,45,457.5,32.5,2.4,12.5,94.5,25.1,16.05
2016,11,21,8,0,556.0,40.0,2.5,13.0,134.0,32.86,23.41
2016,11,21,8,15,614.5,45.0,2.55,13.0,175.5,35.76,26.33
2016,11,21,8,30,673.0,50.0,2.6,13.0,217.0,38.7,29.14
2016,11,21,8,45,710.0,54.0,2.65,13.0,257.0,40.7,31.02
2016,11,21,9,0,747.0,58.0,2.7,13.0,297.0,51.74,32.16
2016,11,21,9,15,773.0,60.5,2.7,13.0,333.0,93.98,48.29
2016,11,21,9,30,799.0,63.0,2.7,13.0,369.0,137.93,76.92
2016,11,21,9,45,804.5,68.0,2.7,13.5,398.0,182.26,112.71
2016,11,21,10,0,810.0,73.0,2.7,14.0,427.0,226.01,150.99
2016,11,21,10,15,823.0,74.5,2.7,14.0,451.5,267.67,188.8
2016,11,21,10,30,836.0,76.0,2.7,14.0,476.0,308.91,226.6
2016,11,21,10,45,846.0,77.0,2.7,14.5,494.0,348.07,262.08
2016,11,21,11,0,856.0,78.0,2.7,15.0,512.0,386.14,296.03
2016,11,21,11,15,861.0,78.5,2.65,15.0,523.0,420.43,326.84
2016,11,21,11,30,866.0,79.0,2.6,15.0,534.0,452.89,355.53
2016,11,21,11,45,868.5,79.0,2.55,15.5,537.5,482.15,380.4
2016,11,21,12,0,871.0,79.0,2.5,16.0,541.0,508.16,402.11
2016,11,21,12,15,869.5,78.5,2.5,16.0,536.5,529.2,420.45
2016,11,21,12,30,868.0,78.0,2.5,16.0,532.0,547.55,436.37
2016,11,21,12,45,865.0,77.0,2.5,16.0,520.5,561.79,448.89
2016,11,21,13,0,862.0,76.0,2.5,16.0,509.0,575.13,460.45
2016,11,21,13,15,853.0,74.5,2.5,16.0,489.5,580.03,465.47
2016,11,21,13,30,844.0,73.0,2.5,16.0,470.0,581.89,468.04
2016,11,21,13,45,829.0,72.0,2.5,16.0,444.0,577.81,465.92
2016,11,21,14,0,814.0,71.0,2.5,16.0,418.0,570.81,461.41
2016,11,21,14,15,794.5,69.0,2.5,15.5,386.0,557.26,452.51
2016,11,21,14,30,775.0,67.0,2.5,15.0,354.0,541.1,441.26
2016,11,21,14,45,744.5,64.0,2.5,15.0,317.0,515.08,421.06
2016,11,21,15,0,714.0,61.0,2.5,15.0,280.0,487.1,398.72
2016,11,21,15,15,671.0,57.0,2.45,14.5,239.5,449.48,368.48
2016,11,21,15,30,628.0,53.0,2.4,14.0,199.0,414.61,339.15
2016,11,21,15,45,558.5,47.0,2.35,14.0,157.0,360.59,292.64
2016,11,21,16,0,489.0,41.0,2.3,14.0,115.0,308.03,245.74
2016,11,21,16,15,374.0,32.0,2.3,13.5,77.0,233.55,177.76
2016,11,21,16,30,259.0,23.0,2.3,13.0,39.0,156.5,59.16
2016,11,21,16,45,129.5,11.5,2.35,13.0,19.5,62.34,0.0
2016,11,21,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,7,15,83.5,14.0,0.75,11.0,20.5,13.34,0.0
2016,11,22,7,30,167.0,28.0,0.7,11.0,41.0,22.02,9.83
2016,11,22,7,45,229.5,42.0,0.7,11.5,72.5,32.54,22.52
2016,11,22,8,0,292.0,56.0,0.7,12.0,104.0,42.7,32.22
2016,11,22,8,15,328.5,69.5,0.75,12.0,138.0,52.1,41.03
2016,11,22,8,30,365.0,83.0,0.8,12.0,172.0,61.2,49.42
2016,11,22,8,45,387.5,95.0,0.85,12.5,204.5,68.85,56.27
2016,11,22,9,0,410.0,107.0,0.9,13.0,237.0,80.41,66.43
2016,11,22,9,15,435.5,114.0,1.0,13.0,266.5,110.81,74.41
2016,11,22,9,30,461.0,121.0,1.1,13.0,296.0,143.23,95.88
2016,11,22,9,45,478.0,129.0,1.2,13.5,323.5,177.02,122.13
2016,11,22,10,0,495.0,137.0,1.3,14.0,351.0,211.79,151.02
2016,11,22,10,15,456.0,155.0,1.35,14.0,361.0,242.24,179.43
2016,11,22,10,30,417.0,173.0,1.4,14.0,371.0,269.0,204.55
2016,11,22,10,45,406.5,182.5,1.45,14.0,381.5,294.03,227.05
2016,11,22,11,0,396.0,192.0,1.5,14.0,392.0,317.28,247.75
2016,11,22,11,15,422.0,190.5,1.5,14.0,407.5,344.23,270.49
2016,11,22,11,30,448.0,189.0,1.5,14.0,423.0,371.47,293.31
2016,11,22,11,45,464.0,186.5,1.55,14.0,430.0,393.53,312.13
2016,11,22,12,0,480.0,184.0,1.6,14.0,437.0,415.08,330.42
2016,11,22,12,15,439.5,191.5,1.6,14.0,422.0,416.82,332.9
2016,11,22,12,30,399.0,199.0,1.6,14.0,407.0,410.84,329.24
2016,11,22,12,45,403.5,193.0,1.6,14.5,399.0,422.97,339.06
2016,11,22,13,0,408.0,187.0,1.6,15.0,391.0,429.03,344.02
2016,11,22,13,15,475.5,164.5,1.6,14.5,393.0,452.91,364.71
2016,11,22,13,30,543.0,142.0,1.6,14.0,395.0,475.55,384.36
2016,11,22,13,45,561.5,128.5,1.65,14.0,378.0,481.04,389.74
2016,11,22,14,0,580.0,115.0,1.7,14.0,361.0,481.08,390.98
2016,11,22,14,15,529.0,114.0,1.7,14.0,325.0,447.35,365.06
2016,11,22,14,30,478.0,113.0,1.7,14.0,289.0,416.52,341.06
2016,11,22,14,45,447.0,107.0,1.7,14.0,258.5,390.54,320.6
2016,11,22,15,0,416.0,101.0,1.7,14.0,228.0,363.67,298.87
2016,11,22,15,15,386.5,89.5,1.65,13.5,194.0,330.6,272.03
2016,11,22,15,30,357.0,78.0,1.6,13.0,160.0,297.14,243.98
2016,11,22,15,45,317.0,64.5,1.6,13.0,126.0,255.87,208.22
2016,11,22,16,0,277.0,51.0,1.6,13.0,92.0,215.43,172.0
2016,11,22,16,15,200.0,37.0,1.65,13.0,61.5,158.96,119.9
2016,11,22,16,30,123.0,23.0,1.7,13.0,31.0,97.3,30.62
2016,11,22,16,45,61.5,11.5,1.8,13.0,15.5,35.25,0.0
2016,11,22,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,7,15,80.0,16.0,2.0,11.5,22.0,15.25,0.0
2016,11,23,7,30,160.0,32.0,1.9,12.0,44.0,25.41,11.1
2016,11,23,7,45,266.5,44.5,1.85,12.5,80.5,34.71,24.11
2016,11,23,8,0,373.0,57.0,1.8,13.0,117.0,43.73,32.89
2016,11,23,8,15,443.0,65.5,1.85,13.0,157.5,51.16,39.96
2016,11,23,8,30,513.0,74.0,1.9,13.0,198.0,56.12,44.66
2016,11,23,8,45,558.5,80.0,2.0,13.0,236.5,58.72,47.13
2016,11,23,9,0,604.0,86.0,2.1,13.0,275.0,64.84,52.62
2016,11,23,9,15,524.0,104.0,2.15,13.0,282.0,106.65,68.67
2016,11,23,9,30,444.0,122.0,2.2,13.0,289.0,140.66,94.86
2016,11,23,9,45,591.5,108.0,2.25,13.5,350.5,175.78,116.47
2016,11,23,10,0,739.0,94.0,2.3,14.0,412.0,221.84,149.79
2016,11,23,10,15,754.0,96.5,2.3,14.0,436.5,262.29,185.89
2016,11,23,10,30,769.0,99.0,2.3,14.0,461.0,302.67,222.35
2016,11,23,10,45,781.5,99.5,2.3,14.0,479.5,340.14,256.41
2016,11,23,11,0,794.0,100.0,2.3,14.0,498.0,379.02,291.13
2016,11,23,11,15,799.5,100.5,2.3,14.0,508.5,411.62,320.44
2016,11,23,11,30,805.0,101.0,2.3,14.0,519.0,442.59,347.89
2016,11,23,11,45,808.5,100.5,2.3,14.0,522.5,469.89,371.96
2016,11,23,12,0,812.0,100.0,2.3,14.0,526.0,495.12,393.94
2016,11,23,12,15,810.0,100.0,2.35,14.0,521.5,515.87,412.21
2016,11,23,12,30,808.0,100.0,2.4,14.0,517.0,534.08,428.2
2016,11,23,12,45,803.0,98.5,2.5,14.0,505.5,546.51,439.71
2016,11,23,13,0,798.0,97.0,2.6,14.0,494.0,556.16,448.91
2016,11,23,13,15,787.5,95.5,2.65,14.0,474.5,559.89,453.2
2016,11,23,13,30,777.0,94.0,2.7,14.0,455.0,560.73,455.14
2016,11,23,13,45,765.5,91.0,2.8,14.0,430.0,558.22,454.49
2016,11,23,14,0,754.0,88.0,2.9,14.0,405.0,551.64,450.53
2016,11,23,14,15,732.0,85.0,2.85,14.0,373.5,536.32,439.07
2016,11,23,14,30,710.0,82.0,2.8,14.0,342.0,518.6,425.44
2016,11,23,14,45,682.5,77.5,2.8,14.0,306.0,493.84,406.01
2016,11,23,15,0,655.0,73.0,2.8,14.0,270.0,467.25,384.52
2016,11,23,15,15,608.5,67.5,2.6,13.5,230.0,427.66,352.09
2016,11,23,15,30,562.0,62.0,2.4,13.0,190.0,387.45,318.08
2016,11,23,15,45,494.0,54.0,2.25,13.0,149.5,333.5,271.34
2016,11,23,16,0,426.0,46.0,2.1,13.0,109.0,280.87,224.28
2016,11,23,16,15,308.5,35.0,2.05,12.5,72.0,205.1,155.1
2016,11,23,16,30,191.0,24.0,2.0,12.0,35.0,127.07,35.85
2016,11,23,16,45,95.5,12.0,2.0,11.5,17.5,48.99,0.0
2016,11,23,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,7,15,103.0,14.5,1.35,8.0,21.5,13.82,0.0
2016,11,24,7,30,206.0,29.0,1.4,8.0,43.0,23.01,8.62
2016,11,24,7,45,317.5,40.5,1.5,8.5,81.0,33.18,23.1
2016,11,24,8,0,429.0,52.0,1.6,9.0,119.0,41.55,31.46
2016,11,24,8,15,497.5,59.5,1.55,9.0,160.5,45.83,35.8
2016,11,24,8,30,566.0,67.0,1.5,9.0,202.0,50.09,39.94
2016,11,24,8,45,617.5,71.5,1.5,9.5,242.5,51.68,41.43
2016,11,24,9,0,669.0,76.0,1.5,10.0,283.0,54.82,44.23
2016,11,24,9,15,699.5,79.5,1.45,10.5,319.5,94.48,54.06
2016,11,24,9,30,730.0,83.0,1.4,11.0,356.0,136.41,79.87
2016,11,24,9,45,754.0,85.5,1.4,11.5,387.5,178.53,112.16
2016,11,24,10,0,778.0,88.0,1.4,12.0,419.0,225.38,151.51
2016,11,24,10,15,792.5,90.0,1.3,12.0,444.0,266.41,188.05
2016,11,24,10,30,807.0,92.0,1.2,12.0,469.0,307.27,224.78
2016,11,24,10,45,818.5,92.5,1.1,12.5,487.5,345.38,258.59
2016,11,24,11,0,830.0,93.0,1.0,13.0,506.0,382.58,290.92
2016,11,24,11,15,835.0,94.0,0.85,13.0,517.0,416.62,320.32
2016,11,24,11,30,840.0,95.0,0.7,13.0,528.0,448.93,347.39
2016,11,24,11,45,844.5,94.0,0.6,13.5,531.5,477.15,370.12
2016,11,24,12,0,849.0,93.0,0.5,14.0,535.0,503.25,390.45
2016,11,24,12,15,847.0,93.0,0.4,14.0,531.0,524.83,407.48
2016,11,24,12,30,845.0,93.0,0.3,14.0,527.0,543.76,422.07
2016,11,24,12,45,827.5,85.5,0.25,14.0,503.0,543.81,423.27
2016,11,24,13,0,810.0,78.0,0.2,14.0,479.0,540.36,421.91
2016,11,24,13,15,813.0,83.0,0.2,14.0,472.0,558.74,436.49
2016,11,24,13,30,816.0,88.0,0.2,14.0,465.0,574.51,448.65
2016,11,24,13,45,677.5,105.0,0.25,14.0,406.5,520.29,409.44
2016,11,24,14,0,539.0,122.0,0.3,14.0,348.0,457.38,363.5
2016,11,24,14,15,590.0,101.5,0.35,14.0,331.5,470.25,375.44
2016,11,24,14,30,641.0,81.0,0.4,14.0,315.0,475.9,380.92
2016,11,24,14,45,591.5,83.0,0.45,14.0,281.5,446.78,358.84
2016,11,24,15,0,542.0,85.0,0.5,14.0,248.0,416.18,335.28
2016,11,24,15,15,501.0,77.5,0.55,13.5,211.0,379.05,306.59
2016,11,24,15,30,460.0,70.0,0.6,13.0,174.0,341.31,276.19
2016,11,24,15,45,403.0,59.5,0.7,13.0,136.5,292.36,235.24
2016,11,24,16,0,346.0,49.0,0.8,13.0,99.0,244.57,193.59
2016,11,24,16,15,251.0,36.0,0.9,12.5,65.5,179.92,134.58
2016,11,24,16,30,156.0,23.0,1.0,12.0,32.0,110.14,25.14
2016,11,24,16,45,78.0,11.5,1.15,12.0,16.0,41.5,0.0
2016,11,24,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.5,2.0,11.0,11.5,10.96,0.0
2016,11,25,7,30,0.0,23.0,2.0,11.0,23.0,20.91,5.9
2016,11,25,7,45,23.5,40.0,2.0,11.0,43.5,34.87,24.12
2016,11,25,8,0,47.0,57.0,2.0,11.0,64.0,48.81,37.52
2016,11,25,8,15,60.0,75.0,2.0,11.0,87.0,63.15,50.88
2016,11,25,8,30,73.0,93.0,2.0,11.0,110.0,77.18,63.79
2016,11,25,8,45,81.5,109.5,2.0,11.5,132.0,89.93,75.24
2016,11,25,9,0,90.0,126.0,2.0,12.0,154.0,98.09,82.4
2016,11,25,9,15,99.0,140.5,2.0,12.0,174.5,117.0,91.56
2016,11,25,9,30,108.0,155.0,2.0,12.0,195.0,136.97,106.61
2016,11,25,9,45,96.0,167.0,2.0,12.5,205.0,156.07,122.42
2016,11,25,10,0,84.0,179.0,2.0,13.0,215.0,170.35,134.55
2016,11,25,10,15,57.0,180.5,2.0,13.0,205.5,171.69,136.84
2016,11,25,10,30,30.0,182.0,2.0,13.0,196.0,170.21,136.61
2016,11,25,10,45,121.0,200.0,2.05,13.5,259.5,216.38,172.05
2016,11,25,11,0,212.0,218.0,2.1,14.0,323.0,271.16,214.79
2016,11,25,11,15,114.0,203.5,2.1,14.0,260.0,231.05,184.54
2016,11,25,11,30,16.0,189.0,2.1,14.0,197.0,181.26,145.32
2016,11,25,11,45,33.0,203.0,2.15,14.0,220.0,204.45,164.35
2016,11,25,12,0,50.0,217.0,2.2,14.0,243.0,228.34,183.8
2016,11,25,12,15,25.0,181.0,2.15,14.0,194.0,181.93,146.13
2016,11,25,12,30,0.0,145.0,2.1,14.0,145.0,135.86,108.32
2016,11,25,12,45,165.5,172.0,2.1,14.0,253.5,259.66,211.32
2016,11,25,13,0,331.0,199.0,2.1,14.0,362.0,388.85,315.37
2016,11,25,13,15,213.0,199.5,2.1,14.0,302.5,323.62,262.78
2016,11,25,13,30,95.0,200.0,2.1,14.0,243.0,254.81,206.9
2016,11,25,13,45,59.0,179.5,2.1,14.0,206.0,214.98,174.69
2016,11,25,14,0,23.0,159.0,2.1,14.0,169.0,167.86,135.86
2016,11,25,14,15,52.0,154.5,2.1,14.0,174.0,188.59,153.78
2016,11,25,14,30,81.0,150.0,2.1,14.0,179.0,203.02,166.25
2016,11,25,14,45,75.5,135.0,2.1,14.0,160.0,185.19,151.56
2016,11,25,15,0,70.0,120.0,2.1,14.0,141.0,167.13,136.54
2016,11,25,15,15,62.0,103.5,2.0,13.5,120.0,145.65,118.56
2016,11,25,15,30,54.0,87.0,1.9,13.0,99.0,124.07,100.12
2016,11,25,15,45,43.5,69.0,1.85,13.0,77.5,99.0,78.23
2016,11,25,16,0,33.0,51.0,1.8,13.0,56.0,73.64,55.85
2016,11,25,16,15,16.5,34.5,1.8,13.0,37.0,47.34,31.85
2016,11,25,16,30,0.0,18.0,1.8,13.0,18.0,17.09,0.0
2016,11,25,16,45,0.0,9.0,1.85,13.0,9.0,8.58,0.0
2016,11,25,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.5,2.95,11.0,7.5,7.15,0.0
2016,11,26,7,30,0.0,15.0,2.9,11.0,15.0,13.91,0.99
2016,11,26,7,45,0.0,30.0,2.85,11.5,30.0,27.56,17.7
2016,11,26,8,0,0.0,45.0,2.8,12.0,45.0,40.71,30.2
2016,11,26,8,15,0.0,61.5,2.75,12.0,61.5,54.87,43.3
2016,11,26,8,30,0.0,78.0,2.7,12.0,78.0,68.85,56.12
2016,11,26,8,45,2.5,93.5,2.65,12.0,94.5,81.9,67.97
2016,11,26,9,0,5.0,109.0,2.6,12.0,111.0,94.79,79.51
2016,11,26,9,15,10.0,122.0,2.7,12.0,126.0,107.3,86.11
2016,11,26,9,30,15.0,135.0,2.8,12.0,141.0,120.41,96.75
2016,11,26,9,45,36.5,154.0,2.95,12.0,169.5,137.48,109.96
2016,11,26,10,0,58.0,173.0,3.1,12.0,198.0,160.45,128.19
2016,11,26,10,15,29.0,160.0,3.3,12.0,172.5,148.41,119.33
2016,11,26,10,30,0.0,147.0,3.5,12.0,147.0,134.01,108.24
2016,11,26,10,45,0.0,149.5,3.7,12.0,149.5,136.93,110.59
2016,11,26,11,0,0.0,152.0,3.9,12.0,152.0,139.77,112.87
2016,11,26,11,15,37.5,187.0,4.0,12.0,206.5,186.09,150.88
2016,11,26,11,30,75.0,222.0,4.1,12.0,261.0,236.1,191.86
2016,11,26,11,45,98.5,227.0,4.2,12.5,278.0,255.56,207.59
2016,11,26,12,0,122.0,232.0,4.3,13.0,295.0,278.98,226.65
2016,11,26,12,15,433.0,172.5,4.3,13.0,393.0,389.48,317.49
2016,11,26,12,30,744.0,113.0,4.3,13.0,491.0,506.74,412.87
2016,11,26,12,45,603.0,142.0,4.3,13.0,444.0,476.69,389.52
2016,11,26,13,0,462.0,171.0,4.3,13.0,397.0,437.41,358.59
2016,11,26,13,15,231.0,96.5,4.15,13.0,209.5,238.19,197.06
2016,11,26,13,30,0.0,22.0,4.0,13.0,22.0,20.42,11.83
2016,11,26,13,45,216.5,82.0,3.9,13.0,172.0,221.11,184.54
2016,11,26,14,0,433.0,142.0,3.8,13.0,322.0,415.11,344.25
2016,11,26,14,15,422.5,131.5,3.7,13.0,296.0,399.78,331.55
2016,11,26,14,30,412.0,121.0,3.6,13.0,270.0,382.83,318.12
2016,11,26,14,45,362.5,118.0,3.55,13.0,239.0,350.99,291.86
2016,11,26,15,0,313.0,115.0,3.5,13.0,208.0,310.62,258.3
2016,11,26,15,15,281.5,101.5,3.5,12.5,176.0,276.56,229.94
2016,11,26,15,30,250.0,88.0,3.5,12.0,144.0,242.61,200.86
2016,11,26,15,45,197.0,73.0,3.5,12.0,111.0,196.46,160.47
2016,11,26,16,0,144.0,58.0,3.5,12.0,78.0,152.22,121.07
2016,11,26,16,15,83.0,40.0,3.6,12.0,50.5,94.11,68.52
2016,11,26,16,30,22.0,22.0,3.7,12.0,23.0,34.62,0.83
2016,11,26,16,45,11.0,11.0,3.8,12.0,11.5,14.76,0.0
2016,11,26,17,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,7,15,84.0,13.0,3.1,11.0,18.5,12.39,0.0
2016,11,27,7,30,168.0,26.0,3.1,11.0,37.0,20.67,2.32
2016,11,27,7,45,299.0,36.0,3.15,11.5,73.5,29.32,19.0
2016,11,27,8,0,430.0,46.0,3.2,12.0,110.0,36.42,26.37
2016,11,27,8,15,501.5,53.0,3.3,12.0,150.5,40.47,30.47
2016,11,27,8,30,573.0,60.0,3.4,12.0,191.0,44.5,34.37
2016,11,27,8,45,627.5,63.5,3.55,12.0,231.5,45.5,35.42
2016,11,27,9,0,682.0,67.0,3.7,12.0,272.0,46.63,36.49
2016,11,27,9,15,606.0,84.5,3.65,12.0,283.5,87.97,53.46
2016,11,27,9,30,530.0,102.0,3.6,12.0,295.0,127.37,81.42
2016,11,27,9,45,514.5,116.0,3.6,12.5,316.5,163.56,110.36
2016,11,27,10,0,499.0,130.0,3.6,13.0,338.0,198.43,140.72
2016,11,27,10,15,589.5,115.5,3.5,13.0,375.5,232.07,167.37
2016,11,27,10,30,680.0,101.0,3.4,13.0,413.0,270.66,199.51
2016,11,27,10,45,725.0,94.0,3.3,13.5,438.5,307.69,232.0
2016,11,27,11,0,770.0,87.0,3.2,14.0,464.0,348.35,267.3
2016,11,27,11,15,811.5,84.5,3.1,14.0,489.5,390.71,304.15
2016,11,27,11,30,853.0,82.0,3.0,14.0,515.0,433.76,341.07
2016,11,27,11,45,853.5,82.5,2.9,14.0,518.0,461.91,366.11
2016,11,27,12,0,854.0,83.0,2.8,14.0,521.0,487.74,388.78
2016,11,27,12,15,851.0,82.5,2.7,14.0,516.5,508.4,406.94
2016,11,27,12,30,848.0,82.0,2.6,14.0,512.0,526.37,422.59
2016,11,27,12,45,712.5,111.0,2.55,14.0,466.5,501.94,404.67
2016,11,27,13,0,577.0,140.0,2.5,14.0,421.0,470.65,380.87
2016,11,27,13,15,418.0,165.5,2.4,14.0,365.0,414.52,336.72
2016,11,27,13,30,259.0,191.0,2.3,14.0,309.0,351.0,285.71
2016,11,27,13,45,412.0,153.0,2.25,14.0,328.0,409.94,335.0
2016,11,27,14,0,565.0,115.0,2.2,14.0,347.0,464.21,379.44
2016,11,27,14,15,398.0,129.5,2.15,14.0,287.0,382.48,313.68
2016,11,27,14,30,231.0,144.0,2.1,14.0,227.0,296.66,243.74
2016,11,27,14,45,213.5,131.5,2.1,14.0,202.0,273.98,225.65
2016,11,27,15,0,196.0,119.0,2.1,14.0,177.0,250.84,206.54
2016,11,27,15,15,180.0,103.0,2.05,13.5,150.0,223.84,184.17
2016,11,27,15,30,164.0,87.0,2.0,13.0,123.0,196.53,160.94
2016,11,27,15,45,140.0,70.0,1.95,13.0,96.0,163.74,132.22
2016,11,27,16,0,116.0,53.0,1.9,13.0,69.0,131.18,103.11
2016,11,27,16,15,67.5,36.5,1.95,12.5,45.0,80.92,57.83
2016,11,27,16,30,19.0,20.0,2.0,12.0,21.0,30.04,0.0
2016,11,27,16,45,9.5,10.0,2.05,12.0,10.5,13.21,0.0
2016,11,27,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,7,15,27.0,11.5,3.9,12.0,13.5,10.96,0.0
2016,11,28,7,30,54.0,23.0,4.0,12.0,27.0,19.04,0.0
2016,11,28,7,45,118.5,39.5,4.15,12.0,54.5,32.03,21.0
2016,11,28,8,0,183.0,56.0,4.3,12.0,82.0,44.69,33.54
2016,11,28,8,15,223.0,71.0,4.3,12.0,114.0,55.9,44.11
2016,11,28,8,30,263.0,86.0,4.3,12.0,146.0,66.8,54.24
2016,11,28,8,45,293.0,99.5,4.35,12.5,177.5,76.34,62.88
2016,11,28,9,0,323.0,113.0,4.4,13.0,209.0,85.62,71.11
2016,11,28,9,15,358.5,118.5,4.35,13.0,237.5,102.31,72.64
2016,11,28,9,30,394.0,124.0,4.3,13.0,266.0,130.36,89.47
2016,11,28,9,45,557.0,101.5,4.3,13.0,321.0,156.07,102.09
2016,11,28,10,0,720.0,79.0,4.3,13.0,376.0,197.04,130.29
2016,11,28,10,15,690.0,92.5,4.2,13.0,391.0,232.41,163.94
2016,11,28,10,30,660.0,106.0,4.1,13.0,406.0,267.7,197.73
2016,11,28,10,45,713.0,96.5,4.05,13.5,433.0,304.05,229.48
2016,11,28,11,0,766.0,87.0,4.0,14.0,460.0,344.62,264.73
2016,11,28,11,15,744.5,106.5,3.9,14.0,475.0,382.02,298.62
2016,11,28,11,30,723.0,126.0,3.8,14.0,490.0,418.66,330.94
2016,11,28,11,45,730.5,124.5,3.7,14.0,494.5,445.12,354.44
2016,11,28,12,0,738.0,123.0,3.6,14.0,499.0,469.93,376.22
2016,11,28,12,15,735.5,122.5,3.5,14.0,495.0,489.03,393.14
2016,11,28,12,30,733.0,122.0,3.4,14.0,491.0,505.79,407.87
2016,11,28,12,45,716.0,124.0,3.3,14.5,478.0,514.99,415.58
2016,11,28,13,0,699.0,126.0,3.2,15.0,465.0,521.35,420.81
2016,11,28,13,15,622.5,131.0,3.15,15.0,424.0,494.89,401.02
2016,11,28,13,30,546.0,136.0,3.1,15.0,383.0,461.44,375.52
2016,11,28,13,45,602.5,122.5,3.05,15.0,381.5,488.49,398.03
2016,11,28,14,0,659.0,109.0,3.0,15.0,380.0,510.18,415.91
2016,11,28,14,15,633.0,105.5,2.9,14.5,349.0,492.83,403.21
2016,11,28,14,30,607.0,102.0,2.8,14.0,318.0,473.28,388.61
2016,11,28,14,45,588.0,93.0,2.75,14.0,284.5,449.9,370.08
2016,11,28,15,0,569.0,84.0,2.7,14.0,251.0,424.68,349.5
2016,11,28,15,15,517.0,77.5,2.5,13.5,212.5,382.89,315.09
2016,11,28,15,30,465.0,71.0,2.3,13.0,174.0,340.65,279.34
2016,11,28,15,45,411.5,60.0,2.15,13.0,136.5,293.39,238.06
2016,11,28,16,0,358.0,49.0,2.0,13.0,99.0,246.96,196.12
2016,11,28,16,15,240.5,36.5,2.05,12.5,64.5,174.72,129.15
2016,11,28,16,30,123.0,24.0,2.1,12.0,30.0,95.95,3.54
2016,11,28,16,45,61.5,12.0,2.2,12.0,15.0,35.17,0.0
2016,11,28,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
