Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,29,7,15,176.5,9.5,2.4,9.5,19.5,9.05,0.0
2016,11,29,7,30,353.0,19.0,2.4,10.0,39.0,16.78,0.0
2016,11,29,7,45,463.5,26.0,2.4,10.5,77.0,22.07,12.67
2016,11,29,8,0,574.0,33.0,2.4,11.0,115.0,27.25,18.35
2016,11,29,8,15,636.5,38.0,2.45,11.0,156.5,30.4,21.58
2016,11,29,8,30,699.0,43.0,2.5,11.0,198.0,33.55,24.65
2016,11,29,8,45,737.5,46.0,2.6,11.5,237.5,34.9,25.94
2016,11,29,9,0,776.0,49.0,2.7,12.0,277.0,36.31,27.21
2016,11,29,9,15,802.0,51.5,2.65,12.0,313.5,73.01,37.56
2016,11,29,9,30,828.0,54.0,2.6,12.0,350.0,117.25,61.39
2016,11,29,9,45,844.5,56.0,2.55,12.5,380.5,161.13,93.6
2016,11,29,10,0,861.0,58.0,2.5,13.0,411.0,205.22,130.51
2016,11,29,10,15,873.0,59.0,2.35,13.0,436.0,247.42,168.44
2016,11,29,10,30,885.0,60.0,2.2,13.0,461.0,288.99,206.6
2016,11,29,10,45,891.0,61.5,2.1,13.5,479.0,328.38,242.67
2016,11,29,11,0,897.0,63.0,2.0,14.0,497.0,366.29,276.89
2016,11,29,11,15,901.5,63.5,1.9,14.0,508.0,401.03,308.36
2016,11,29,11,30,906.0,64.0,1.8,14.0,519.0,433.83,337.53
2016,11,29,11,45,905.5,65.0,1.7,14.0,522.5,462.86,363.03
2016,11,29,12,0,905.0,66.0,1.6,14.0,526.0,489.4,385.91
2016,11,29,12,15,903.5,66.0,1.55,14.0,522.0,511.84,405.28
2016,11,29,12,30,902.0,66.0,1.5,14.0,518.0,531.54,422.1
2016,11,29,12,45,888.0,68.5,1.5,14.0,505.0,544.52,433.68
2016,11,29,13,0,874.0,71.0,1.5,14.0,492.0,554.33,442.6
2016,11,29,13,15,865.5,70.0,1.5,14.0,474.0,560.32,448.5
2016,11,29,13,30,857.0,69.0,1.5,14.0,456.0,565.82,453.78
2016,11,29,13,45,844.0,67.5,1.5,14.5,430.5,563.1,451.87
2016,11,29,14,0,831.0,66.0,1.5,15.0,405.0,557.44,447.6
2016,11,29,14,15,811.5,63.5,1.45,14.5,374.0,544.12,438.65
2016,11,29,14,30,792.0,61.0,1.4,14.0,343.0,528.17,427.35
2016,11,29,14,45,763.5,58.5,1.35,14.0,306.5,504.77,409.06
2016,11,29,15,0,735.0,56.0,1.3,14.0,270.0,479.33,388.58
2016,11,29,15,15,692.5,52.0,1.25,13.5,230.0,442.98,359.47
2016,11,29,15,30,650.0,48.0,1.2,13.0,190.0,405.62,328.36
2016,11,29,15,45,581.5,42.5,1.2,13.0,149.0,353.19,283.56
2016,11,29,16,0,513.0,37.0,1.2,13.0,108.0,306.78,241.52
2016,11,29,16,15,395.0,28.0,1.15,12.5,71.0,232.67,170.94
2016,11,29,16,30,277.0,19.0,1.1,12.0,34.0,153.19,2.66
2016,11,29,16,45,138.5,9.5,1.1,12.0,17.0,62.34,0.0
2016,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,7,15,82.0,11.0,1.15,11.0,15.5,10.48,0.0
2016,11,30,7,30,164.0,22.0,1.1,11.0,31.0,17.5,0.0
2016,11,30,7,45,278.5,33.0,1.05,11.0,65.0,26.9,16.43
2016,11,30,8,0,393.0,44.0,1.0,11.0,99.0,35.04,25.17
2016,11,30,8,15,466.5,51.5,1.1,11.0,138.5,39.6,29.78
2016,11,30,8,30,540.0,59.0,1.2,11.0,178.0,44.1,34.14
2016,11,30,8,45,594.5,63.0,1.35,11.5,217.0,45.5,35.5
2016,11,30,9,0,649.0,67.0,1.5,12.0,256.0,47.02,36.87
2016,11,30,9,15,324.5,73.5,1.6,12.0,168.0,64.62,42.58
2016,11,30,9,30,0.0,80.0,1.7,12.0,80.0,73.7,57.82
2016,11,30,9,45,0.0,69.0,1.8,12.0,69.0,64.2,49.63
2016,11,30,10,0,0.0,58.0,1.9,12.0,58.0,53.93,40.79
2016,11,30,10,15,0.0,100.0,1.9,12.0,100.0,92.22,73.3
2016,11,30,10,30,0.0,142.0,1.9,12.0,142.0,129.44,104.42
2016,11,30,10,45,33.0,173.5,1.95,12.5,189.5,166.12,133.61
2016,11,30,11,0,66.0,205.0,2.0,13.0,237.0,207.33,166.49
2016,11,30,11,15,48.0,201.5,2.05,13.0,225.0,202.05,162.59
2016,11,30,11,30,30.0,198.0,2.1,13.0,213.0,195.12,157.28
2016,11,30,11,45,436.5,141.5,2.2,13.0,362.0,327.4,262.79
2016,11,30,12,0,843.0,85.0,2.3,13.0,511.0,477.31,380.99
2016,11,30,12,15,841.5,84.5,2.4,13.0,507.5,498.61,399.46
2016,11,30,12,30,840.0,84.0,2.5,13.0,504.0,517.32,416.33
2016,11,30,12,45,777.0,91.5,2.6,13.0,473.0,509.45,412.19
2016,11,30,13,0,714.0,99.0,2.7,13.0,442.0,497.73,404.7
2016,11,30,13,15,648.5,112.0,2.65,13.0,414.0,486.42,396.6
2016,11,30,13,30,583.0,125.0,2.6,13.0,386.0,471.41,385.26
2016,11,30,13,45,641.5,103.0,2.6,13.0,376.0,487.07,399.17
2016,11,30,14,0,700.0,81.0,2.6,13.0,366.0,499.57,410.32
2016,11,30,14,15,717.5,77.0,2.5,13.0,349.5,506.22,415.78
2016,11,30,14,30,735.0,73.0,2.4,13.0,333.0,508.05,417.23
2016,11,30,14,45,703.0,69.5,2.35,13.0,297.0,484.79,398.53
2016,11,30,15,0,671.0,66.0,2.3,13.0,261.0,457.54,376.22
2016,11,30,15,15,624.0,61.5,2.15,12.5,221.5,419.74,345.11
2016,11,30,15,30,577.0,57.0,2.0,12.0,182.0,381.31,312.37
2016,11,30,15,45,501.0,50.0,1.95,12.0,142.0,325.62,264.21
2016,11,30,16,0,425.0,43.0,1.9,12.0,102.0,271.5,215.77
2016,11,30,16,15,212.5,37.0,1.9,11.5,66.5,162.57,119.48
2016,11,30,16,30,0.0,31.0,1.9,11.0,31.0,39.78,0.0
2016,11,30,16,45,0.0,15.5,1.9,11.0,15.5,14.77,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,16.5,2.15,9.0,16.5,15.73,0.0
2016,12,1,7,30,0.0,33.0,2.1,9.0,33.0,27.22,0.0
2016,12,1,7,45,269.0,34.0,2.1,9.5,70.5,28.1,17.2
2016,12,1,8,0,538.0,35.0,2.1,10.0,108.0,29.48,20.3
2016,12,1,8,15,605.5,40.5,2.3,10.0,149.5,32.96,23.92
2016,12,1,8,30,673.0,46.0,2.5,10.0,191.0,36.46,27.35
2016,12,1,8,45,717.5,49.0,2.75,10.5,231.5,37.68,28.55
2016,12,1,9,0,762.0,52.0,3.0,11.0,272.0,38.99,29.74
2016,12,1,9,15,790.5,55.0,3.1,11.0,308.5,66.2,34.48
2016,12,1,9,30,819.0,58.0,3.2,11.0,345.0,110.55,57.29
2016,12,1,9,45,831.5,61.5,3.3,11.5,376.0,154.98,89.6
2016,12,1,10,0,844.0,65.0,3.4,12.0,407.0,199.42,126.81
2016,12,1,10,15,858.0,66.5,3.45,12.0,432.5,242.18,165.21
2016,12,1,10,30,872.0,68.0,3.5,12.0,458.0,287.65,206.84
2016,12,1,10,45,880.5,69.0,3.55,12.5,476.5,326.95,243.28
2016,12,1,11,0,889.0,70.0,3.6,13.0,495.0,364.98,278.25
2016,12,1,11,15,894.0,70.5,3.55,13.0,506.5,399.79,310.51
2016,12,1,11,30,899.0,71.0,3.5,13.0,518.0,432.72,340.61
2016,12,1,11,45,901.0,71.5,3.5,13.5,522.0,462.32,366.85
2016,12,1,12,0,903.0,72.0,3.5,14.0,526.0,489.57,390.58
2016,12,1,12,15,901.0,71.5,3.45,14.0,522.0,511.42,410.19
2016,12,1,12,30,899.0,71.0,3.4,14.0,518.0,530.5,427.22
2016,12,1,12,45,891.5,71.5,3.35,14.0,506.0,544.95,440.26
2016,12,1,13,0,884.0,72.0,3.3,14.0,494.0,556.4,450.67
2016,12,1,13,15,874.5,70.5,3.25,14.0,475.5,561.59,456.03
2016,12,1,13,30,865.0,69.0,3.2,14.0,457.0,566.2,460.67
2016,12,1,13,45,848.0,68.5,3.2,14.5,431.0,562.6,458.03
2016,12,1,14,0,831.0,68.0,3.2,15.0,405.0,556.03,452.9
2016,12,1,14,15,810.0,65.5,3.1,14.5,373.0,542.12,443.24
2016,12,1,14,30,789.0,63.0,3.0,14.0,341.0,525.57,431.14
2016,12,1,14,45,758.5,60.5,2.9,14.0,304.5,501.35,411.7
2016,12,1,15,0,728.0,58.0,2.8,14.0,268.0,475.1,390.04
2016,12,1,15,15,683.5,53.5,2.65,13.5,228.0,437.49,359.11
2016,12,1,15,30,639.0,49.0,2.5,13.0,188.0,398.92,326.23
2016,12,1,15,45,567.5,43.5,2.45,13.0,147.0,349.73,283.01
2016,12,1,16,0,496.0,38.0,2.4,13.0,106.0,298.54,236.49
2016,12,1,16,15,374.0,29.0,2.45,12.5,69.5,223.5,164.19
2016,12,1,16,30,252.0,20.0,2.5,12.0,33.0,142.74,0.0
2016,12,1,16,45,126.0,10.0,2.65,11.5,16.5,57.75,0.0
2016,12,1,17,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,7,15,152.0,8.5,3.15,9.0,16.0,8.1,0.0
2016,12,2,7,30,304.0,17.0,3.2,9.0,32.0,15.03,0.0
2016,12,2,7,45,422.0,25.5,3.25,9.5,69.0,21.94,11.92
2016,12,2,8,0,540.0,34.0,3.3,10.0,106.0,28.62,19.47
2016,12,2,8,15,607.5,39.0,3.4,10.0,147.0,31.66,22.71
2016,12,2,8,30,675.0,44.0,3.5,10.0,188.0,34.75,25.78
2016,12,2,8,45,716.5,47.5,3.65,10.5,228.0,36.47,27.43
2016,12,2,9,0,758.0,51.0,3.8,11.0,268.0,38.24,29.05
2016,12,2,9,15,786.0,53.5,3.9,11.5,304.0,62.55,32.59
2016,12,2,9,30,814.0,56.0,4.0,12.0,340.0,106.11,54.03
2016,12,2,9,45,808.0,58.5,4.1,12.5,361.5,147.09,83.82
2016,12,2,10,0,802.0,61.0,4.2,13.0,383.0,186.38,117.31
2016,12,2,10,15,833.5,63.5,4.1,13.0,417.0,235.35,159.89
2016,12,2,10,30,865.0,66.0,4.0,13.0,451.0,281.61,201.29
2016,12,2,10,45,873.5,67.0,3.95,13.5,469.5,320.59,237.37
2016,12,2,11,0,882.0,68.0,3.9,14.0,488.0,358.32,271.99
2016,12,2,11,15,887.0,69.0,3.85,14.0,499.5,393.34,304.39
2016,12,2,11,30,892.0,70.0,3.8,14.0,511.0,426.52,334.68
2016,12,2,11,45,894.0,70.0,3.75,14.0,514.5,455.43,360.99
2016,12,2,12,0,896.0,70.0,3.7,14.0,518.0,482.01,384.88
2016,12,2,12,15,894.0,69.5,3.7,14.0,514.5,503.71,404.56
2016,12,2,12,30,892.0,69.0,3.7,14.0,511.0,522.67,421.67
2016,12,2,12,45,882.5,70.0,3.7,14.5,498.5,536.52,433.62
2016,12,2,13,0,873.0,71.0,3.7,15.0,486.0,547.35,442.88
2016,12,2,13,15,863.0,70.0,3.65,15.0,467.5,552.76,448.42
2016,12,2,13,30,853.0,69.0,3.6,15.0,449.0,557.6,453.25
2016,12,2,13,45,836.0,68.0,3.6,15.0,423.5,553.47,451.06
2016,12,2,14,0,819.0,67.0,3.6,15.0,398.0,546.42,446.37
2016,12,2,14,15,604.5,93.5,3.45,15.0,327.5,458.34,376.07
2016,12,2,14,30,390.0,120.0,3.3,15.0,257.0,363.91,299.43
2016,12,2,14,45,552.0,88.5,3.15,15.0,260.0,420.53,346.2
2016,12,2,15,0,714.0,57.0,3.0,15.0,263.0,465.18,381.51
2016,12,2,15,15,669.5,53.0,2.8,14.5,223.5,428.48,350.86
2016,12,2,15,30,625.0,49.0,2.6,14.0,184.0,390.85,318.68
2016,12,2,15,45,554.0,43.0,2.45,13.5,143.5,341.74,276.05
2016,12,2,16,0,483.0,37.0,2.3,13.0,103.0,290.69,230.09
2016,12,2,16,15,362.5,28.0,2.3,12.5,67.5,216.88,158.83
2016,12,2,16,30,242.0,19.0,2.3,12.0,32.0,137.28,0.0
2016,12,2,16,45,121.0,9.5,2.35,12.0,16.0,55.25,0.0
2016,12,2,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,7,15,111.5,8.5,1.35,10.0,13.5,8.1,0.0
2016,12,3,7,30,223.0,17.0,1.3,10.0,27.0,13.85,0.0
2016,12,3,7,45,345.0,26.0,1.3,10.5,62.0,20.63,10.55
2016,12,3,8,0,467.0,35.0,1.3,11.0,97.0,27.14,18.09
2016,12,3,8,15,537.5,41.0,1.35,11.0,136.0,30.74,21.81
2016,12,3,8,30,608.0,47.0,1.4,11.0,175.0,37.53,28.19
2016,12,3,8,45,658.5,50.5,1.45,11.5,214.5,39.11,29.73
2016,12,3,9,0,709.0,54.0,1.5,12.0,254.0,40.79,31.25
2016,12,3,9,15,739.0,57.0,1.55,12.0,289.5,62.0,34.19
2016,12,3,9,30,769.0,60.0,1.6,12.0,325.0,103.85,54.3
2016,12,3,9,45,718.0,73.5,1.65,12.5,339.0,147.04,87.62
2016,12,3,10,0,667.0,87.0,1.7,13.0,353.0,181.14,118.15
2016,12,3,10,15,709.5,83.0,1.65,13.0,382.5,217.99,149.28
2016,12,3,10,30,752.0,79.0,1.6,13.0,412.0,259.6,185.43
2016,12,3,10,45,799.5,75.5,1.6,13.5,442.0,301.88,222.03
2016,12,3,11,0,847.0,72.0,1.6,14.0,472.0,345.99,259.96
2016,12,3,11,15,852.5,72.5,1.6,14.0,483.5,380.05,290.85
2016,12,3,11,30,858.0,73.0,1.6,14.0,495.0,413.6,320.73
2016,12,3,11,45,858.0,74.0,1.65,14.5,499.0,441.72,345.33
2016,12,3,12,0,858.0,75.0,1.7,15.0,503.0,467.33,367.39
2016,12,3,12,15,857.0,74.5,1.75,15.0,499.5,489.22,386.79
2016,12,3,12,30,856.0,74.0,1.8,15.0,496.0,508.51,403.83
2016,12,3,12,45,853.0,73.0,1.85,15.0,486.0,523.58,417.34
2016,12,3,13,0,850.0,72.0,1.9,15.0,476.0,535.85,428.48
2016,12,3,13,15,841.5,71.0,1.85,15.0,458.0,542.3,434.54
2016,12,3,13,30,833.0,70.0,1.8,15.0,440.0,545.82,438.17
2016,12,3,13,45,815.5,69.5,1.8,15.0,415.0,541.98,436.22
2016,12,3,14,0,798.0,69.0,1.8,15.0,390.0,535.29,431.89
2016,12,3,14,15,777.5,67.0,1.7,15.0,360.0,522.5,422.22
2016,12,3,14,30,757.0,65.0,1.6,15.0,330.0,507.17,410.27
2016,12,3,14,45,721.0,63.0,1.55,15.0,293.5,480.98,389.72
2016,12,3,15,0,685.0,61.0,1.5,15.0,257.0,452.93,367.13
2016,12,3,15,15,640.0,56.5,1.45,14.5,218.5,419.11,339.81
2016,12,3,15,30,595.0,52.0,1.4,14.0,180.0,381.91,308.73
2016,12,3,15,45,514.5,46.0,1.35,14.0,140.0,325.44,260.62
2016,12,3,16,0,434.0,40.0,1.3,14.0,100.0,270.79,212.38
2016,12,3,16,15,316.0,30.0,1.35,13.5,65.0,198.29,143.73
2016,12,3,16,30,198.0,20.0,1.4,13.0,30.0,119.81,0.0
2016,12,3,16,45,99.0,10.0,1.5,13.0,15.0,47.25,0.0
2016,12,3,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,11.5,0.85,10.0,11.5,10.96,0.0
2016,12,4,7,30,0.0,23.0,0.9,10.0,23.0,19.99,0.0
2016,12,4,7,45,190.0,31.0,0.95,10.5,55.5,24.35,13.07
2016,12,4,8,0,380.0,39.0,1.0,11.0,88.0,30.93,21.33
2016,12,4,8,15,441.0,48.5,1.05,11.0,125.0,37.48,27.77
2016,12,4,8,30,502.0,58.0,1.1,11.0,162.0,43.83,33.82
2016,12,4,8,45,546.5,63.5,1.15,11.5,198.0,46.48,36.34
2016,12,4,9,0,591.0,69.0,1.2,12.0,234.0,49.15,38.77
2016,12,4,9,15,630.5,69.5,1.2,12.0,267.5,63.67,38.65
2016,12,4,9,30,670.0,70.0,1.2,12.0,301.0,99.39,54.7
2016,12,4,9,45,528.0,106.0,1.25,12.5,298.0,146.8,95.81
2016,12,4,10,0,386.0,142.0,1.3,13.0,295.0,179.0,128.32
2016,12,4,10,15,546.5,115.5,1.3,13.0,347.5,210.93,149.46
2016,12,4,10,30,707.0,89.0,1.3,13.0,400.0,252.62,180.74
2016,12,4,10,45,596.5,123.0,1.3,13.0,393.0,282.12,211.37
2016,12,4,11,0,486.0,157.0,1.3,13.0,386.0,300.45,231.53
2016,12,4,11,15,495.0,159.5,1.35,13.0,397.5,326.38,254.49
2016,12,4,11,30,504.0,162.0,1.4,13.0,409.0,351.73,276.69
2016,12,4,11,45,662.5,123.5,1.45,13.5,451.0,403.15,317.47
2016,12,4,12,0,821.0,85.0,1.5,14.0,493.0,458.58,361.46
2016,12,4,12,15,660.0,124.5,1.65,14.0,451.0,443.25,352.37
2016,12,4,12,30,499.0,164.0,1.8,14.0,409.0,416.59,333.66
2016,12,4,12,45,460.0,168.0,1.95,14.0,390.5,412.98,332.53
2016,12,4,13,0,421.0,172.0,2.1,14.0,372.0,406.67,328.81
2016,12,4,13,15,361.0,175.5,2.2,14.0,342.0,379.9,308.55
2016,12,4,13,30,301.0,179.0,2.3,14.0,312.0,356.82,290.77
2016,12,4,13,45,350.5,160.5,2.4,14.0,307.5,369.29,302.16
2016,12,4,14,0,400.0,142.0,2.5,14.0,303.0,388.47,318.57
2016,12,4,14,15,389.0,131.5,2.45,14.0,278.0,373.45,306.88
2016,12,4,14,30,378.0,121.0,2.4,14.0,253.0,356.91,293.86
2016,12,4,14,45,352.5,114.0,2.35,14.0,227.0,335.01,276.06
2016,12,4,15,0,327.0,107.0,2.3,14.0,201.0,312.34,257.21
2016,12,4,15,15,299.0,94.0,2.25,13.5,170.0,272.46,224.41
2016,12,4,15,30,271.0,81.0,2.2,13.0,139.0,240.96,197.57
2016,12,4,15,45,242.0,65.0,2.15,13.0,108.5,213.64,172.91
2016,12,4,16,0,213.0,49.0,2.1,13.0,78.0,178.18,140.63
2016,12,4,16,15,106.5,36.0,2.15,12.5,50.5,105.16,75.05
2016,12,4,16,30,0.0,23.0,2.2,12.0,23.0,25.28,0.0
2016,12,4,16,45,0.0,11.5,2.3,12.0,11.5,10.96,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,2.0,9.0,8.5,8.1,0.0
2016,12,5,7,30,0.0,17.0,2.0,9.0,17.0,16.2,0.0
2016,12,5,7,45,70.0,31.5,2.0,9.5,40.0,25.78,13.71
2016,12,5,8,0,140.0,46.0,2.0,10.0,63.0,37.11,26.69
2016,12,5,8,15,163.5,62.5,2.0,10.0,90.0,49.56,38.55
2016,12,5,8,30,187.0,79.0,2.0,10.0,117.0,61.64,49.85
2016,12,5,8,45,201.5,94.5,2.0,10.5,143.5,72.65,59.94
2016,12,5,9,0,216.0,110.0,2.0,11.0,170.0,83.35,69.55
2016,12,5,9,15,233.0,122.0,1.95,11.0,194.5,97.83,75.09
2016,12,5,9,30,250.0,134.0,1.9,11.0,219.0,122.74,90.58
2016,12,5,9,45,278.0,143.5,1.9,11.0,246.5,148.43,108.93
2016,12,5,10,0,306.0,153.0,1.9,11.0,274.0,176.32,130.78
2016,12,5,10,15,332.5,160.0,1.9,11.0,299.0,203.96,153.56
2016,12,5,10,30,359.0,167.0,1.9,11.0,324.0,233.27,178.37
2016,12,5,10,45,399.5,166.5,1.9,11.0,348.5,261.04,201.85
2016,12,5,11,0,440.0,166.0,1.9,11.0,373.0,292.21,228.4
2016,12,5,11,15,346.0,188.0,1.85,11.0,353.0,296.45,235.46
2016,12,5,11,30,252.0,210.0,1.8,11.0,333.0,294.11,236.14
2016,12,5,11,45,263.0,210.5,1.8,11.0,340.0,310.27,250.15
2016,12,5,12,0,274.0,211.0,1.8,11.0,347.0,326.32,263.9
2016,12,5,12,15,239.5,213.5,1.75,11.0,332.0,322.57,261.69
2016,12,5,12,30,205.0,216.0,1.7,11.0,317.0,312.5,254.23
2016,12,5,12,45,230.0,208.5,1.7,11.0,319.0,324.51,264.73
2016,12,5,13,0,255.0,201.0,1.7,11.0,321.0,341.88,279.37
2016,12,5,13,15,238.5,194.5,1.6,11.0,304.0,332.75,272.35
2016,12,5,13,30,222.0,188.0,1.5,11.0,287.0,315.87,259.2
2016,12,5,13,45,182.0,179.5,1.45,11.0,257.5,288.79,237.51
2016,12,5,14,0,142.0,171.0,1.4,11.0,228.0,260.74,214.78
2016,12,5,14,15,152.0,157.5,1.4,11.0,214.0,254.29,210.12
2016,12,5,14,30,162.0,144.0,1.4,11.0,200.0,247.08,204.62
2016,12,5,14,45,151.5,130.5,1.4,11.0,179.0,227.92,188.87
2016,12,5,15,0,141.0,117.0,1.4,11.0,158.0,208.39,172.53
2016,12,5,15,15,128.5,101.0,1.45,11.0,134.0,184.34,152.1
2016,12,5,15,30,116.0,85.0,1.5,11.0,110.0,160.08,131.02
2016,12,5,15,45,102.0,67.5,1.55,11.0,86.0,132.79,106.93
2016,12,5,16,0,88.0,50.0,1.6,11.0,62.0,105.19,82.03
2016,12,5,16,15,44.0,34.0,1.6,10.5,40.0,66.48,45.99
2016,12,5,16,30,0.0,18.0,1.6,10.0,18.0,17.61,0.0
2016,12,5,16,45,0.0,9.0,1.65,10.0,9.0,8.58,0.0
2016,12,5,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.5,2.3,7.5,9.5,9.05,0.0
2016,12,6,7,30,0.0,19.0,2.3,8.0,19.0,18.11,0.0
2016,12,6,7,45,145.5,30.0,2.35,8.5,47.5,23.6,11.62
2016,12,6,8,0,291.0,41.0,2.4,9.0,76.0,31.78,22.08
2016,12,6,8,15,337.0,53.5,2.45,9.0,109.5,40.81,30.87
2016,12,6,8,30,383.0,66.0,2.5,9.0,143.0,49.55,39.17
2016,12,6,8,45,414.0,76.0,2.6,9.5,175.5,56.1,45.26
2016,12,6,9,0,445.0,86.0,2.7,10.0,208.0,62.46,51.06
2016,12,6,9,15,475.5,91.5,2.75,10.0,238.5,75.02,52.99
2016,12,6,9,30,506.0,97.0,2.8,10.0,269.0,107.02,68.62
2016,12,6,9,45,599.0,88.5,2.9,10.5,310.0,136.71,85.33
2016,12,6,10,0,692.0,80.0,3.0,11.0,351.0,173.63,111.75
2016,12,6,10,15,717.0,80.0,3.0,11.0,377.0,211.11,144.37
2016,12,6,10,30,742.0,80.0,3.0,11.0,403.0,252.06,181.13
2016,12,6,10,45,794.5,78.5,3.05,11.5,437.5,296.92,220.3
2016,12,6,11,0,847.0,77.0,3.1,12.0,472.0,344.09,261.4
2016,12,6,11,15,719.5,106.5,3.1,12.0,448.0,356.55,277.95
2016,12,6,11,30,592.0,136.0,3.1,12.0,424.0,361.23,286.61
2016,12,6,11,45,721.0,109.5,3.15,12.0,463.0,410.86,327.94
2016,12,6,12,0,850.0,83.0,3.2,12.0,502.0,465.61,373.36
2016,12,6,12,15,848.5,83.0,3.25,12.0,499.0,487.87,393.47
2016,12,6,12,30,847.0,83.0,3.3,12.0,496.0,507.57,411.3
2016,12,6,12,45,848.5,80.0,3.35,12.0,486.5,523.02,425.53
2016,12,6,13,0,850.0,77.0,3.4,12.0,477.0,535.79,437.39
2016,12,6,13,15,841.0,76.0,3.45,12.0,459.5,542.31,444.08
2016,12,6,13,30,832.0,75.0,3.5,12.0,442.0,545.88,448.26
2016,12,6,13,45,820.0,73.0,3.6,12.0,417.5,543.79,447.9
2016,12,6,14,0,808.0,71.0,3.7,12.0,393.0,538.82,445.05
2016,12,6,14,15,788.0,68.5,3.65,11.5,363.0,526.09,436.23
2016,12,6,14,30,768.0,66.0,3.6,11.0,333.0,510.75,424.95
2016,12,6,14,45,742.0,62.5,3.6,11.0,298.0,488.61,407.06
2016,12,6,15,0,716.0,59.0,3.6,11.0,263.0,464.38,386.81
2016,12,6,15,15,671.5,54.5,3.45,10.5,223.5,427.58,355.95
2016,12,6,15,30,627.0,50.0,3.3,10.0,184.0,393.45,326.02
2016,12,6,15,45,563.0,43.5,3.15,10.0,144.5,344.18,281.96
2016,12,6,16,0,499.0,37.0,3.0,10.0,105.0,296.02,237.03
2016,12,6,16,15,249.5,34.5,2.9,10.0,68.5,173.73,127.49
2016,12,6,16,30,0.0,32.0,2.8,10.0,32.0,42.14,0.0
2016,12,6,16,45,0.0,16.0,2.7,10.0,16.0,15.25,0.0
2016,12,6,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,1.9,7.0,8.0,7.63,0.0
2016,12,7,7,30,0.0,16.0,1.9,7.0,16.0,15.25,0.0
2016,12,7,7,45,105.5,28.5,1.9,7.5,41.0,23.47,10.99
2016,12,7,8,0,211.0,41.0,1.9,8.0,66.0,31.75,22.08
2016,12,7,8,15,242.0,55.5,1.95,8.0,95.5,42.33,32.33
2016,12,7,8,30,273.0,70.0,2.0,8.0,125.0,52.57,42.03
2016,12,7,8,45,294.5,83.5,2.05,8.0,154.0,61.71,50.61
2016,12,7,9,0,316.0,97.0,2.1,8.0,183.0,70.59,58.82
2016,12,7,9,15,330.0,108.5,2.05,8.0,209.5,84.07,63.83
2016,12,7,9,30,344.0,120.0,2.0,8.0,236.0,113.07,80.43
2016,12,7,9,45,277.0,141.0,2.0,8.5,240.0,144.68,106.99
2016,12,7,10,0,210.0,162.0,2.0,9.0,244.0,169.21,130.07
2016,12,7,10,15,117.5,164.5,2.0,9.0,211.0,165.11,130.93
2016,12,7,10,30,25.0,167.0,2.0,9.0,178.0,156.33,127.35
2016,12,7,10,45,28.5,175.5,2.05,9.5,189.0,165.24,134.51
2016,12,7,11,0,32.0,184.0,2.1,10.0,200.0,176.59,143.68
2016,12,7,11,15,58.0,197.5,2.2,10.0,226.0,200.57,163.22
2016,12,7,11,30,84.0,211.0,2.3,10.0,252.0,226.53,184.53
2016,12,7,11,45,42.0,109.5,2.45,10.0,130.0,120.09,96.68
2016,12,7,12,0,0.0,8.0,2.6,10.0,8.0,7.42,0.77
2016,12,7,12,15,17.5,101.5,2.7,10.0,110.0,104.15,83.81
2016,12,7,12,30,35.0,195.0,2.8,10.0,212.0,203.87,167.39
2016,12,7,12,45,17.5,157.0,2.95,10.0,165.5,156.68,127.95
2016,12,7,13,0,0.0,119.0,3.1,10.0,119.0,111.64,90.05
2016,12,7,13,15,0.0,105.0,3.15,10.0,105.0,98.39,78.95
2016,12,7,13,30,0.0,91.0,3.2,10.0,91.0,85.06,67.69
2016,12,7,13,45,0.0,108.0,3.25,10.0,108.0,101.89,82.16
2016,12,7,14,0,0.0,125.0,3.3,10.0,125.0,119.59,97.32
2016,12,7,14,15,0.0,115.5,3.3,9.5,115.5,110.79,90.1
2016,12,7,14,30,0.0,106.0,3.3,9.0,106.0,101.97,82.82
2016,12,7,14,45,0.0,94.5,3.35,9.0,94.5,91.04,73.48
2016,12,7,15,0,0.0,83.0,3.4,9.0,83.0,80.05,64.0
2016,12,7,15,15,0.0,70.5,3.3,9.0,70.5,67.93,53.41
2016,12,7,15,30,0.0,58.0,3.2,9.0,58.0,55.7,42.62
2016,12,7,15,45,0.0,45.0,3.15,9.0,45.0,42.78,31.13
2016,12,7,16,0,0.0,32.0,3.1,9.0,32.0,29.73,19.47
2016,12,7,16,15,0.0,20.5,3.05,9.0,20.5,19.02,9.29
2016,12,7,16,30,0.0,9.0,3.0,9.0,9.0,8.34,0.0
2016,12,7,16,45,0.0,4.5,2.95,9.0,4.5,4.29,0.0
2016,12,7,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,3.2,13.0,2.0,0.0,0.0
2016,12,8,7,30,0.0,4.0,3.2,13.0,4.0,3.81,0.0
2016,12,8,7,45,0.0,11.5,3.2,13.0,11.5,10.65,1.44
2016,12,8,8,0,0.0,19.0,3.2,13.0,19.0,17.62,9.42
2016,12,8,8,15,0.0,28.5,3.15,13.0,28.5,26.45,17.67
2016,12,8,8,30,0.0,38.0,3.1,13.0,38.0,35.29,25.83
2016,12,8,8,45,0.0,47.0,3.05,13.0,47.0,43.68,33.53
2016,12,8,9,0,0.0,56.0,3.0,13.0,56.0,52.07,41.17
2016,12,8,9,15,0.0,64.5,2.9,13.0,64.5,59.75,45.75
2016,12,8,9,30,0.0,73.0,2.8,13.0,73.0,67.44,52.3
2016,12,8,9,45,0.0,64.5,2.75,13.5,64.5,59.99,45.81
2016,12,8,10,0,0.0,56.0,2.7,14.0,56.0,52.06,38.91
2016,12,8,10,15,12.0,110.5,2.65,14.0,116.0,103.51,81.84
2016,12,8,10,30,24.0,165.0,2.6,14.0,176.0,154.27,123.58
2016,12,8,10,45,12.0,117.0,2.55,14.0,122.5,111.08,87.97
2016,12,8,11,0,0.0,69.0,2.5,14.0,69.0,64.2,48.94
2016,12,8,11,15,17.5,131.5,2.45,14.0,139.5,127.62,101.76
2016,12,8,11,30,35.0,194.0,2.4,14.0,210.0,192.26,154.7
2016,12,8,11,45,35.0,195.5,2.35,14.0,212.5,196.46,158.06
2016,12,8,12,0,35.0,197.0,2.3,14.0,215.0,200.56,161.5
2016,12,8,12,15,103.0,206.5,2.25,14.0,257.0,243.94,196.89
2016,12,8,12,30,171.0,216.0,2.2,14.0,299.0,294.42,237.84
2016,12,8,12,45,141.5,211.0,2.2,14.0,279.0,280.62,227.0
2016,12,8,13,0,112.0,206.0,2.2,14.0,259.0,265.26,214.94
2016,12,8,13,15,76.0,191.5,2.15,14.0,227.0,229.66,186.26
2016,12,8,13,30,40.0,177.0,2.1,14.0,195.0,197.77,160.24
2016,12,8,13,45,20.0,134.5,2.1,14.0,143.5,139.36,112.2
2016,12,8,14,0,0.0,92.0,2.1,14.0,92.0,86.45,67.91
2016,12,8,14,15,0.0,85.0,2.05,14.0,85.0,79.84,62.48
2016,12,8,14,30,0.0,78.0,2.0,14.0,78.0,73.22,56.95
2016,12,8,14,45,0.0,69.5,1.95,14.0,69.5,65.08,50.08
2016,12,8,15,0,0.0,61.0,1.9,14.0,61.0,56.92,43.13
2016,12,8,15,15,0.0,51.5,1.8,14.0,51.5,47.87,35.34
2016,12,8,15,30,0.0,42.0,1.7,14.0,42.0,39.02,27.64
2016,12,8,15,45,0.0,32.5,1.65,14.0,32.5,30.17,19.89
2016,12,8,16,0,0.0,23.0,1.6,14.0,23.0,21.33,12.09
2016,12,8,16,15,0.0,15.0,1.55,13.5,15.0,13.9,5.11
2016,12,8,16,30,0.0,7.0,1.5,13.0,7.0,6.48,0.0
2016,12,8,16,45,0.0,3.5,1.45,13.0,3.5,3.34,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,4.5,1.3,13.0,4.5,0.0,0.0
2016,12,9,7,30,0.0,9.0,1.3,13.0,9.0,8.58,0.0
2016,12,9,7,45,15.5,24.5,1.35,13.0,26.5,21.97,8.26
2016,12,9,8,0,31.0,40.0,1.4,13.0,44.0,35.02,24.2
2016,12,9,8,15,43.0,56.5,1.5,13.0,64.0,48.54,37.02
2016,12,9,8,30,55.0,73.0,1.6,13.0,84.0,61.8,49.29
2016,12,9,8,45,63.0,89.5,1.7,13.5,104.5,74.78,61.04
2016,12,9,9,0,71.0,106.0,1.8,14.0,125.0,87.48,72.33
2016,12,9,9,15,75.0,120.5,1.85,14.0,143.0,99.84,78.83
2016,12,9,9,30,79.0,135.0,1.9,14.0,161.0,117.31,91.45
2016,12,9,9,45,92.0,149.0,2.0,14.0,182.5,135.79,105.45
2016,12,9,10,0,105.0,163.0,2.1,14.0,204.0,152.72,118.66
2016,12,9,10,15,72.5,167.5,2.15,14.0,197.0,160.04,126.2
2016,12,9,10,30,40.0,172.0,2.2,14.0,190.0,161.44,128.74
