Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,10,45,139.0,184.5,2.3,14.5,248.5,201.85,158.84
2016,12,9,11,0,238.0,197.0,2.4,15.0,307.0,251.22,196.87
2016,12,9,11,15,128.5,189.5,2.4,15.0,249.0,218.03,173.07
2016,12,9,11,30,19.0,182.0,2.4,15.0,191.0,174.89,139.92
2016,12,9,11,45,27.5,189.5,2.4,15.0,203.0,186.71,149.65
2016,12,9,12,0,36.0,197.0,2.4,15.0,215.0,200.87,161.21
2016,12,9,12,15,117.0,205.5,2.35,15.0,262.5,252.35,202.99
2016,12,9,12,30,198.0,214.0,2.3,15.0,310.0,305.19,245.67
2016,12,9,12,45,233.5,205.0,2.25,15.0,316.0,320.75,258.61
2016,12,9,13,0,269.0,196.0,2.2,15.0,322.0,341.84,276.08
2016,12,9,13,15,201.5,193.5,2.15,15.0,286.0,304.11,246.16
2016,12,9,13,30,134.0,191.0,2.1,15.0,250.0,269.66,218.54
2016,12,9,13,45,100.5,178.0,2.05,15.0,220.5,234.61,190.42
2016,12,9,14,0,67.0,165.0,2.0,15.0,191.0,204.83,166.18
2016,12,9,14,15,64.5,152.5,1.85,14.5,176.0,192.25,156.42
2016,12,9,14,30,62.0,140.0,1.7,14.0,161.0,179.39,146.23
2016,12,9,14,45,58.0,125.5,1.55,14.0,144.0,163.12,132.77
2016,12,9,15,0,54.0,111.0,1.4,14.0,127.0,146.61,118.93
2016,12,9,15,15,47.5,95.5,1.3,14.0,108.0,127.35,102.57
2016,12,9,15,30,41.0,80.0,1.2,14.0,89.0,107.96,85.85
2016,12,9,15,45,30.5,63.5,1.1,14.0,69.5,85.13,65.98
2016,12,9,16,0,20.0,47.0,1.0,14.0,50.0,62.11,45.77
2016,12,9,16,15,10.0,31.0,1.0,13.5,32.5,39.53,24.9
2016,12,9,16,30,0.0,15.0,1.0,13.0,15.0,13.92,0.0
2016,12,9,16,45,0.0,7.5,1.05,13.0,7.5,7.15,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,3.65,14.0,1.5,0.0,0.0
2016,12,10,7,30,0.0,3.0,3.6,14.0,3.0,2.86,0.0
2016,12,10,7,45,0.0,9.0,3.6,14.0,9.0,8.33,0.0
2016,12,10,8,0,0.0,15.0,3.6,14.0,15.0,13.9,6.11
2016,12,10,8,15,0.0,23.0,3.5,14.0,23.0,21.33,13.05
2016,12,10,8,30,0.0,31.0,3.4,14.0,31.0,28.77,19.9
2016,12,10,8,45,0.0,39.0,3.3,14.0,39.0,36.22,26.73
2016,12,10,9,0,0.0,47.0,3.2,14.0,47.0,43.67,33.5
2016,12,10,9,15,0.0,54.5,3.05,14.0,54.5,50.66,39.79
2016,12,10,9,30,0.0,62.0,2.9,14.0,62.0,57.66,43.78
2016,12,10,9,45,0.0,68.5,2.8,14.0,68.5,63.73,48.91
2016,12,10,10,0,0.0,75.0,2.7,14.0,75.0,69.7,53.91
2016,12,10,10,15,0.0,46.5,2.7,14.0,46.5,43.21,31.33
2016,12,10,10,30,0.0,18.0,2.7,14.0,18.0,16.7,8.66
2016,12,10,10,45,0.0,49.0,2.7,14.0,49.0,45.54,33.26
2016,12,10,11,0,0.0,80.0,2.7,14.0,80.0,74.48,57.69
2016,12,10,11,15,0.0,75.5,2.65,14.0,75.5,70.28,54.07
2016,12,10,11,30,0.0,71.0,2.6,14.0,71.0,66.08,50.49
2016,12,10,11,45,0.0,73.5,2.55,14.0,73.5,68.41,52.44
2016,12,10,12,0,0.0,76.0,2.5,14.0,76.0,70.75,54.4
2016,12,10,12,15,0.0,50.5,2.45,14.0,50.5,46.95,34.31
2016,12,10,12,30,0.0,25.0,2.4,14.0,25.0,23.21,14.17
2016,12,10,12,45,0.0,44.5,2.35,14.0,44.5,41.36,29.63
2016,12,10,13,0,0.0,64.0,2.3,14.0,64.0,59.54,45.05
2016,12,10,13,15,0.0,80.0,2.25,14.0,80.0,74.48,57.69
2016,12,10,13,30,0.0,96.0,2.2,14.0,96.0,89.89,70.71
2016,12,10,13,45,0.0,56.0,2.15,14.0,56.0,52.06,38.82
2016,12,10,14,0,0.0,16.0,2.1,14.0,16.0,14.84,7.1
2016,12,10,14,15,0.0,15.0,2.05,13.5,15.0,13.91,6.34
2016,12,10,14,30,0.0,14.0,2.0,13.0,14.0,12.98,5.57
2016,12,10,14,45,0.0,12.5,2.0,13.0,12.5,11.58,4.37
2016,12,10,15,0,0.0,11.0,2.0,13.0,11.0,10.19,3.16
2016,12,10,15,15,0.0,9.0,1.95,13.0,9.0,8.33,1.54
2016,12,10,15,30,0.0,7.0,1.9,13.0,7.0,6.48,0.0
2016,12,10,15,45,0.0,5.5,1.85,13.0,5.5,5.09,0.0
2016,12,10,16,0,0.0,4.0,1.8,13.0,4.0,3.7,0.0
2016,12,10,16,15,0.0,2.5,1.75,13.0,2.5,2.31,0.0
2016,12,10,16,30,0.0,1.0,1.7,13.0,1.0,0.92,0.0
2016,12,10,16,45,0.0,0.5,1.65,13.0,0.5,0.48,0.0
2016,12,10,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,1.55,8.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,1.5,8.0,9.0,8.58,0.0
2016,12,11,7,45,24.5,24.0,1.45,8.5,26.5,21.46,6.43
2016,12,11,8,0,49.0,39.0,1.4,9.0,44.0,33.02,22.7
2016,12,11,8,15,62.5,56.0,1.35,9.0,66.0,46.41,35.67
2016,12,11,8,30,76.0,73.0,1.3,9.0,88.0,59.46,47.94
2016,12,11,8,45,85.0,89.5,1.3,9.0,109.0,71.84,59.44
2016,12,11,9,0,94.0,106.0,1.3,9.0,130.0,83.88,70.49
2016,12,11,9,15,99.0,121.0,1.3,9.0,150.0,95.53,81.02
2016,12,11,9,30,104.0,136.0,1.3,9.0,170.0,114.97,90.47
2016,12,11,9,45,107.0,148.5,1.3,9.5,187.0,132.95,104.14
2016,12,11,10,0,110.0,161.0,1.3,10.0,204.0,151.14,118.71
2016,12,11,10,15,55.5,152.5,1.35,10.0,174.5,144.43,115.52
2016,12,11,10,30,1.0,144.0,1.4,10.0,145.0,130.78,106.25
2016,12,11,10,45,79.0,172.5,1.45,10.5,209.0,175.79,141.14
2016,12,11,11,0,157.0,201.0,1.5,11.0,273.0,228.59,182.6
2016,12,11,11,15,177.0,206.0,1.5,11.0,289.0,248.35,198.88
2016,12,11,11,30,197.0,211.0,1.5,11.0,305.0,269.08,216.15
2016,12,11,11,45,157.5,213.5,1.55,11.5,289.5,264.1,212.9
2016,12,11,12,0,118.0,216.0,1.6,12.0,274.0,256.43,207.17
2016,12,11,12,15,281.0,194.0,1.65,12.0,330.0,319.5,258.32
2016,12,11,12,30,444.0,172.0,1.7,12.0,386.0,390.27,315.29
2016,12,11,12,45,284.0,188.5,1.75,12.0,324.5,333.33,270.62
2016,12,11,13,0,124.0,205.0,1.8,12.0,263.0,269.7,219.59
2016,12,11,13,15,72.0,185.0,1.85,12.0,219.0,220.35,179.78
2016,12,11,13,30,20.0,165.0,1.9,12.0,175.0,168.96,137.35
2016,12,11,13,45,98.0,166.5,2.0,12.0,206.5,226.92,186.56
2016,12,11,14,0,176.0,168.0,2.1,12.0,238.0,274.65,226.65
2016,12,11,14,15,168.0,156.5,1.95,11.5,219.5,260.54,215.48
2016,12,11,14,30,160.0,145.0,1.8,11.0,201.0,245.83,203.84
2016,12,11,14,45,154.0,130.0,1.65,11.0,179.5,227.51,188.68
2016,12,11,15,0,148.0,115.0,1.5,11.0,158.0,208.58,172.74
2016,12,11,15,15,136.0,99.5,1.45,10.5,134.0,185.4,153.24
2016,12,11,15,30,124.0,84.0,1.4,10.0,110.0,161.97,133.02
2016,12,11,15,45,108.5,67.0,1.35,10.0,86.0,134.55,108.72
2016,12,11,16,0,93.0,50.0,1.3,10.0,62.0,106.9,83.72
2016,12,11,16,15,46.5,34.5,1.35,10.0,40.5,67.93,47.43
2016,12,11,16,30,0.0,19.0,1.4,10.0,19.0,18.88,0.0
2016,12,11,16,45,0.0,9.5,1.45,10.0,9.5,9.05,0.0
2016,12,11,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.0,1.7,8.0,6.0,0.0,0.0
2016,12,12,7,30,0.0,12.0,1.7,8.0,12.0,11.44,0.0
2016,12,12,7,45,130.5,23.5,1.75,8.5,37.5,18.5,3.86
2016,12,12,8,0,261.0,35.0,1.8,9.0,63.0,27.2,17.61
2016,12,12,8,15,308.0,47.5,1.85,9.0,95.0,36.36,26.72
2016,12,12,8,30,355.0,60.0,1.9,9.0,127.0,45.23,35.16
2016,12,12,8,45,384.5,71.0,1.95,9.5,159.0,52.65,42.08
2016,12,12,9,0,414.0,82.0,2.0,10.0,191.0,59.86,48.68
2016,12,12,9,15,431.5,93.0,1.9,10.0,220.5,68.37,56.42
2016,12,12,9,30,449.0,104.0,1.8,10.0,250.0,101.53,68.13
2016,12,12,9,45,461.0,112.0,1.75,10.5,275.0,133.07,88.94
2016,12,12,10,0,473.0,120.0,1.7,11.0,300.0,165.2,113.95
2016,12,12,10,15,599.0,100.5,1.6,11.0,344.0,196.47,135.69
2016,12,12,10,30,725.0,81.0,1.5,11.0,388.0,238.62,168.52
2016,12,12,10,45,574.5,122.5,1.45,11.0,372.5,264.04,197.71
2016,12,12,11,0,424.0,164.0,1.4,11.0,357.0,277.82,215.59
2016,12,12,11,15,438.5,166.0,1.4,11.0,370.5,303.13,237.9
2016,12,12,11,30,453.0,168.0,1.4,11.0,384.0,328.4,259.93
2016,12,12,11,45,405.5,180.0,1.45,11.0,374.5,337.49,269.53
2016,12,12,12,0,358.0,192.0,1.5,11.0,365.0,340.3,273.65
2016,12,12,12,15,380.0,186.5,1.5,11.0,369.5,357.17,288.29
2016,12,12,12,30,402.0,181.0,1.5,11.0,374.0,377.94,305.83
2016,12,12,12,45,389.0,179.5,1.5,11.0,363.0,376.34,305.6
2016,12,12,13,0,376.0,178.0,1.5,11.0,352.0,377.26,307.28
2016,12,12,13,15,273.0,183.5,1.5,11.0,308.0,336.31,274.93
2016,12,12,13,30,170.0,189.0,1.5,11.0,264.0,286.21,234.65
2016,12,12,13,45,212.0,175.0,1.5,11.0,263.0,298.11,245.46
2016,12,12,14,0,254.0,161.0,1.5,11.0,262.0,316.56,261.15
2016,12,12,14,15,243.5,150.5,1.45,11.0,241.5,302.35,249.8
2016,12,12,14,30,233.0,140.0,1.4,11.0,221.0,287.23,237.7
2016,12,12,14,45,225.0,126.0,1.35,11.0,197.0,268.56,222.5
2016,12,12,15,0,217.0,112.0,1.3,11.0,173.0,249.05,206.27
2016,12,12,15,15,201.0,97.0,1.3,11.0,147.0,223.43,184.59
2016,12,12,15,30,185.0,82.0,1.3,11.0,121.0,197.42,162.04
2016,12,12,15,45,162.0,65.5,1.3,11.0,94.5,165.73,134.17
2016,12,12,16,0,139.0,49.0,1.3,11.0,68.0,134.01,105.58
2016,12,12,16,15,69.5,35.0,1.35,10.5,44.5,78.62,55.67
2016,12,12,16,30,0.0,21.0,1.4,10.0,21.0,21.79,0.0
2016,12,12,16,45,0.0,10.5,1.45,10.0,10.5,10.01,0.0
2016,12,12,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,1.45,9.0,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,1.5,9.0,5.0,4.77,0.0
2016,12,13,7,45,0.0,18.5,1.6,9.5,18.5,17.15,2.2
2016,12,13,8,0,0.0,32.0,1.7,10.0,32.0,29.13,19.06
2016,12,13,8,15,1.5,48.5,1.65,10.0,49.0,43.34,32.73
2016,12,13,8,30,3.0,65.0,1.6,10.0,66.0,57.36,45.81
2016,12,13,8,45,10.0,80.5,1.6,10.5,83.0,70.47,57.84
2016,12,13,9,0,17.0,96.0,1.6,11.0,100.0,83.42,69.52
2016,12,13,9,15,22.0,110.0,1.55,11.0,116.5,95.16,80.08
2016,12,13,9,30,27.0,124.0,1.5,11.0,133.0,105.64,84.41
2016,12,13,9,45,30.0,136.0,1.5,11.0,146.5,118.89,95.1
2016,12,13,10,0,33.0,148.0,1.5,11.0,160.0,132.42,106.14
2016,12,13,10,15,109.5,164.5,1.5,11.0,210.0,161.17,126.87
2016,12,13,10,30,186.0,181.0,1.5,11.0,260.0,199.38,155.99
2016,12,13,10,45,300.0,173.5,1.5,11.5,307.0,232.96,180.5
2016,12,13,11,0,414.0,166.0,1.5,12.0,354.0,275.6,213.41
2016,12,13,11,15,262.5,188.0,1.45,12.0,308.5,261.17,206.61
2016,12,13,11,30,111.0,210.0,1.4,12.0,263.0,234.21,188.11
2016,12,13,11,45,179.5,209.5,1.35,12.0,296.0,268.61,215.81
2016,12,13,12,0,248.0,209.0,1.3,12.0,329.0,308.02,247.43
2016,12,13,12,15,321.0,195.5,1.25,12.0,350.0,338.14,271.82
2016,12,13,12,30,394.0,182.0,1.2,12.0,371.0,374.36,301.09
2016,12,13,12,45,197.0,155.5,1.2,12.0,250.0,255.93,207.66
2016,12,13,13,0,0.0,129.0,1.2,12.0,129.0,121.24,96.93
2016,12,13,13,15,0.0,73.0,1.2,12.0,73.0,67.94,52.51
2016,12,13,13,30,0.0,17.0,1.2,12.0,17.0,15.77,7.97
2016,12,13,13,45,0.0,37.0,1.2,12.0,37.0,34.36,24.04
2016,12,13,14,0,0.0,57.0,1.2,12.0,57.0,52.99,40.06
2016,12,13,14,15,0.0,52.5,1.2,12.0,52.5,48.79,36.49
2016,12,13,14,30,0.0,48.0,1.2,12.0,48.0,44.6,32.93
2016,12,13,14,45,0.0,43.0,1.25,12.0,43.0,39.93,28.94
2016,12,13,15,0,0.0,38.0,1.3,12.0,38.0,35.28,24.91
2016,12,13,15,15,0.0,32.0,1.25,12.0,32.0,29.69,20.04
2016,12,13,15,30,0.0,26.0,1.2,12.0,26.0,24.11,15.13
2016,12,13,15,45,0.0,20.0,1.2,12.0,20.0,18.54,10.19
2016,12,13,16,0,0.0,14.0,1.2,12.0,14.0,12.97,5.24
2016,12,13,16,15,0.0,9.0,1.3,11.5,9.0,8.33,0.91
2016,12,13,16,30,0.0,4.0,1.4,11.0,4.0,3.7,0.0
2016,12,13,16,45,0.0,2.0,1.5,11.0,2.0,1.91,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,2.5,2.45,13.0,2.5,0.0,0.0
2016,12,14,7,30,0.0,5.0,2.5,13.0,5.0,4.77,0.0
2016,12,14,7,45,0.0,19.0,2.65,13.0,19.0,17.53,1.2
2016,12,14,8,0,0.0,33.0,2.8,13.0,33.0,29.87,19.28
2016,12,14,8,15,6.0,49.5,2.8,13.0,50.5,44.05,32.87
2016,12,14,8,30,12.0,66.0,2.8,13.0,68.0,58.04,45.82
2016,12,14,8,45,19.5,81.5,2.85,13.5,86.0,68.83,55.69
2016,12,14,9,0,27.0,97.0,2.9,14.0,104.0,80.97,66.57
2016,12,14,9,15,31.5,111.5,2.95,14.0,120.5,92.18,76.59
2016,12,14,9,30,36.0,126.0,3.0,14.0,137.0,107.24,84.67
2016,12,14,9,45,38.0,138.0,3.05,14.0,151.0,120.9,95.53
2016,12,14,10,0,40.0,150.0,3.1,14.0,165.0,134.72,106.78
2016,12,14,10,15,34.0,157.0,3.1,14.0,170.5,143.36,114.17
2016,12,14,10,30,28.0,164.0,3.1,14.0,176.0,151.31,121.01
2016,12,14,10,45,69.5,181.5,3.1,14.0,212.5,180.0,143.45
2016,12,14,11,0,111.0,199.0,3.1,14.0,249.0,211.68,168.65
2016,12,14,11,15,87.0,200.5,3.1,14.0,240.5,211.58,169.47
2016,12,14,11,30,63.0,202.0,3.1,14.0,232.0,208.97,168.04
2016,12,14,11,45,41.5,192.5,3.1,14.0,212.5,195.57,157.51
2016,12,14,12,0,20.0,183.0,3.1,14.0,193.0,178.75,143.98
2016,12,14,12,15,10.0,161.5,3.05,14.0,166.5,155.35,124.82
2016,12,14,12,30,0.0,140.0,3.0,14.0,140.0,131.0,104.71
2016,12,14,12,45,0.5,147.5,2.95,14.0,148.0,138.83,111.3
2016,12,14,13,0,1.0,155.0,2.9,14.0,156.0,146.92,118.06
2016,12,14,13,15,5.0,155.5,2.9,14.0,158.5,150.27,120.98
2016,12,14,13,30,9.0,156.0,2.9,14.0,161.0,153.86,124.14
2016,12,14,13,45,4.5,119.0,2.9,14.0,121.5,115.22,92.06
2016,12,14,14,0,0.0,82.0,2.9,14.0,82.0,76.63,59.68
2016,12,14,14,15,0.0,75.5,2.9,14.0,75.5,70.45,54.56
2016,12,14,14,30,0.0,69.0,2.9,14.0,69.0,64.25,49.36
2016,12,14,14,45,0.0,61.5,2.9,14.0,61.5,57.2,43.38
2016,12,14,15,0,0.0,54.0,2.9,14.0,54.0,50.2,37.4
2016,12,14,15,15,0.0,45.5,2.9,14.0,45.5,42.27,30.57
2016,12,14,15,30,0.0,37.0,2.9,14.0,37.0,34.35,23.67
2016,12,14,15,45,0.0,29.0,2.9,14.0,29.0,26.91,17.13
2016,12,14,16,0,0.0,21.0,2.9,14.0,21.0,19.47,10.56
2016,12,14,16,15,0.0,13.5,2.85,13.5,13.5,12.51,4.14
2016,12,14,16,30,0.0,6.0,2.8,13.0,6.0,5.55,0.0
2016,12,14,16,45,0.0,3.0,2.8,13.0,3.0,2.86,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,1.5,4.7,14.0,1.5,1.39,0.0
2016,12,15,8,0,0.0,3.0,4.6,14.0,3.0,2.77,0.0
2016,12,15,8,15,0.0,4.5,4.35,14.0,4.5,4.16,0.0
2016,12,15,8,30,0.0,6.0,4.1,14.0,6.0,5.55,0.0
2016,12,15,8,45,0.0,7.5,3.9,14.0,7.5,6.94,0.55
2016,12,15,9,0,0.0,9.0,3.7,14.0,9.0,8.33,1.83
2016,12,15,9,15,0.0,10.5,3.6,14.0,10.5,9.73,3.1
2016,12,15,9,30,0.0,12.0,3.5,14.0,12.0,11.12,3.92
2016,12,15,9,45,0.0,13.5,3.45,14.0,13.5,12.51,5.12
2016,12,15,10,0,0.0,15.0,3.4,14.0,15.0,13.91,6.31
2016,12,15,10,15,0.0,21.5,3.3,14.0,21.5,19.95,11.47
2016,12,15,10,30,0.0,28.0,3.2,14.0,28.0,25.99,16.63
2016,12,15,10,45,0.0,49.0,3.1,14.0,49.0,45.54,33.26
2016,12,15,11,0,0.0,70.0,3.0,14.0,70.0,65.14,49.82
2016,12,15,11,15,0.0,63.0,2.95,14.0,63.0,58.6,44.24
2016,12,15,11,30,0.0,56.0,2.9,14.0,56.0,52.08,38.69
2016,12,15,11,45,0.0,56.5,2.85,14.0,56.5,52.54,39.07
2016,12,15,12,0,0.0,57.0,2.8,14.0,57.0,53.01,39.46
2016,12,15,12,15,0.0,52.0,2.8,14.0,52.0,48.35,35.51
2016,12,15,12,30,0.0,47.0,2.8,14.0,47.0,43.69,31.57
2016,12,15,12,45,0.0,79.0,2.8,14.0,79.0,73.55,56.84
2016,12,15,13,0,0.0,111.0,2.8,14.0,111.0,103.94,82.38
2016,12,15,13,15,0.0,88.0,2.75,14.0,88.0,82.09,64.07
2016,12,15,13,30,0.0,65.0,2.7,14.0,65.0,60.46,45.9
2016,12,15,13,45,0.0,49.0,2.7,14.0,49.0,45.54,33.29
2016,12,15,14,0,0.0,33.0,2.7,14.0,33.0,30.64,20.63
2016,12,15,14,15,0.0,30.5,2.6,14.0,30.5,28.31,18.67
2016,12,15,14,30,0.0,28.0,2.5,14.0,28.0,25.98,16.7
2016,12,15,14,45,0.0,25.0,2.45,14.0,25.0,23.19,14.31
2016,12,15,15,0,0.0,22.0,2.4,14.0,22.0,20.4,11.91
2016,12,15,15,15,0.0,18.5,2.25,13.5,18.5,17.14,9.11
2016,12,15,15,30,0.0,15.0,2.1,13.0,15.0,13.89,6.28
2016,12,15,15,45,0.0,12.0,2.0,13.0,12.0,11.11,3.81
2016,12,15,16,0,0.0,9.0,1.9,13.0,9.0,8.33,1.32
2016,12,15,16,15,0.0,5.5,1.8,13.0,5.5,5.09,0.0
2016,12,15,16,30,0.0,2.0,1.7,13.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,1.6,13.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,7,45,191.0,16.5,4.0,9.0,36.0,12.85,0.0
2016,12,16,8,0,382.0,33.0,4.1,9.0,72.0,26.73,16.73
2016,12,16,8,15,471.5,40.5,4.2,9.0,111.0,31.63,22.36
2016,12,16,8,30,561.0,48.0,4.3,9.0,150.0,36.46,27.18
2016,12,16,8,45,617.0,53.0,4.45,9.5,189.5,38.99,29.68
2016,12,16,9,0,673.0,58.0,4.6,10.0,229.0,41.55,32.1
2016,12,16,9,15,709.0,62.0,4.6,10.0,266.0,47.57,37.62
2016,12,16,9,30,745.0,66.0,4.6,10.0,303.0,84.18,46.61
2016,12,16,9,45,777.5,66.5,4.7,10.0,336.5,124.07,69.11
2016,12,16,10,0,810.0,67.0,4.8,10.0,370.0,165.97,100.43
2016,12,16,10,15,826.0,69.0,4.8,10.0,396.5,207.9,136.6
2016,12,16,10,30,842.0,71.0,4.8,10.0,423.0,249.81,174.82
2016,12,16,10,45,851.0,72.5,4.8,10.5,442.5,289.18,211.6
2016,12,16,11,0,860.0,74.0,4.8,11.0,462.0,327.52,247.44
2016,12,16,11,15,867.0,75.0,4.75,11.0,475.5,363.49,281.4
2016,12,16,11,30,874.0,76.0,4.7,11.0,489.0,397.9,313.54
2016,12,16,11,45,877.5,76.0,4.7,11.0,494.5,428.19,341.88
2016,12,16,12,0,881.0,76.0,4.7,11.0,500.0,456.35,367.93
2016,12,16,12,15,880.5,76.0,4.7,11.0,498.5,480.43,390.22
2016,12,16,12,30,880.0,76.0,4.7,11.0,497.0,501.94,409.98
2016,12,16,12,45,876.5,75.0,4.75,11.0,488.0,518.26,425.35
2016,12,16,13,0,873.0,74.0,4.8,11.0,479.0,531.73,438.13
2016,12,16,13,15,865.0,73.0,4.8,11.0,462.0,539.96,446.34
2016,12,16,13,30,857.0,72.0,4.8,11.0,445.0,545.2,451.91
2016,12,16,13,45,844.0,70.5,4.85,11.0,421.5,544.23,452.41
2016,12,16,14,0,831.0,69.0,4.9,11.0,398.0,540.31,450.29
2016,12,16,14,15,811.5,67.0,4.85,11.0,368.0,529.43,442.05
2016,12,16,14,30,792.0,65.0,4.8,11.0,338.0,515.86,431.28
2016,12,16,14,45,765.0,61.5,4.8,11.0,303.0,494.06,413.51
2016,12,16,15,0,738.0,58.0,4.8,11.0,268.0,470.07,393.3
2016,12,16,15,15,695.0,54.0,4.65,10.5,229.0,435.36,363.92
2016,12,16,15,30,652.0,50.0,4.5,10.0,190.0,399.44,332.42
2016,12,16,15,45,587.5,44.0,4.4,10.0,150.0,350.26,288.3
2016,12,16,16,0,523.0,38.0,4.3,10.0,110.0,306.77,247.11
2016,12,16,16,15,405.5,29.0,4.2,9.5,73.0,234.42,176.97
2016,12,16,16,30,288.0,20.0,4.1,9.0,36.0,157.5,28.62
2016,12,16,16,45,144.0,10.0,4.05,9.0,18.0,64.23,0.0
2016,12,16,17,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,7,45,238.0,14.5,1.85,5.5,38.0,12.05,0.0
2016,12,17,8,0,476.0,29.0,1.8,6.0,76.0,25.21,15.61
2016,12,17,8,15,560.0,35.5,1.85,6.5,116.5,29.78,20.98
2016,12,17,8,30,644.0,42.0,1.9,7.0,157.0,34.32,25.5
2016,12,17,8,45,694.5,46.5,1.95,7.5,198.0,36.89,28.05
2016,12,17,9,0,745.0,51.0,2.0,8.0,239.0,39.49,30.53
2016,12,17,9,15,778.0,54.0,2.0,8.0,276.5,40.78,31.77
2016,12,17,9,30,811.0,57.0,2.0,8.0,314.0,77.74,40.22
2016,12,17,9,45,831.0,60.0,2.0,8.5,347.0,121.73,65.39
2016,12,17,10,0,851.0,63.0,2.0,9.0,380.0,166.49,99.04
2016,12,17,10,15,866.0,64.5,2.0,9.0,407.0,209.55,135.9
2016,12,17,10,30,881.0,66.0,2.0,9.0,434.0,255.6,177.34
2016,12,17,10,45,889.5,67.5,2.0,9.5,454.0,295.98,214.63
2016,12,17,11,0,898.0,69.0,2.0,10.0,474.0,335.17,250.8
2016,12,17,11,15,904.0,70.0,2.0,10.0,487.0,371.68,284.83
2016,12,17,11,30,910.0,71.0,2.0,10.0,500.0,406.46,316.85
2016,12,17,11,45,911.0,71.5,2.0,10.0,505.5,436.85,344.81
2016,12,17,12,0,912.0,72.0,2.0,10.0,511.0,464.89,370.27
2016,12,17,12,15,911.0,72.0,2.0,10.0,509.0,489.06,392.14
2016,12,17,12,30,910.0,72.0,2.0,10.0,507.0,510.56,411.44
2016,12,17,12,45,901.0,72.5,2.0,10.0,496.5,525.88,425.53
2016,12,17,13,0,892.0,73.0,2.0,10.0,486.0,538.16,436.92
2016,12,17,13,15,883.5,72.0,1.95,10.0,469.0,547.88,445.81
2016,12,17,13,30,875.0,71.0,1.9,10.0,452.0,553.12,450.99
2016,12,17,13,45,861.0,70.0,1.85,10.0,428.0,552.38,451.3
2016,12,17,14,0,847.0,69.0,1.8,10.0,404.0,548.62,449.06
2016,12,17,14,15,827.0,66.5,1.75,10.0,374.0,537.02,440.48
2016,12,17,14,30,807.0,64.0,1.7,10.0,344.0,522.66,429.43
2016,12,17,14,45,777.0,61.5,1.65,10.0,308.0,500.38,411.7
2016,12,17,15,0,747.0,59.0,1.6,10.0,272.0,475.9,391.64
2016,12,17,15,15,703.5,55.0,1.6,9.5,233.0,440.88,363.27
2016,12,17,15,30,660.0,51.0,1.6,9.0,194.0,404.61,332.68
2016,12,17,15,45,591.0,45.0,1.6,9.0,153.0,357.42,291.31
2016,12,17,16,0,522.0,39.0,1.6,9.0,112.0,307.64,246.16
2016,12,17,16,15,403.0,30.0,1.65,8.5,74.5,234.61,177.05
2016,12,17,16,30,284.0,21.0,1.7,8.0,37.0,157.36,35.86
2016,12,17,16,45,142.0,10.5,1.75,8.0,18.5,64.04,0.0
2016,12,17,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,7,45,245.0,13.5,2.85,5.5,37.5,11.13,0.0
2016,12,18,8,0,490.0,27.0,2.9,6.0,75.0,23.21,13.79
2016,12,18,8,15,575.0,33.5,2.95,6.0,116.0,27.88,19.28
2016,12,18,8,30,660.0,40.0,3.0,6.0,157.0,32.5,23.92
2016,12,18,8,45,711.5,44.0,3.1,6.5,198.0,34.69,26.14
2016,12,18,9,0,763.0,48.0,3.2,7.0,239.0,36.94,28.29
2016,12,18,9,15,796.0,51.0,3.15,7.0,277.5,38.32,29.62
2016,12,18,9,30,829.0,54.0,3.1,7.0,316.0,74.45,37.71
2016,12,18,9,45,848.5,57.0,3.1,7.5,349.0,119.2,63.06
2016,12,18,10,0,868.0,60.0,3.1,8.0,382.0,168.52,100.57
2016,12,18,10,15,884.0,61.5,3.0,8.0,409.5,212.21,138.08
2016,12,18,10,30,900.0,63.0,2.9,8.0,437.0,255.7,177.67
2016,12,18,10,45,910.0,64.0,2.85,8.5,458.0,296.76,215.92
2016,12,18,11,0,920.0,65.0,2.8,9.0,479.0,336.69,253.11
2016,12,18,11,15,926.5,65.5,2.75,9.0,492.5,373.67,287.96
2016,12,18,11,30,933.0,66.0,2.7,9.0,506.0,408.88,320.75
2016,12,18,11,45,935.5,66.5,2.7,9.5,512.0,440.57,349.53
2016,12,18,12,0,938.0,67.0,2.7,10.0,518.0,469.93,375.71
2016,12,18,12,15,936.5,67.0,2.7,10.0,516.0,494.53,398.21
2016,12,18,12,30,935.0,67.0,2.7,10.0,514.0,516.37,418.04
2016,12,18,12,45,931.0,66.5,2.7,10.0,504.0,533.62,433.85
2016,12,18,13,0,927.0,66.0,2.7,10.0,494.0,547.87,446.96
2016,12,18,13,15,918.5,65.0,2.7,10.0,477.0,556.21,455.17
2016,12,18,13,30,910.0,64.0,2.7,10.0,460.0,561.42,460.69
2016,12,18,13,45,897.5,62.5,2.7,10.0,436.0,560.83,461.43
2016,12,18,14,0,885.0,61.0,2.7,10.0,412.0,557.17,459.54
2016,12,18,14,15,866.5,59.5,2.6,10.0,381.5,547.32,452.14
2016,12,18,14,30,848.0,58.0,2.5,10.0,351.0,537.88,444.63
2016,12,18,14,45,821.0,55.5,2.45,10.0,315.5,517.04,427.91
2016,12,18,15,0,794.0,53.0,2.4,10.0,280.0,493.88,408.73
2016,12,18,15,15,753.5,49.5,2.3,9.5,240.5,460.55,381.15
2016,12,18,15,30,713.0,46.0,2.2,9.0,201.0,425.84,351.28
2016,12,18,15,45,649.0,41.0,2.1,9.0,159.5,377.14,308.19
2016,12,18,16,0,585.0,36.0,2.0,9.0,118.0,328.76,263.59
2016,12,18,16,15,471.0,28.0,2.0,8.5,79.0,256.78,194.72
2016,12,18,16,30,357.0,20.0,2.0,8.0,40.0,182.22,50.52
2016,12,18,16,45,178.5,10.0,2.0,8.0,20.0,77.57,0.0
2016,12,18,17,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,19,7,45,217.5,14.0,1.95,5.5,35.0,10.76,0.0
2016,12,19,8,0,435.0,28.0,1.9,6.0,70.0,24.29,14.59
2016,12,19,8,15,520.0,35.0,1.9,6.0,109.0,29.38,20.61
2016,12,19,8,30,605.0,42.0,1.9,6.0,148.0,34.4,25.65
2016,12,19,8,45,656.5,46.5,1.9,6.5,187.5,36.94,28.2
2016,12,19,9,0,708.0,51.0,1.9,7.0,227.0,39.53,30.67
2016,12,19,9,15,741.5,54.0,1.85,7.0,264.0,40.79,31.91
2016,12,19,9,30,775.0,57.0,1.8,7.0,301.0,73.42,38.88
2016,12,19,9,45,790.5,61.0,1.8,7.5,332.0,116.2,63.06
2016,12,19,10,0,806.0,65.0,1.8,8.0,363.0,159.44,95.47
2016,12,19,10,15,822.5,67.0,1.8,8.5,390.0,201.3,130.85
2016,12,19,10,30,839.0,69.0,1.8,9.0,417.0,243.21,168.26
2016,12,19,10,45,849.0,70.0,1.85,9.5,437.0,282.34,204.34
2016,12,19,11,0,859.0,71.0,1.9,10.0,457.0,320.52,239.57
2016,12,19,11,15,865.0,72.0,1.85,10.0,470.0,356.23,272.76
2016,12,19,11,30,871.0,73.0,1.8,10.0,483.0,390.34,304.03
2016,12,19,11,45,748.5,98.5,1.8,10.5,454.0,394.24,311.66
2016,12,19,12,0,626.0,124.0,1.8,11.0,425.0,390.86,312.2
2016,12,19,12,15,717.0,100.0,1.8,11.0,443.5,427.26,342.95
2016,12,19,12,30,808.0,76.0,1.8,11.0,462.0,465.23,374.66
2016,12,19,12,45,835.0,74.5,1.8,11.0,467.0,494.9,399.55
2016,12,19,13,0,862.0,73.0,1.8,11.0,472.0,522.96,422.89
2016,12,19,13,15,778.0,82.5,1.75,11.0,433.0,502.77,408.32
2016,12,19,13,30,694.0,92.0,1.7,11.0,394.0,479.09,390.82
2016,12,19,13,45,717.0,81.5,1.65,11.5,379.5,487.34,397.75
2016,12,19,14,0,740.0,71.0,1.6,12.0,365.0,492.03,401.48
2016,12,19,14,15,706.5,73.5,1.5,11.5,337.5,478.73,391.8
2016,12,19,14,30,673.0,76.0,1.4,11.0,310.0,465.29,381.71
2016,12,19,14,45,645.5,72.0,1.3,11.0,277.5,444.06,364.58
2016,12,19,15,0,618.0,68.0,1.2,11.0,245.0,421.02,345.53
2016,12,19,15,15,575.5,63.0,1.2,10.5,210.0,387.58,318.51
2016,12,19,15,30,533.0,58.0,1.2,10.0,175.0,353.33,289.8
2016,12,19,15,45,471.5,50.5,1.3,10.0,138.0,306.74,249.71
2016,12,19,16,0,410.0,43.0,1.4,10.0,101.0,261.03,208.8
2016,12,19,16,15,313.0,32.0,1.4,10.0,67.5,197.96,149.57
2016,12,19,16,30,216.0,21.0,1.4,10.0,34.0,130.73,40.38
2016,12,19,16,45,108.0,10.5,1.4,10.0,17.0,51.26,0.0
2016,12,19,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
