Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,20,7,45,182.0,14.0,2.2,7.5,31.5,10.77,0.0
2016,12,20,8,0,364.0,28.0,2.2,8.0,63.0,22.22,12.62
2016,12,20,8,15,451.5,35.5,2.15,8.0,100.0,27.31,18.57
2016,12,20,8,30,539.0,43.0,2.1,8.0,137.0,32.28,23.51
2016,12,20,8,45,594.5,47.5,2.05,8.5,175.5,34.55,25.79
2016,12,20,9,0,650.0,52.0,2.0,9.0,214.0,40.35,31.16
2016,12,20,9,15,685.5,55.5,1.95,9.5,249.5,41.99,32.66
2016,12,20,9,30,721.0,59.0,1.9,10.0,285.0,71.78,38.94
2016,12,20,9,45,752.0,60.0,1.85,10.5,317.5,110.78,59.5
2016,12,20,10,0,783.0,61.0,1.8,11.0,350.0,151.66,88.91
2016,12,20,10,15,799.0,62.5,1.75,11.0,376.0,191.95,122.79
2016,12,20,10,30,815.0,64.0,1.7,11.0,402.0,232.27,158.79
2016,12,20,10,45,717.0,89.5,1.65,11.5,397.5,262.53,190.71
2016,12,20,11,0,619.0,115.0,1.6,12.0,393.0,286.91,216.59
2016,12,20,11,15,735.0,91.0,1.5,12.0,430.5,328.16,250.5
2016,12,20,11,30,851.0,67.0,1.4,12.0,468.0,377.76,291.35
2016,12,20,11,45,804.0,78.0,1.35,12.5,460.5,396.79,309.64
2016,12,20,12,0,757.0,89.0,1.3,13.0,453.0,412.68,324.65
2016,12,20,12,15,657.5,116.5,1.25,13.0,431.5,416.14,329.91
2016,12,20,12,30,558.0,144.0,1.2,13.0,410.0,411.3,327.92
2016,12,20,12,45,629.0,121.5,1.2,13.0,416.5,440.94,352.6
2016,12,20,13,0,700.0,99.0,1.2,13.0,423.0,467.47,374.6
2016,12,20,13,15,628.0,113.0,1.2,13.0,396.0,456.57,367.04
2016,12,20,13,30,556.0,127.0,1.2,13.0,369.0,438.31,353.75
2016,12,20,13,45,545.0,123.0,1.25,13.5,350.0,434.86,351.65
2016,12,20,14,0,534.0,119.0,1.3,14.0,331.0,429.39,347.69
2016,12,20,14,15,524.5,111.0,1.25,13.5,306.5,418.44,340.21
2016,12,20,14,30,515.0,103.0,1.2,13.0,282.0,405.56,330.96
2016,12,20,14,45,500.0,93.5,1.15,13.0,253.0,386.22,315.67
2016,12,20,15,0,485.0,84.0,1.1,13.0,224.0,368.58,301.23
2016,12,20,15,15,550.5,66.5,1.05,12.5,204.5,378.87,309.12
2016,12,20,15,30,616.0,49.0,1.0,12.0,185.0,381.29,309.45
2016,12,20,15,45,554.0,43.5,1.0,12.0,146.5,338.53,272.26
2016,12,20,16,0,492.0,38.0,1.0,12.0,108.0,293.49,232.03
2016,12,20,16,15,382.5,29.5,1.05,11.5,72.5,225.78,169.88
2016,12,20,16,30,273.0,21.0,1.1,11.0,37.0,154.76,54.94
2016,12,20,16,45,136.5,10.5,1.15,11.0,18.5,62.26,0.0
2016,12,20,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,7,45,190.5,13.5,2.25,9.5,31.0,10.37,0.0
2016,12,21,8,0,381.0,27.0,2.3,10.0,62.0,21.36,11.68
2016,12,21,8,15,468.5,34.0,2.35,10.0,100.0,26.04,17.26
2016,12,21,8,30,556.0,41.0,2.4,10.0,138.0,33.47,24.35
2016,12,21,8,45,612.0,45.5,2.5,10.5,176.5,36.03,26.89
2016,12,21,9,0,668.0,50.0,2.6,11.0,215.0,38.64,29.34
2016,12,21,9,15,704.0,53.5,2.65,11.0,251.5,40.35,30.96
2016,12,21,9,30,740.0,57.0,2.7,11.0,288.0,69.61,37.01
2016,12,21,9,45,768.0,58.5,2.8,11.5,320.5,109.66,57.95
2016,12,21,10,0,796.0,60.0,2.9,12.0,353.0,151.29,87.86
2016,12,21,10,15,813.0,62.0,2.75,12.0,380.0,192.78,122.63
2016,12,21,10,30,830.0,64.0,2.6,12.0,407.0,234.38,159.69
2016,12,21,10,45,843.5,64.5,2.5,12.5,428.0,276.5,197.8
2016,12,21,11,0,857.0,65.0,2.4,13.0,449.0,314.62,232.56
2016,12,21,11,15,865.0,66.0,2.35,13.0,463.0,350.49,265.72
2016,12,21,11,30,873.0,67.0,2.3,13.0,477.0,384.87,297.13
2016,12,21,11,45,878.0,66.5,2.3,13.5,483.5,414.95,324.05
2016,12,21,12,0,883.0,66.0,2.3,14.0,490.0,442.97,348.7
2016,12,21,12,15,883.5,66.5,2.3,14.0,489.5,467.81,370.93
2016,12,21,12,30,884.0,67.0,2.3,14.0,489.0,490.16,390.75
2016,12,21,12,45,876.5,67.5,2.3,14.5,480.0,506.01,404.41
2016,12,21,13,0,869.0,68.0,2.3,15.0,471.0,518.94,415.44
2016,12,21,13,15,862.0,67.5,2.25,15.0,455.5,528.14,423.92
2016,12,21,13,30,855.0,67.0,2.2,15.0,440.0,536.56,431.48
2016,12,21,13,45,842.5,65.5,2.2,15.0,417.5,536.26,432.37
2016,12,21,14,0,830.0,64.0,2.2,15.0,395.0,533.03,430.8
2016,12,21,14,15,811.5,62.0,2.1,14.5,366.0,523.12,424.25
2016,12,21,14,30,793.0,60.0,2.0,14.0,337.0,510.52,415.27
2016,12,21,14,45,765.5,57.5,1.95,14.0,303.0,490.0,399.11
2016,12,21,15,0,738.0,55.0,1.9,14.0,269.0,467.31,380.68
2016,12,21,15,15,697.5,51.5,1.75,13.5,231.0,434.85,354.17
2016,12,21,15,30,657.0,48.0,1.6,13.0,193.0,401.12,325.62
2016,12,21,15,45,593.0,42.5,1.5,13.0,153.0,352.95,284.03
2016,12,21,16,0,529.0,37.0,1.4,13.0,113.0,305.24,241.34
2016,12,21,16,15,419.5,29.0,1.4,12.5,76.5,241.66,182.23
2016,12,21,16,30,310.0,21.0,1.4,12.0,40.0,170.73,67.79
2016,12,21,16,45,155.0,10.5,1.45,11.5,20.0,69.5,0.0
2016,12,21,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,7,45,198.5,14.0,1.4,8.5,32.0,10.85,0.0
2016,12,22,8,0,397.0,28.0,1.3,9.0,64.0,22.38,12.47
2016,12,22,8,15,487.5,35.5,1.2,9.0,103.0,27.47,18.61
2016,12,22,8,30,578.0,43.0,1.1,9.0,142.0,32.46,23.57
2016,12,22,8,45,632.0,48.0,1.05,9.5,181.5,38.46,29.23
2016,12,22,9,0,686.0,53.0,1.0,10.0,221.0,41.44,32.04
2016,12,22,9,15,722.0,56.5,0.9,10.5,258.5,43.05,33.52
2016,12,22,9,30,758.0,60.0,0.8,11.0,296.0,71.73,38.98
2016,12,22,9,45,782.5,62.5,0.75,11.5,328.5,113.21,60.48
2016,12,22,10,0,807.0,65.0,0.7,12.0,361.0,155.97,90.85
2016,12,22,10,15,824.0,66.5,0.8,12.0,388.5,197.58,125.2
2016,12,22,10,30,841.0,68.0,0.9,12.0,416.0,239.29,161.9
2016,12,22,10,45,852.5,69.5,1.0,12.5,436.5,279.46,198.1
2016,12,22,11,0,864.0,71.0,1.1,13.0,457.0,318.83,233.64
2016,12,22,11,15,871.5,71.5,1.15,13.0,471.0,354.93,266.64
2016,12,22,11,30,879.0,72.0,1.2,13.0,485.0,390.99,299.07
2016,12,22,11,45,882.5,72.5,1.25,13.0,491.5,421.81,326.87
2016,12,22,12,0,886.0,73.0,1.3,13.0,498.0,450.52,352.47
2016,12,22,12,15,885.5,73.0,1.3,13.0,497.0,474.69,373.87
2016,12,22,12,30,885.0,73.0,1.3,13.0,496.0,496.3,392.83
2016,12,22,12,45,883.5,71.5,1.3,13.5,487.5,513.23,407.1
2016,12,22,13,0,882.0,70.0,1.3,14.0,479.0,527.37,418.88
2016,12,22,13,15,873.5,69.5,1.2,14.0,463.0,536.1,426.42
2016,12,22,13,30,865.0,69.0,1.1,14.0,447.0,543.98,432.96
2016,12,22,13,45,852.0,67.5,1.05,14.0,423.5,543.61,433.43
2016,12,22,14,0,839.0,66.0,1.0,14.0,400.0,540.26,431.47
2016,12,22,14,15,819.5,64.0,0.95,13.5,371.0,529.93,424.79
2016,12,22,14,30,800.0,62.0,0.9,13.0,342.0,516.86,415.72
2016,12,22,14,45,769.5,59.5,0.85,13.0,307.0,494.77,398.58
2016,12,22,15,0,739.0,57.0,0.8,13.0,272.0,470.51,379.26
2016,12,22,15,15,697.5,53.0,0.85,12.5,233.5,436.99,353.3
2016,12,22,15,30,656.0,49.0,0.9,12.0,195.0,402.21,325.13
2016,12,22,15,45,593.0,43.5,1.0,12.0,155.0,354.53,285.01
2016,12,22,16,0,530.0,38.0,1.1,12.0,115.0,311.84,246.94
2016,12,22,16,15,421.0,29.5,1.15,11.5,78.0,243.28,184.51
2016,12,22,16,30,312.0,21.0,1.2,11.0,41.0,172.4,75.47
2016,12,22,16,45,156.0,10.5,1.25,11.0,20.5,70.05,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,4.0,4.05,10.0,4.0,3.7,0.0
2016,12,23,8,0,0.0,8.0,4.0,10.0,8.0,7.4,0.27
2016,12,23,8,15,0.0,13.0,3.8,10.0,13.0,12.04,4.92
2016,12,23,8,30,0.0,18.0,3.6,10.0,18.0,16.68,9.3
2016,12,23,8,45,0.0,23.5,3.45,10.0,23.5,21.79,14.07
2016,12,23,9,0,0.0,29.0,3.3,10.0,29.0,26.9,18.82
2016,12,23,9,15,0.0,34.5,3.15,10.0,34.5,32.02,23.53
2016,12,23,9,30,0.0,40.0,3.0,10.0,40.0,37.14,26.73
2016,12,23,9,45,0.0,44.5,2.9,10.5,44.5,41.33,30.3
2016,12,23,10,0,0.0,49.0,2.8,11.0,49.0,45.53,33.82
2016,12,23,10,15,0.0,44.0,2.85,11.0,44.0,40.87,29.76
2016,12,23,10,30,0.0,39.0,2.9,11.0,39.0,36.22,25.71
2016,12,23,10,45,0.0,55.0,2.95,11.5,55.0,51.13,38.42
2016,12,23,11,0,0.0,71.0,3.0,12.0,71.0,66.07,51.03
2016,12,23,11,15,15.0,128.5,3.35,12.0,136.0,123.46,99.18
2016,12,23,11,30,30.0,186.0,3.7,12.0,201.0,181.57,147.4
2016,12,23,11,45,15.0,157.0,4.05,12.0,164.5,151.2,122.35
2016,12,23,12,0,0.0,128.0,4.4,12.0,128.0,119.03,95.6
2016,12,23,12,15,134.0,166.0,4.55,11.5,230.5,219.42,179.59
2016,12,23,12,30,268.0,204.0,4.7,11.0,333.0,327.87,269.57
2016,12,23,12,45,170.0,201.5,4.9,11.0,283.0,281.7,232.16
2016,12,23,13,0,72.0,199.0,5.1,11.0,233.0,230.25,189.67
2016,12,23,13,15,36.0,160.5,5.1,11.0,177.5,175.23,143.84
2016,12,23,13,30,0.0,122.0,5.1,11.0,122.0,115.11,92.96
2016,12,23,13,45,63.0,147.0,5.1,11.0,172.0,179.56,148.41
2016,12,23,14,0,126.0,172.0,5.1,11.0,222.0,249.96,208.18
2016,12,23,14,15,118.5,161.5,4.95,11.0,205.5,237.53,197.85
2016,12,23,14,30,111.0,151.0,4.8,11.0,189.0,224.67,187.2
2016,12,23,14,45,104.5,136.0,4.7,11.0,169.5,206.68,172.14
2016,12,23,15,0,98.0,121.0,4.6,11.0,150.0,188.23,156.48
2016,12,23,15,15,317.0,92.5,4.35,10.5,167.0,285.81,239.84
2016,12,23,15,30,536.0,64.0,4.1,10.0,184.0,362.85,302.78
2016,12,23,15,45,466.0,56.5,3.95,10.0,145.5,311.97,257.47
2016,12,23,16,0,396.0,49.0,3.8,10.0,107.0,262.0,212.28
2016,12,23,16,15,284.5,38.0,3.7,9.5,72.5,192.8,149.1
2016,12,23,16,30,173.0,27.0,3.6,9.0,38.0,122.77,57.98
2016,12,23,16,45,86.5,13.5,3.5,9.0,19.0,46.27,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,7,45,197.5,13.5,2.7,7.5,31.0,10.46,0.0
2016,12,24,8,0,395.0,27.0,2.7,8.0,62.0,21.53,11.6
2016,12,24,8,15,487.0,34.0,2.75,8.0,101.0,26.21,17.5
2016,12,24,8,30,579.0,41.0,2.8,8.0,140.0,33.66,24.7
2016,12,24,8,45,636.5,45.5,2.85,8.0,179.5,36.21,27.31
2016,12,24,9,0,694.0,50.0,2.9,8.0,219.0,38.81,29.86
2016,12,24,9,15,729.5,53.5,2.9,8.0,256.5,40.51,31.5
2016,12,24,9,30,765.0,57.0,2.9,8.0,294.0,67.3,36.51
2016,12,24,9,45,790.5,59.0,2.95,8.5,327.0,108.75,57.62
2016,12,24,10,0,816.0,61.0,3.0,9.0,360.0,151.56,88.32
2016,12,24,10,15,832.5,62.5,3.0,9.0,387.0,193.5,123.62
2016,12,24,10,30,849.0,64.0,3.0,9.0,414.0,235.48,161.46
2016,12,24,10,45,859.5,65.5,3.05,9.5,435.0,278.69,201.2
2016,12,24,11,0,870.0,67.0,3.1,10.0,456.0,317.66,237.46
2016,12,24,11,15,877.0,67.5,3.1,10.0,470.0,353.44,271.25
2016,12,24,11,30,884.0,68.0,3.1,10.0,484.0,387.62,303.24
2016,12,24,11,45,888.0,68.5,3.1,10.0,490.5,418.88,332.3
2016,12,24,12,0,892.0,69.0,3.1,10.0,497.0,448.05,359.09
2016,12,24,12,15,892.0,69.0,3.1,10.0,496.5,472.7,381.77
2016,12,24,12,30,892.0,69.0,3.1,10.0,496.0,494.81,401.93
2016,12,24,12,45,883.0,70.0,3.1,10.0,486.5,510.92,416.93
2016,12,24,13,0,874.0,71.0,3.1,10.0,477.0,524.05,429.23
2016,12,24,13,15,866.5,70.0,3.05,10.0,461.5,534.57,439.04
2016,12,24,13,30,859.0,69.0,3.0,10.0,446.0,540.82,445.24
2016,12,24,13,45,848.5,67.5,3.0,10.0,424.0,541.94,447.32
2016,12,24,14,0,838.0,66.0,3.0,10.0,402.0,540.13,446.85
2016,12,24,14,15,820.0,64.0,2.9,10.0,373.0,530.78,439.88
2016,12,24,14,30,802.0,62.0,2.8,10.0,344.0,518.7,430.43
2016,12,24,14,45,777.0,59.0,2.75,10.0,310.5,499.12,414.75
2016,12,24,15,0,752.0,56.0,2.7,10.0,277.0,477.28,396.68
2016,12,24,15,15,712.0,52.5,2.6,9.5,238.5,445.06,370.06
2016,12,24,15,30,672.0,49.0,2.5,9.0,200.0,411.48,341.27
2016,12,24,15,45,611.0,43.5,2.4,9.0,160.0,364.51,299.8
2016,12,24,16,0,550.0,38.0,2.3,9.0,120.0,317.8,257.07
2016,12,24,16,15,440.5,30.5,2.3,8.5,82.0,253.95,197.4
2016,12,24,16,30,331.0,23.0,2.3,8.0,44.0,184.33,95.53
2016,12,24,16,45,165.5,11.5,2.35,8.0,22.0,75.09,0.0
2016,12,24,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,25,7,45,68.5,15.0,2.2,5.5,21.0,11.77,0.0
2016,12,25,8,0,137.0,30.0,2.3,6.0,42.0,23.41,13.14
2016,12,25,8,15,170.5,45.5,2.35,6.0,69.0,36.82,27.06
2016,12,25,8,30,204.0,61.0,2.4,6.0,96.0,48.56,38.35
2016,12,25,8,45,225.5,76.0,2.45,6.5,123.5,59.59,48.73
2016,12,25,9,0,247.0,91.0,2.5,7.0,151.0,70.31,58.66
2016,12,25,9,15,258.5,105.0,2.5,7.0,176.5,80.02,67.63
2016,12,25,9,30,270.0,119.0,2.5,7.0,202.0,99.98,76.02
2016,12,25,9,45,273.5,131.5,2.55,7.5,223.5,125.82,93.0
2016,12,25,10,0,277.0,144.0,2.6,8.0,245.0,151.8,113.07
2016,12,25,10,15,251.5,158.5,2.6,8.0,255.5,174.59,133.52
2016,12,25,10,30,226.0,173.0,2.6,8.0,266.0,195.08,152.63
2016,12,25,10,45,446.0,138.0,2.65,8.5,333.5,232.19,177.03
2016,12,25,11,0,666.0,103.0,2.7,9.0,401.0,286.17,217.81
2016,12,25,11,15,397.0,156.0,2.75,9.0,335.0,272.01,215.59
2016,12,25,11,30,128.0,209.0,2.8,9.0,269.0,237.66,193.58
2016,12,25,11,45,128.5,212.0,2.85,9.5,273.0,247.5,202.03
2016,12,25,12,0,129.0,215.0,2.9,10.0,277.0,257.05,210.02
2016,12,25,12,15,144.0,214.5,2.9,10.0,283.5,269.52,220.7
2016,12,25,12,30,159.0,214.0,2.9,10.0,290.0,282.29,231.66
2016,12,25,12,45,198.5,207.5,2.9,10.0,301.0,301.38,247.92
2016,12,25,13,0,238.0,201.0,2.9,10.0,312.0,326.1,268.79
2016,12,25,13,15,451.0,151.0,2.9,10.0,352.5,398.92,329.82
2016,12,25,13,30,664.0,101.0,2.9,10.0,393.0,472.15,390.51
2016,12,25,13,45,512.0,125.5,2.95,10.0,344.0,419.63,348.26
2016,12,25,14,0,360.0,150.0,3.0,10.0,295.0,360.39,300.13
2016,12,25,14,15,347.0,142.0,2.95,10.0,273.5,347.83,290.51
2016,12,25,14,30,334.0,134.0,2.9,10.0,252.0,334.06,279.49
2016,12,25,14,45,325.0,121.5,2.85,10.0,227.0,316.17,264.9
2016,12,25,15,0,316.0,109.0,2.8,10.0,202.0,297.13,249.0
2016,12,25,15,15,296.5,96.0,2.75,9.5,173.5,271.01,227.12
2016,12,25,15,30,277.0,83.0,2.7,9.0,145.0,253.0,211.26
2016,12,25,15,45,251.0,68.0,2.65,9.0,116.0,220.35,182.15
2016,12,25,16,0,225.0,53.0,2.6,9.0,87.0,187.64,152.23
2016,12,25,16,15,171.0,38.5,2.7,8.5,59.5,143.54,111.37
2016,12,25,16,30,117.0,24.0,2.8,8.0,32.0,95.97,50.93
2016,12,25,16,45,58.5,12.0,2.95,8.0,16.0,34.19,0.0
2016,12,25,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,26,7,45,200.5,13.0,2.8,4.5,30.5,10.06,0.0
2016,12,26,8,0,401.0,26.0,2.9,5.0,61.0,22.58,12.42
2016,12,26,8,15,492.5,33.5,2.95,5.5,100.0,28.22,19.46
2016,12,26,8,30,584.0,41.0,3.0,6.0,139.0,33.75,24.97
2016,12,26,8,45,637.5,46.0,3.05,6.5,178.5,36.74,27.96
2016,12,26,9,0,691.0,51.0,3.1,7.0,218.0,39.76,30.85
2016,12,26,9,15,727.5,54.0,3.1,7.0,255.5,40.99,32.06
2016,12,26,9,30,764.0,57.0,3.1,7.0,293.0,65.45,36.04
2016,12,26,9,45,786.0,60.5,3.1,7.5,326.0,107.91,57.7
2016,12,26,10,0,808.0,64.0,3.1,8.0,359.0,151.46,89.01
2016,12,26,10,15,825.0,65.5,3.05,8.0,386.5,193.24,124.1
2016,12,26,10,30,842.0,67.0,3.0,8.0,414.0,235.14,161.86
2016,12,26,10,45,853.5,68.5,3.0,8.5,435.0,275.55,199.3
2016,12,26,11,0,865.0,70.0,3.0,9.0,456.0,315.18,236.15
2016,12,26,11,15,872.0,70.5,2.95,9.0,470.0,353.45,272.01
2016,12,26,11,30,879.0,71.0,2.9,9.0,484.0,387.67,304.02
2016,12,26,11,45,882.5,71.0,2.85,9.5,491.0,418.31,331.97
2016,12,26,12,0,886.0,71.0,2.8,10.0,498.0,446.83,357.49
2016,12,26,12,15,885.5,71.0,2.7,10.0,497.0,471.32,379.75
2016,12,26,12,30,885.0,71.0,2.6,10.0,496.0,493.26,399.44
2016,12,26,12,45,880.5,70.5,2.55,10.0,487.5,510.09,414.8
2016,12,26,13,0,876.0,70.0,2.5,10.0,479.0,524.07,427.56
2016,12,26,13,15,868.0,69.5,2.45,10.0,463.5,533.36,436.33
2016,12,26,13,30,860.0,69.0,2.4,10.0,448.0,541.78,444.11
2016,12,26,13,45,847.0,67.5,2.35,10.5,425.5,541.74,444.27
2016,12,26,14,0,834.0,66.0,2.3,11.0,403.0,538.72,441.91
2016,12,26,14,15,816.0,64.0,2.15,11.0,374.0,529.54,434.91
2016,12,26,14,30,798.0,62.0,2.0,11.0,345.0,517.61,425.45
2016,12,26,14,45,771.5,59.5,1.95,11.0,311.0,497.96,409.92
2016,12,26,15,0,745.0,57.0,1.9,11.0,277.0,476.06,392.07
2016,12,26,15,15,706.0,53.0,1.85,10.5,239.0,443.94,366.08
2016,12,26,15,30,667.0,49.0,1.8,10.0,201.0,410.47,337.93
2016,12,26,15,45,607.0,43.5,1.75,9.5,161.5,364.08,298.14
2016,12,26,16,0,547.0,38.0,1.7,9.0,122.0,317.95,256.96
2016,12,26,16,15,444.0,30.5,1.8,8.5,84.0,256.57,200.43
2016,12,26,16,30,341.0,23.0,1.9,8.0,46.0,190.78,110.46
2016,12,26,16,45,170.5,11.5,2.0,8.0,23.0,77.52,0.0
2016,12,26,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,7,45,173.0,13.5,1.7,6.5,28.5,10.52,0.0
2016,12,27,8,0,346.0,27.0,1.7,7.0,57.0,21.61,11.45
2016,12,27,8,15,438.5,35.0,1.65,7.0,94.5,27.16,18.41
2016,12,27,8,30,531.0,43.0,1.6,7.0,132.0,32.57,23.82
2016,12,27,8,45,591.5,48.0,1.55,7.5,171.5,35.22,26.49
2016,12,27,9,0,652.0,53.0,1.5,8.0,211.0,41.52,32.36
2016,12,27,9,15,689.5,57.0,1.35,8.0,248.0,43.54,34.3
2016,12,27,9,30,727.0,61.0,1.2,8.0,285.0,67.02,38.45
2016,12,27,9,45,756.0,63.0,1.1,8.5,318.5,107.01,57.95
2016,12,27,10,0,785.0,65.0,1.0,9.0,352.0,148.77,87.12
2016,12,27,10,15,802.5,67.0,1.1,9.5,379.0,190.12,121.09
2016,12,27,10,30,820.0,69.0,1.2,10.0,406.0,231.69,157.59
2016,12,27,10,45,830.5,70.5,1.3,10.5,427.0,271.04,193.45
2016,12,27,11,0,841.0,72.0,1.4,11.0,448.0,309.59,228.71
2016,12,27,11,15,755.0,90.5,1.4,11.0,436.0,331.82,252.91
2016,12,27,11,30,669.0,109.0,1.4,11.0,424.0,344.59,268.3
2016,12,27,11,45,612.0,127.5,1.4,11.5,419.0,363.93,286.76
2016,12,27,12,0,555.0,146.0,1.4,12.0,414.0,376.18,298.64
2016,12,27,12,15,549.0,147.5,1.3,12.0,412.5,392.69,313.25
2016,12,27,12,30,543.0,149.0,1.2,12.0,411.0,407.35,325.97
2016,12,27,12,45,645.5,118.5,1.1,12.0,424.5,444.64,356.13
2016,12,27,13,0,748.0,88.0,1.0,12.0,438.0,479.34,383.95
2016,12,27,13,15,573.5,125.0,1.0,12.0,388.5,439.85,353.96
2016,12,27,13,30,399.0,162.0,1.0,12.0,339.0,390.62,315.96
2016,12,27,13,45,430.0,147.5,1.0,12.0,329.5,398.74,323.78
2016,12,27,14,0,461.0,133.0,1.0,12.0,320.0,405.32,329.87
2016,12,27,14,15,382.5,134.0,1.0,12.0,282.0,366.81,299.59
2016,12,27,14,30,304.0,135.0,1.0,12.0,244.0,319.13,261.81
2016,12,27,14,45,283.0,125.5,1.05,12.0,219.0,298.47,245.68
2016,12,27,15,0,262.0,116.0,1.1,12.0,194.0,277.16,228.42
2016,12,27,15,15,244.0,102.0,1.15,11.5,167.0,251.46,207.56
2016,12,27,15,30,226.0,88.0,1.2,11.0,140.0,225.27,185.63
2016,12,27,15,45,200.5,72.5,1.25,11.0,112.0,193.11,157.71
2016,12,27,16,0,175.0,57.0,1.3,11.0,84.0,161.02,129.15
2016,12,27,16,15,127.0,41.5,1.35,10.5,58.0,119.15,91.52
2016,12,27,16,30,79.0,26.0,1.4,10.0,32.0,75.64,42.95
2016,12,27,16,45,39.5,13.0,1.5,10.0,16.0,27.87,0.0
2016,12,27,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,7,45,207.5,12.5,2.35,6.5,30.0,10.45,0.0
2016,12,28,8,0,415.0,25.0,2.4,7.0,60.0,21.61,11.36
2016,12,28,8,15,504.5,31.5,2.4,7.5,98.5,26.29,17.57
2016,12,28,8,30,594.0,38.0,2.4,8.0,137.0,30.91,22.2
2016,12,28,8,45,650.5,42.0,2.4,8.5,177.0,33.11,24.44
2016,12,28,9,0,707.0,46.0,2.4,9.0,217.0,35.37,26.61
2016,12,28,9,15,741.5,49.0,2.4,9.0,254.5,36.75,27.95
2016,12,28,9,30,776.0,52.0,2.4,9.0,292.0,60.02,31.64
2016,12,28,9,45,803.0,53.5,2.45,9.5,325.0,101.72,51.6
2016,12,28,10,0,830.0,55.0,2.5,10.0,358.0,149.01,85.3
2016,12,28,10,15,845.5,56.5,2.4,10.5,385.5,191.2,120.13
2016,12,28,10,30,861.0,58.0,2.3,11.0,413.0,233.27,157.37
2016,12,28,10,45,872.0,59.0,2.25,11.5,434.0,273.46,194.17
2016,12,28,11,0,883.0,60.0,2.2,12.0,455.0,312.73,230.25
2016,12,28,11,15,889.5,60.5,2.1,12.0,469.0,348.98,263.96
2016,12,28,11,30,896.0,61.0,2.0,12.0,483.0,383.59,295.72
2016,12,28,11,45,899.5,61.0,1.9,12.5,490.0,414.75,323.48
2016,12,28,12,0,903.0,61.0,1.8,13.0,497.0,443.76,348.73
2016,12,28,12,15,903.0,61.0,1.75,13.0,496.5,468.92,371.1
2016,12,28,12,30,903.0,61.0,1.7,13.0,496.0,491.52,390.94
2016,12,28,12,45,897.0,62.0,1.7,13.0,488.0,509.57,407.02
2016,12,28,13,0,891.0,63.0,1.7,13.0,480.0,524.72,420.51
2016,12,28,13,15,884.0,62.0,1.65,13.0,465.0,534.26,429.22
2016,12,28,13,30,877.0,61.0,1.6,13.0,450.0,540.8,435.39
2016,12,28,13,45,865.5,60.0,1.6,13.5,428.0,541.94,436.65
2016,12,28,14,0,854.0,59.0,1.6,14.0,406.0,540.13,435.44
2016,12,28,14,15,837.5,57.5,1.5,13.5,378.0,532.15,430.36
2016,12,28,14,30,821.0,56.0,1.4,13.0,350.0,521.45,422.88
2016,12,28,14,45,796.5,53.5,1.3,13.0,316.0,506.04,410.53
2016,12,28,15,0,772.0,51.0,1.2,13.0,282.0,485.11,393.49
2016,12,28,15,15,735.5,48.0,1.15,12.5,244.5,455.23,369.79
2016,12,28,15,30,699.0,45.0,1.1,12.0,207.0,423.91,343.92
2016,12,28,15,45,642.0,40.5,1.1,12.0,167.0,379.64,306.25
2016,12,28,16,0,585.0,36.0,1.1,12.0,127.0,335.47,267.12
2016,12,28,16,15,488.0,29.0,1.1,11.5,89.0,271.4,209.95
2016,12,28,16,30,391.0,22.0,1.1,11.0,51.0,208.37,129.21
2016,12,28,16,45,195.5,11.0,1.15,11.0,25.5,87.43,0.0
2016,12,28,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,29,7,45,181.0,14.0,3.3,7.5,29.0,11.02,0.0
2016,12,29,8,0,362.0,28.0,3.4,8.0,58.0,22.65,12.03
2016,12,29,8,15,458.5,35.5,3.45,8.0,97.0,27.7,18.74
2016,12,29,8,30,555.0,43.0,3.5,8.0,136.0,32.65,23.75
2016,12,29,8,45,612.5,48.5,3.55,8.5,176.0,35.72,26.79
2016,12,29,9,0,670.0,54.0,3.6,9.0,216.0,42.52,33.08
2016,12,29,9,15,708.0,58.0,3.6,9.0,254.0,44.5,34.98
2016,12,29,9,30,746.0,62.0,3.6,9.0,292.0,67.1,38.71
2016,12,29,9,45,760.0,67.5,3.65,9.5,323.5,109.99,60.53
2016,12,29,10,0,774.0,73.0,3.7,10.0,355.0,153.32,91.58
2016,12,29,10,15,793.0,75.0,3.6,10.0,383.5,194.58,125.7
2016,12,29,10,30,812.0,77.0,3.5,10.0,412.0,236.24,162.73
2016,12,29,10,45,827.0,78.0,3.45,10.5,434.0,276.15,199.22
2016,12,29,11,0,842.0,79.0,3.4,11.0,456.0,315.62,235.47
2016,12,29,11,15,850.0,80.0,3.25,11.5,470.5,352.16,269.05
2016,12,29,11,30,858.0,81.0,3.1,12.0,485.0,387.32,300.82
2016,12,29,11,45,863.5,80.5,3.0,12.5,493.0,418.48,328.75
2016,12,29,12,0,869.0,80.0,2.9,13.0,501.0,447.7,354.41
2016,12,29,12,15,869.0,80.0,2.8,13.0,500.5,472.87,376.94
2016,12,29,12,30,869.0,80.0,2.7,13.0,500.0,495.57,396.98
2016,12,29,12,45,875.5,76.5,2.6,13.0,493.5,515.25,414.25
2016,12,29,13,0,882.0,73.0,2.5,13.0,487.0,531.13,428.22
2016,12,29,13,15,874.0,72.0,2.4,13.0,472.0,541.98,437.91
2016,12,29,13,30,866.0,71.0,2.3,13.0,457.0,548.54,444.02
2016,12,29,13,45,854.5,69.5,2.25,13.5,434.5,549.65,445.09
2016,12,29,14,0,843.0,68.0,2.2,14.0,412.0,547.77,443.62
2016,12,29,14,15,824.5,66.0,2.1,13.5,383.0,538.58,437.72
2016,12,29,14,30,806.0,64.0,2.0,13.0,354.0,526.6,429.35
2016,12,29,14,45,779.5,61.5,1.9,13.0,320.0,507.08,413.94
2016,12,29,15,0,753.0,59.0,1.8,13.0,286.0,485.26,396.23
2016,12,29,15,15,714.0,55.0,1.7,12.5,247.5,453.13,370.45
2016,12,29,15,30,675.0,51.0,1.6,12.0,209.0,419.57,342.54
2016,12,29,15,45,613.0,46.0,1.5,12.0,168.5,372.49,302.13
2016,12,29,16,0,551.0,41.0,1.4,12.0,128.0,330.09,264.02
2016,12,29,16,15,449.5,33.0,1.45,11.5,89.5,264.04,205.53
2016,12,29,16,30,348.0,25.0,1.5,11.0,51.0,199.83,128.45
2016,12,29,16,45,174.0,12.5,1.6,10.5,25.5,80.71,0.0
2016,12,29,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,148.0,14.5,0.7,8.5,27.0,11.49,0.0
2016,12,30,8,0,296.0,29.0,0.6,9.0,54.0,23.6,12.71
2016,12,30,8,15,391.5,38.0,0.55,9.0,91.0,29.98,20.73
2016,12,30,8,30,487.0,47.0,0.5,9.0,128.0,36.18,26.89
2016,12,30,8,45,543.5,53.5,0.45,9.5,166.5,39.93,30.57
2016,12,30,9,0,600.0,60.0,0.4,10.0,205.0,43.65,34.07
2016,12,30,9,15,639.5,64.5,0.55,10.0,241.5,45.63,35.94
2016,12,30,9,30,679.0,69.0,0.7,10.0,278.0,66.43,39.53
2016,12,30,9,45,719.0,69.5,0.85,10.5,313.0,108.18,60.29
2016,12,30,10,0,759.0,70.0,1.0,11.0,348.0,148.34,87.32
2016,12,30,10,15,777.5,72.5,1.15,11.0,375.5,189.33,120.78
2016,12,30,10,30,796.0,75.0,1.3,11.0,403.0,230.71,157.08
2016,12,30,10,45,806.0,77.0,1.45,11.5,424.0,269.68,192.45
2016,12,30,11,0,816.0,79.0,1.6,12.0,445.0,307.89,227.32
2016,12,30,11,15,824.0,80.0,1.6,12.0,459.5,343.55,260.09
2016,12,30,11,30,832.0,81.0,1.6,12.0,474.0,377.89,291.29
2016,12,30,11,45,836.0,81.5,1.65,12.0,481.5,408.69,319.3
2016,12,30,12,0,840.0,82.0,1.7,12.0,489.0,437.56,345.24
2016,12,30,12,15,840.5,82.0,1.7,12.0,489.0,462.31,367.31
2016,12,30,12,30,841.0,82.0,1.7,12.0,489.0,484.68,387.07
2016,12,30,12,45,838.0,81.5,1.75,12.0,481.5,502.35,403.01
2016,12,30,13,0,835.0,81.0,1.8,12.0,474.0,517.33,416.58
2016,12,30,13,15,827.0,80.0,1.85,12.0,459.0,526.43,425.37
2016,12,30,13,30,819.0,79.0,1.9,12.0,444.0,532.65,431.74
2016,12,30,13,45,805.0,77.5,2.0,12.0,422.0,532.19,432.97
2016,12,30,14,0,791.0,76.0,2.1,12.0,400.0,528.85,431.75
2016,12,30,14,15,772.5,74.0,2.15,12.0,372.0,519.7,425.57
2016,12,30,14,30,754.0,72.0,2.2,12.0,344.0,507.89,417.01
2016,12,30,14,45,721.5,69.5,2.3,12.0,310.0,485.39,399.77
2016,12,30,15,0,689.0,67.0,2.4,12.0,276.0,463.48,382.37
2016,12,30,15,15,647.5,63.0,2.35,11.5,239.0,431.22,356.31
2016,12,30,15,30,606.0,59.0,2.3,11.0,202.0,397.83,328.37
2016,12,30,15,45,527.5,54.0,2.25,11.0,161.5,344.24,282.43
2016,12,30,16,0,449.0,49.0,2.2,11.0,121.0,291.66,236.15
2016,12,30,16,15,346.0,39.5,2.2,10.5,84.5,225.15,177.26
2016,12,30,16,30,243.0,30.0,2.2,10.0,48.0,161.21,106.96
2016,12,30,16,45,121.5,15.0,2.25,10.0,24.0,62.56,0.0
2016,12,30,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
